Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,863.0,95.5,7.4,21.5,607.5,542.01,429.25
2017,1,11,12,0,877.0,93.0,7.4,22.0,624.0,571.5,453.02
2017,1,11,12,15,879.5,93.5,7.35,22.0,631.5,594.53,472.14
2017,1,11,12,30,882.0,94.0,7.3,22.0,639.0,614.86,488.89
2017,1,11,12,45,882.5,93.5,7.25,22.0,638.0,630.2,501.62
2017,1,11,13,0,883.0,93.0,7.2,22.0,637.0,642.6,511.92
2017,1,11,13,15,879.5,92.5,7.1,22.0,627.5,649.5,517.78
2017,1,11,13,30,876.0,92.0,7.0,22.0,618.0,653.31,521.19
2017,1,11,13,45,869.0,91.0,6.9,22.5,600.0,653.06,520.35
2017,1,11,14,0,862.0,90.0,6.8,23.0,582.0,648.26,516.03
2017,1,11,14,15,851.5,88.5,6.65,23.0,557.0,637.71,508.18
2017,1,11,14,30,841.0,87.0,6.5,23.0,532.0,624.3,498.06
2017,1,11,14,45,826.5,84.5,6.35,23.0,500.0,604.62,483.03
2017,1,11,15,0,812.0,82.0,6.2,23.0,468.0,582.46,465.91
2017,1,11,15,15,790.5,79.0,5.9,22.5,429.5,553.39,443.76
2017,1,11,15,30,769.0,76.0,5.6,22.0,391.0,522.51,419.79
2017,1,11,15,45,740.0,72.0,5.35,22.0,348.5,484.97,389.41
2017,1,11,16,0,711.0,68.0,5.1,22.0,306.0,446.57,357.73
2017,1,11,16,15,665.0,63.0,4.75,21.0,259.5,400.47,320.33
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,353.59,281.14
2017,1,11,16,45,549.5,50.5,4.1,19.5,166.0,295.68,231.65
2017,1,11,17,0,480.0,43.0,3.8,19.0,119.0,241.5,184.12
2017,1,11,17,15,354.5,32.5,3.85,18.5,77.5,169.88,122.22
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,102.02,39.15
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,39.32,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,144.0,15.0,3.75,16.5,27.5,14.74,0.0
2017,1,12,8,0,288.0,30.0,3.8,17.0,55.0,23.8,13.26
2017,1,12,8,15,395.5,40.5,3.9,17.5,99.0,30.71,20.8
2017,1,12,8,30,503.0,51.0,4.0,18.0,143.0,37.29,26.98
2017,1,12,8,45,567.0,58.0,4.1,18.5,190.5,51.17,30.25
2017,1,12,9,0,631.0,65.0,4.2,19.0,238.0,92.28,49.19
2017,1,12,9,15,673.0,69.5,4.45,19.0,283.5,134.47,77.55
2017,1,12,9,30,715.0,74.0,4.7,19.0,329.0,180.02,113.56
2017,1,12,9,45,746.5,77.0,4.95,19.5,372.0,227.54,153.97
2017,1,12,10,0,778.0,80.0,5.2,20.0,415.0,273.98,194.55
2017,1,12,10,15,798.0,83.0,5.25,20.5,452.0,318.33,233.83
2017,1,12,10,30,818.0,86.0,5.3,21.0,489.0,362.8,272.72
2017,1,12,10,45,836.5,86.5,5.4,21.5,520.0,404.16,308.56
2017,1,12,11,0,855.0,87.0,5.5,22.0,551.0,444.94,343.2
2017,1,12,11,15,554.5,178.0,5.45,22.0,484.0,422.1,328.67
2017,1,12,11,30,254.0,269.0,5.4,22.0,417.0,379.64,296.17
2017,1,12,11,45,220.5,280.0,5.35,22.5,411.0,382.12,297.82
2017,1,12,12,0,187.0,291.0,5.3,23.0,405.0,382.23,297.25
2017,1,12,12,15,534.5,193.5,5.2,23.0,523.5,495.64,388.36
2017,1,12,12,30,882.0,96.0,5.1,23.0,642.0,618.33,484.95
2017,1,12,12,45,469.0,185.0,5.05,23.5,475.5,471.6,369.51
2017,1,12,13,0,56.0,274.0,5.0,24.0,309.0,304.1,234.71
2017,1,12,13,15,33.5,241.0,4.95,24.0,262.0,258.98,200.02
2017,1,12,13,30,11.0,208.0,4.9,24.0,215.0,209.98,161.67
2017,1,12,13,45,78.5,239.5,4.85,24.0,285.0,288.99,224.78
2017,1,12,14,0,146.0,271.0,4.8,24.0,355.0,370.56,288.69
2017,1,12,14,15,73.0,174.5,4.7,24.0,216.5,220.64,171.94
2017,1,12,14,30,0.0,78.0,4.6,24.0,78.0,75.44,55.48
2017,1,12,14,45,94.0,146.5,4.55,24.0,191.5,209.6,164.74
2017,1,12,15,0,188.0,215.0,4.5,24.0,305.0,339.93,267.76
2017,1,12,15,15,472.0,148.0,4.25,23.5,349.0,443.26,351.75
2017,1,12,15,30,756.0,81.0,4.0,23.0,393.0,522.73,415.33
2017,1,12,15,45,718.0,78.5,3.8,22.5,349.0,484.1,385.01
2017,1,12,16,0,680.0,76.0,3.6,22.0,305.0,443.62,353.05
2017,1,12,16,15,632.5,70.5,3.35,21.5,259.0,395.27,314.06
2017,1,12,16,30,585.0,65.0,3.1,21.0,213.0,348.03,274.81
2017,1,12,16,45,504.0,57.5,2.9,20.5,165.5,286.29,223.22
2017,1,12,17,0,423.0,50.0,2.7,20.0,118.0,228.98,174.15
2017,1,12,17,15,298.5,37.5,2.9,19.5,77.0,157.26,113.39
2017,1,12,17,30,174.0,25.0,3.1,19.0,36.0,90.49,39.56
2017,1,12,17,45,87.0,12.5,3.3,19.0,18.0,34.17,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,12.5,3.45,17.5,12.5,12.29,0.0
2017,1,13,8,0,0.0,25.0,3.7,18.0,25.0,23.96,13.36
2017,1,13,8,15,0.0,44.5,3.75,18.0,45.0,41.51,30.01
2017,1,13,8,30,0.0,64.0,3.8,18.0,65.0,58.78,45.68
2017,1,13,8,45,7.0,82.5,3.9,18.5,85.0,75.53,57.48
2017,1,13,9,0,14.0,101.0,4.0,19.0,105.0,93.78,72.27
2017,1,13,9,15,19.0,119.0,4.2,19.0,125.5,112.19,87.16
2017,1,13,9,30,24.0,137.0,4.4,19.0,146.0,131.14,102.42
2017,1,13,9,45,26.5,153.0,4.6,19.5,164.0,145.45,113.7
2017,1,13,10,0,29.0,169.0,4.8,20.0,182.0,162.96,127.52
2017,1,13,10,15,31.0,183.5,4.9,20.0,198.0,179.27,140.52
2017,1,13,10,30,33.0,198.0,5.0,20.0,214.0,195.76,153.61
2017,1,13,10,45,34.0,209.5,5.15,20.5,227.5,209.35,164.04
2017,1,13,11,0,35.0,221.0,5.3,21.0,241.0,222.98,174.43
2017,1,13,11,15,17.5,189.5,5.3,21.0,199.5,189.38,147.64
2017,1,13,11,30,0.0,158.0,5.3,21.0,158.0,152.03,117.66
2017,1,13,11,45,0.0,161.5,5.3,21.5,161.5,155.62,120.2
2017,1,13,12,0,0.0,165.0,5.3,22.0,165.0,159.21,122.71
2017,1,13,12,15,0.5,166.5,5.2,22.0,167.0,161.17,124.18
2017,1,13,12,30,1.0,168.0,5.1,22.0,169.0,163.15,125.7
2017,1,13,12,45,181.5,219.0,5.05,22.5,332.0,326.52,256.65
2017,1,13,13,0,362.0,270.0,5.0,23.0,495.0,495.78,387.21
2017,1,13,13,15,359.5,266.0,4.9,23.0,487.0,496.25,387.27
2017,1,13,13,30,357.0,262.0,4.8,23.0,479.0,495.36,386.86
2017,1,13,13,45,359.5,253.5,4.7,23.0,466.5,491.72,384.53
2017,1,13,14,0,362.0,245.0,4.6,23.0,454.0,486.69,381.15
2017,1,13,14,15,361.5,233.5,4.45,23.0,434.5,475.21,372.79
2017,1,13,14,30,361.0,222.0,4.3,23.0,415.0,462.29,363.33
2017,1,13,14,45,251.0,219.5,4.15,23.0,350.0,390.03,306.93
2017,1,13,15,0,141.0,217.0,4.0,23.0,285.0,314.15,247.11
2017,1,13,15,15,142.0,199.5,3.7,22.5,263.0,295.51,233.54
2017,1,13,15,30,143.0,182.0,3.4,22.0,241.0,276.22,219.1
2017,1,13,15,45,136.5,163.0,3.1,22.0,215.0,250.54,198.87
2017,1,13,16,0,130.0,144.0,2.8,22.0,189.0,224.63,178.19
2017,1,13,16,15,121.0,123.5,2.6,21.0,160.5,195.57,155.28
2017,1,13,16,30,112.0,103.0,2.4,20.0,132.0,166.54,131.75
2017,1,13,16,45,97.0,82.0,2.25,19.5,103.5,134.44,104.88
2017,1,13,17,0,82.0,61.0,2.1,19.0,75.0,102.79,77.86
2017,1,13,17,15,46.0,42.0,2.2,18.5,49.5,67.17,47.5
2017,1,13,17,30,10.0,23.0,2.3,18.0,24.0,27.9,10.5
2017,1,13,17,45,5.0,11.5,2.45,18.0,12.0,12.58,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.95,13.5,5.5,5.41,0.0
2017,1,14,8,0,0.0,11.0,3.1,14.0,11.0,10.6,2.92
2017,1,14,8,15,0.0,19.0,3.1,14.5,19.0,18.33,10.34
2017,1,14,8,30,0.0,27.0,3.1,15.0,27.0,26.05,17.44
2017,1,14,8,45,0.0,36.0,3.15,15.5,36.0,34.75,23.9
2017,1,14,9,0,0.0,45.0,3.2,16.0,45.0,43.46,31.31
2017,1,14,9,15,0.0,53.5,3.3,16.5,53.5,51.69,38.18
2017,1,14,9,30,0.0,62.0,3.4,17.0,62.0,59.92,44.95
2017,1,14,9,45,0.0,98.0,3.5,17.5,98.0,93.75,72.91
2017,1,14,10,0,0.0,134.0,3.6,18.0,134.0,127.04,99.93
2017,1,14,10,15,0.0,145.5,3.7,18.0,145.5,138.22,108.78
2017,1,14,10,30,0.0,157.0,3.8,18.0,157.0,149.42,117.61
2017,1,14,10,45,2.5,168.0,3.9,18.5,169.5,161.16,126.59
2017,1,14,11,0,5.0,179.0,4.0,19.0,182.0,173.11,135.7
2017,1,14,11,15,19.0,209.0,4.0,19.0,220.5,208.33,163.62
2017,1,14,11,30,33.0,239.0,4.0,19.0,259.0,243.84,191.58
2017,1,14,11,45,40.0,251.5,4.05,19.5,276.0,261.55,205.03
2017,1,14,12,0,47.0,264.0,4.1,20.0,293.0,279.7,218.8
2017,1,14,12,15,36.5,255.0,4.1,20.0,277.5,267.59,209.17
2017,1,14,12,30,26.0,246.0,4.1,20.0,262.0,253.36,197.92
2017,1,14,12,45,51.0,266.5,4.1,20.5,298.0,291.62,227.84
2017,1,14,13,0,76.0,287.0,4.1,21.0,334.0,329.6,257.17
2017,1,14,13,15,53.0,266.0,4.05,21.0,299.0,296.4,231.19
2017,1,14,13,30,30.0,245.0,4.0,21.0,264.0,262.28,204.47
2017,1,14,13,45,70.5,258.0,3.95,21.0,299.5,303.03,237.31
2017,1,14,14,0,111.0,271.0,3.9,21.0,335.0,344.14,270.05
2017,1,14,14,15,61.5,231.5,3.8,20.5,267.0,272.63,214.29
2017,1,14,14,30,12.0,192.0,3.7,20.0,199.0,196.78,154.2
2017,1,14,14,45,28.0,196.0,3.65,20.0,210.5,216.34,170.55
2017,1,14,15,0,44.0,200.0,3.6,20.0,222.0,231.63,183.32
2017,1,14,15,15,31.0,178.5,3.4,19.5,193.5,201.73,159.84
2017,1,14,15,30,18.0,157.0,3.2,19.0,165.0,167.14,132.37
2017,1,14,15,45,14.0,141.5,3.0,19.0,147.0,149.47,118.26
2017,1,14,16,0,10.0,126.0,2.8,19.0,129.0,131.97,104.11
2017,1,14,16,15,5.0,108.5,2.6,18.5,110.0,111.97,87.9
2017,1,14,16,30,0.0,91.0,2.4,18.0,91.0,92.22,71.63
2017,1,14,16,45,248.5,68.5,2.2,17.5,109.5,193.09,153.2
2017,1,14,17,0,497.0,46.0,2.0,17.0,128.0,255.56,197.14
2017,1,14,17,15,378.0,35.5,2.15,16.5,85.5,184.25,135.5
2017,1,14,17,30,259.0,25.0,2.3,16.0,43.0,118.11,63.52
2017,1,14,17,45,129.5,12.5,2.45,15.5,21.5,45.57,0.0
2017,1,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,5.5,3.1,12.5,5.5,5.41,0.0
2017,1,15,8,0,0.0,11.0,3.3,13.0,11.0,10.6,2.97
2017,1,15,8,15,0.0,19.5,3.45,13.5,19.5,18.81,10.83
2017,1,15,8,30,0.0,28.0,3.6,14.0,28.0,27.02,18.38
2017,1,15,8,45,0.0,37.5,3.75,14.5,37.5,36.21,25.24
2017,1,15,9,0,0.0,47.0,3.9,15.0,47.0,45.4,33.08
2017,1,15,9,15,0.0,56.5,4.2,15.5,56.5,54.59,40.79
2017,1,15,9,30,0.0,66.0,4.5,16.0,66.0,63.79,48.39
2017,1,15,9,45,0.0,70.0,4.8,17.0,70.0,67.67,51.31
2017,1,15,10,0,0.0,74.0,5.1,18.0,74.0,71.55,54.19
2017,1,15,10,15,0.0,72.5,5.25,18.5,72.5,70.1,52.74
2017,1,15,10,30,0.0,71.0,5.4,19.0,71.0,68.65,51.31
2017,1,15,10,45,0.0,109.5,5.55,19.5,109.5,105.52,81.27
2017,1,15,11,0,0.0,148.0,5.7,20.0,148.0,142.0,110.48
2017,1,15,11,15,7.5,181.0,5.9,20.0,186.0,176.85,138.32
2017,1,15,11,30,15.0,214.0,6.1,20.0,224.0,212.36,166.55
2017,1,15,11,45,16.0,220.0,6.3,20.5,230.5,219.61,171.87
2017,1,15,12,0,17.0,226.0,6.5,21.0,237.0,226.89,177.24
2017,1,15,12,15,17.0,228.5,6.65,21.0,240.0,230.25,179.86
2017,1,15,12,30,17.0,231.0,6.8,21.0,243.0,233.56,182.49
2017,1,15,12,45,36.0,254.0,6.95,21.5,277.5,270.27,211.43
2017,1,15,13,0,55.0,277.0,7.1,22.0,312.0,306.68,239.93
2017,1,15,13,15,72.5,281.0,7.1,22.0,326.5,323.9,253.84
2017,1,15,13,30,90.0,285.0,7.1,22.0,341.0,341.33,267.98
2017,1,15,13,45,45.0,204.5,7.15,22.0,232.5,232.19,181.92
2017,1,15,14,0,0.0,124.0,7.2,22.0,124.0,120.45,92.07
2017,1,15,14,15,24.5,177.5,7.05,21.5,191.0,193.08,151.34
2017,1,15,14,30,49.0,231.0,6.9,21.0,258.0,265.45,209.92
2017,1,15,14,45,77.5,225.0,6.75,21.0,264.5,278.16,220.87
2017,1,15,15,0,106.0,219.0,6.6,21.0,271.0,290.07,231.23
2017,1,15,15,15,124.0,202.0,6.45,20.5,258.0,288.19,230.85
2017,1,15,15,30,142.0,185.0,6.3,20.0,245.0,279.56,224.99
2017,1,15,15,45,130.0,167.0,6.15,20.0,217.5,252.05,202.88
2017,1,15,16,0,118.0,149.0,6.0,20.0,190.0,224.64,180.63
2017,1,15,16,15,105.5,128.5,5.95,19.5,161.0,194.27,155.99
2017,1,15,16,30,93.0,108.0,5.9,19.0,132.0,164.21,131.09
2017,1,15,16,45,73.0,86.5,5.85,19.0,103.0,130.1,102.16
2017,1,15,17,0,53.0,65.0,5.8,19.0,74.0,92.09,69.8
2017,1,15,17,15,26.5,44.5,5.85,18.5,49.0,59.0,41.61
2017,1,15,17,30,0.0,24.0,5.9,18.0,24.0,24.37,10.39
2017,1,15,17,45,0.0,12.0,5.95,18.0,12.0,11.8,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,12.5,29.0,15.24,0.0
2017,1,16,8,0,305.0,31.0,1.5,13.0,58.0,24.64,14.47
2017,1,16,8,15,410.5,41.0,1.45,13.0,103.0,31.0,21.57
2017,1,16,8,30,516.0,51.0,1.4,13.0,148.0,37.07,27.46
2017,1,16,8,45,375.5,80.5,1.4,13.5,161.5,67.42,46.69
2017,1,16,9,0,235.0,110.0,1.4,14.0,175.0,106.92,76.56
2017,1,16,9,15,254.5,127.0,1.25,14.5,209.0,137.91,99.55
2017,1,16,9,30,274.0,144.0,1.1,15.0,243.0,170.62,125.39
2017,1,16,9,45,271.0,165.5,1.0,15.5,273.5,203.83,153.06
2017,1,16,10,0,268.0,187.0,0.9,16.0,304.0,236.58,180.15
2017,1,16,10,15,136.5,178.0,0.7,16.5,237.5,205.09,158.87
2017,1,16,10,30,5.0,169.0,0.5,17.0,171.0,162.19,126.95
2017,1,16,10,45,6.5,178.5,0.35,17.5,182.0,172.45,134.57
2017,1,16,11,0,8.0,188.0,0.2,18.0,193.0,182.8,141.9
2017,1,16,11,15,26.5,220.0,0.3,18.5,236.0,222.13,172.1
2017,1,16,11,30,45.0,252.0,0.4,19.0,279.0,261.95,202.17
2017,1,16,11,45,84.0,273.5,0.5,19.5,325.0,305.43,234.92
2017,1,16,12,0,123.0,295.0,0.6,20.0,371.0,351.8,269.5
2017,1,16,12,15,94.5,290.5,0.65,20.0,349.5,335.15,256.75
2017,1,16,12,30,66.0,286.0,0.7,20.0,328.0,317.38,243.43
2017,1,16,12,45,86.0,292.5,0.75,20.0,347.0,338.74,260.12
2017,1,16,13,0,106.0,299.0,0.8,20.0,366.0,360.58,276.89
2017,1,16,13,15,64.5,268.5,0.9,20.0,309.0,306.4,236.08
2017,1,16,13,30,23.0,238.0,1.0,20.0,252.0,247.47,191.13
2017,1,16,13,45,79.5,258.0,1.1,20.0,304.5,309.08,240.1
2017,1,16,14,0,136.0,278.0,1.2,20.0,357.0,372.51,289.17
2017,1,16,14,15,162.5,265.5,1.3,19.5,356.5,378.31,294.98
2017,1,16,14,30,189.0,253.0,1.4,19.0,356.0,383.11,300.43
2017,1,16,14,45,146.0,236.5,1.5,19.0,313.5,338.88,266.75
2017,1,16,15,0,103.0,220.0,1.6,19.0,271.0,289.5,228.76
2017,1,16,15,15,104.5,203.0,1.55,18.5,251.0,272.3,216.4
2017,1,16,15,30,106.0,186.0,1.5,18.0,231.0,254.64,203.32
2017,1,16,15,45,93.0,168.5,1.5,18.0,205.5,228.0,182.33
2017,1,16,16,0,80.0,151.0,1.5,18.0,180.0,201.72,161.37
2017,1,16,16,15,69.5,130.0,1.4,17.5,152.5,173.0,138.34
2017,1,16,16,30,59.0,109.0,1.3,17.0,125.0,144.58,115.07
2017,1,16,16,45,43.0,87.5,1.25,17.0,97.5,113.53,88.98
2017,1,16,17,0,27.0,66.0,1.2,17.0,70.0,83.17,63.17
2017,1,16,17,15,13.5,44.0,1.3,16.5,46.0,53.46,37.79
2017,1,16,17,30,0.0,22.0,1.4,16.0,22.0,21.61,9.31
2017,1,16,17,45,0.0,11.0,1.5,16.0,11.0,10.81,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,11.1,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,22.21,12.77
2017,1,17,8,15,0.0,42.5,5.05,9.0,42.5,39.99,29.89
2017,1,17,8,30,0.0,62.0,5.1,9.0,62.0,57.35,46.12
2017,1,17,8,45,4.5,82.0,5.15,9.0,83.5,75.31,59.55
2017,1,17,9,0,9.0,102.0,5.2,9.0,105.0,94.46,75.94
2017,1,17,9,15,15.5,120.0,5.15,9.0,126.0,112.82,91.32
2017,1,17,9,30,22.0,138.0,5.1,9.0,147.0,131.88,107.16
2017,1,17,9,45,11.0,140.5,5.1,9.0,145.0,134.28,109.47
2017,1,17,10,0,0.0,143.0,5.1,9.0,143.0,135.2,110.38
2017,1,17,10,15,0.0,134.0,5.05,9.0,134.0,127.76,103.81
2017,1,17,10,30,0.0,125.0,5.0,9.0,125.0,119.86,96.88
2017,1,17,10,45,0.0,121.5,4.95,9.5,121.5,116.84,93.95
2017,1,17,11,0,0.0,118.0,4.9,10.0,118.0,113.71,90.96
2017,1,17,11,15,0.0,130.0,4.85,10.0,130.0,125.25,100.47
2017,1,17,11,30,0.0,142.0,4.8,10.0,142.0,136.83,109.98
2017,1,17,11,45,0.0,117.0,4.8,10.0,117.0,113.06,90.0
2017,1,17,12,0,0.0,92.0,4.8,10.0,92.0,89.04,69.8
2017,1,17,12,15,1.0,133.5,4.8,10.0,134.0,129.67,103.79
2017,1,17,12,30,2.0,175.0,4.8,10.0,176.0,170.51,137.62
2017,1,17,12,45,1.5,173.0,4.8,10.0,174.0,168.54,135.91
2017,1,17,13,0,1.0,171.0,4.8,10.0,172.0,166.53,134.27
2017,1,17,13,15,0.5,128.5,4.8,10.0,129.0,124.91,99.75
2017,1,17,13,30,0.0,86.0,4.8,10.0,86.0,83.22,64.91
2017,1,17,13,45,0.0,111.0,4.85,10.0,111.0,107.6,85.5
2017,1,17,14,0,0.0,136.0,4.9,10.0,136.0,132.27,106.24
2017,1,17,14,15,0.0,123.0,4.9,10.0,123.0,119.56,95.73
2017,1,17,14,30,0.0,110.0,4.9,10.0,110.0,106.81,85.19
2017,1,17,14,45,19.0,156.0,4.9,10.0,165.0,165.06,134.76
2017,1,17,15,0,38.0,202.0,4.9,10.0,220.0,230.16,189.49
2017,1,17,15,15,19.0,113.5,4.9,9.5,122.5,125.18,101.85
2017,1,17,15,30,0.0,25.0,4.9,9.0,25.0,24.13,15.28
2017,1,17,15,45,0.0,22.0,4.9,9.0,22.0,21.23,12.83
2017,1,17,16,0,0.0,19.0,4.9,9.0,19.0,18.33,10.34
2017,1,17,16,15,0.0,16.5,4.8,8.5,16.5,15.91,8.27
2017,1,17,16,30,0.0,14.0,4.7,8.0,14.0,13.5,6.18
2017,1,17,16,45,0.0,11.0,4.65,8.0,11.0,10.6,3.61
2017,1,17,17,0,0.0,8.0,4.6,8.0,8.0,7.71,1.01
2017,1,17,17,15,0.0,5.0,4.5,8.0,5.0,4.82,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.93,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.98,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,6.5,7.0,6.75,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,13.5,5.69
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,24.61,16.44
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,35.73,26.93
2017,1,18,8,45,0.0,50.0,3.15,7.0,50.0,48.31,36.65
2017,1,18,9,0,0.0,63.0,3.1,7.0,63.0,60.58,47.45
2017,1,18,9,15,0.0,75.5,3.0,7.0,75.5,72.37,57.68
2017,1,18,9,30,0.0,88.0,2.9,7.0,88.0,84.21,67.82
2017,1,18,9,45,0.0,112.5,2.8,7.5,112.5,106.98,87.05
2017,1,18,10,0,0.0,137.0,2.7,8.0,137.0,129.83,106.03
2017,1,18,10,15,28.5,176.5,2.7,8.0,190.5,172.72,141.15
2017,1,18,10,30,57.0,216.0,2.7,8.0,244.0,220.35,180.03
2017,1,18,10,45,57.5,230.0,2.7,8.5,260.0,237.17,193.37
2017,1,18,11,0,58.0,244.0,2.7,9.0,276.0,253.98,206.62
2017,1,18,11,15,47.0,245.0,2.7,9.0,272.0,253.55,206.15
2017,1,18,11,30,36.0,246.0,2.7,9.0,268.0,252.06,204.78
2017,1,18,11,45,63.0,268.5,2.75,9.5,307.5,289.94,235.16
2017,1,18,12,0,90.0,291.0,2.8,10.0,347.0,329.52,266.53
2017,1,18,12,15,68.5,283.5,2.8,10.0,326.5,313.72,253.57
2017,1,18,12,30,47.0,276.0,2.8,10.0,306.0,296.51,239.57
2017,1,18,12,45,27.0,239.0,2.8,10.5,256.5,250.19,201.8
2017,1,18,13,0,7.0,202.0,2.8,11.0,207.0,200.58,161.1
2017,1,18,13,15,7.0,199.5,2.7,11.5,204.5,198.58,159.34
2017,1,18,13,30,7.0,197.0,2.6,12.0,202.0,196.55,157.48
2017,1,18,13,45,40.5,233.0,2.55,12.5,257.0,258.43,207.96
2017,1,18,14,0,74.0,269.0,2.5,13.0,312.0,318.76,256.16
2017,1,18,14,15,37.0,198.0,2.4,13.0,219.5,222.38,178.72
2017,1,18,14,30,0.0,127.0,2.3,13.0,127.0,123.67,97.83
2017,1,18,14,45,63.5,176.5,2.25,13.0,208.0,218.21,177.16
2017,1,18,15,0,127.0,226.0,2.2,13.0,289.0,316.8,257.37
2017,1,18,15,15,63.5,178.5,2.1,13.0,210.0,221.16,179.46
2017,1,18,15,30,0.0,131.0,2.0,13.0,131.0,129.31,103.38
2017,1,18,15,45,0.0,117.5,1.9,13.0,117.5,116.08,92.77
2017,1,18,16,0,0.0,104.0,1.8,13.0,104.0,102.82,81.88
2017,1,18,16,15,0.0,89.0,1.55,12.5,89.0,87.95,69.61
2017,1,18,16,30,0.0,74.0,1.3,12.0,74.0,73.02,57.07
2017,1,18,16,45,0.0,58.5,1.05,11.5,58.5,57.47,43.76
2017,1,18,17,0,0.0,43.0,0.8,11.0,43.0,41.8,30.14
2017,1,18,17,15,0.0,29.0,0.8,10.5,29.0,28.0,17.93
2017,1,18,17,30,0.0,15.0,0.8,10.0,15.0,14.47,5.23
2017,1,18,17,45,0.0,7.5,0.85,10.0,7.5,7.37,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.0,2.4,9.5,29.0,13.35,0.0
2017,1,19,8,0,260.0,34.0,2.8,10.0,58.0,26.44,16.39
2017,1,19,8,15,362.0,46.5,2.95,10.5,102.5,36.1,26.34
2017,1,19,8,30,464.0,59.0,3.1,11.0,147.0,44.28,34.14
2017,1,19,8,45,545.5,64.5,3.3,11.5,197.0,58.63,36.37
2017,1,19,9,0,627.0,70.0,3.5,12.0,247.0,99.16,55.84
2017,1,19,9,15,383.0,113.0,3.6,12.5,227.0,139.8,96.55
2017,1,19,9,30,139.0,156.0,3.7,13.0,207.0,160.9,124.66
2017,1,19,9,45,461.0,121.0,3.8,13.5,319.0,205.87,150.32
2017,1,19,10,0,783.0,86.0,3.9,14.0,431.0,286.41,209.1
2017,1,19,10,15,803.5,89.0,3.95,14.5,470.0,331.88,249.78
2017,1,19,10,30,824.0,92.0,4.0,15.0,509.0,377.53,290.08
2017,1,19,10,45,842.5,93.0,4.05,15.5,541.5,420.42,327.42
2017,1,19,11,0,861.0,94.0,4.1,16.0,574.0,462.75,363.45
2017,1,19,11,15,871.5,95.5,4.2,16.0,599.0,500.97,396.31
2017,1,19,11,30,882.0,97.0,4.3,16.0,624.0,537.57,427.31
2017,1,19,11,45,892.5,96.0,4.4,16.5,642.0,569.88,453.67
2017,1,19,12,0,903.0,95.0,4.5,17.0,660.0,600.65,478.29
2017,1,19,12,15,906.5,95.5,4.55,17.0,668.0,625.64,498.84
2017,1,19,12,30,910.0,96.0,4.6,17.0,676.0,647.9,517.03
2017,1,19,12,45,912.0,95.5,4.65,17.5,676.5,665.37,530.41
2017,1,19,13,0,914.0,95.0,4.7,18.0,677.0,679.83,541.32
2017,1,19,13,15,911.5,94.5,4.7,18.0,668.5,688.3,548.44
2017,1,19,13,30,909.0,94.0,4.7,18.0,660.0,693.56,553.1
2017,1,19,13,45,905.5,92.5,4.75,18.5,643.5,693.93,553.21
2017,1,19,14,0,902.0,91.0,4.8,19.0,627.0,691.07,550.87
2017,1,19,14,15,893.0,89.5,4.75,19.0,602.0,681.46,544.04
2017,1,19,14,30,884.0,88.0,4.7,19.0,577.0,671.27,536.64
2017,1,19,14,45,872.0,85.5,4.7,19.0,545.0,652.87,523.22
2017,1,19,15,0,860.0,83.0,4.7,19.0,513.0,631.71,507.53
2017,1,19,15,15,841.5,80.5,4.4,18.5,474.0,604.04,486.49
2017,1,19,15,30,823.0,78.0,4.1,18.0,435.0,574.24,463.62
2017,1,19,15,45,799.0,73.5,3.85,18.0,391.0,537.26,434.18
2017,1,19,16,0,775.0,69.0,3.6,18.0,347.0,498.93,403.06
2017,1,19,16,15,735.5,64.5,3.25,17.0,299.0,451.76,365.4
2017,1,19,16,30,696.0,60.0,2.9,16.0,251.0,404.82,326.63
2017,1,19,16,45,639.0,53.0,2.6,15.5,201.5,350.79,280.32
2017,1,19,17,0,582.0,46.0,2.3,15.0,152.0,297.06,232.84
2017,1,19,17,15,475.5,36.5,2.35,14.5,105.0,226.01,171.04
2017,1,19,17,30,369.0,27.0,2.4,14.0,58.0,162.99,108.39
2017,1,19,17,45,184.5,13.5,2.45,13.5,29.0,63.37,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,126.0,15.5,1.85,10.0,27.0,12.08,0.0
2017,1,20,8,0,252.0,31.0,1.9,11.0,54.0,24.33,14.65
2017,1,20,8,15,306.5,46.5,2.1,11.5,92.5,35.18,25.45
2017,1,20,8,30,361.0,62.0,2.3,12.0,131.0,45.95,35.51
2017,1,20,8,45,390.0,77.0,2.5,13.0,171.0,66.19,44.74
2017,1,20,9,0,419.0,92.0,2.7,14.0,211.0,103.4,66.58
2017,1,20,9,15,436.0,106.5,2.6,14.0,249.5,141.37,94.88
2017,1,20,9,30,453.0,121.0,2.5,14.0,288.0,180.65,127.17
2017,1,20,9,45,409.5,146.5,2.4,14.5,311.0,217.18,160.44
2017,1,20,10,0,366.0,172.0,2.3,15.0,334.0,251.62,191.47
2017,1,20,10,15,451.5,168.5,2.2,15.5,385.5,291.88,223.37
2017,1,20,10,30,537.0,165.0,2.1,16.0,437.0,340.87,262.51
2017,1,20,10,45,730.0,120.0,2.05,16.5,514.5,400.32,308.98
2017,1,20,11,0,923.0,75.0,2.0,17.0,592.0,475.37,367.71
2017,1,20,11,15,930.5,76.5,2.05,17.5,616.5,514.0,399.19
2017,1,20,11,30,938.0,78.0,2.1,18.0,641.0,550.61,428.48
2017,1,20,11,45,933.0,82.5,2.2,19.0,655.0,581.26,451.88
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,608.9,472.39
2017,1,20,12,15,929.5,87.5,2.05,20.0,676.5,633.34,490.29
2017,1,20,12,30,931.0,88.0,1.8,20.0,684.0,654.87,505.42
2017,1,20,12,45,921.5,91.5,1.55,20.5,681.5,669.56,513.94
2017,1,20,13,0,912.0,95.0,1.3,21.0,679.0,680.91,519.54
2017,1,20,13,15,907.5,94.5,1.3,21.0,669.0,688.14,525.28
2017,1,20,13,30,903.0,94.0,1.3,21.0,659.0,692.13,528.71
2017,1,20,13,45,879.0,100.0,1.3,21.5,638.0,688.7,525.54
2017,1,20,14,0,855.0,106.0,1.3,22.0,617.0,680.61,519.17
2017,1,20,14,15,660.0,158.0,1.3,22.0,543.0,606.83,464.8
2017,1,20,14,30,465.0,210.0,1.3,22.0,469.0,529.29,407.09
2017,1,20,14,45,585.5,162.0,1.3,22.0,469.0,552.91,427.59
2017,1,20,15,0,706.0,114.0,1.3,22.0,469.0,573.44,444.64
2017,1,20,15,15,719.5,106.0,1.3,21.5,444.0,562.17,437.52
2017,1,20,15,30,733.0,98.0,1.3,21.0,419.0,547.85,428.12
2017,1,20,15,45,702.0,93.0,1.3,20.5,375.0,508.73,399.7
2017,1,20,16,0,671.0,88.0,1.3,20.0,331.0,468.88,370.07
2017,1,20,16,15,627.0,82.0,1.35,19.0,284.0,420.98,334.09
2017,1,20,16,30,583.0,76.0,1.4,18.0,237.0,373.85,297.23
2017,1,20,16,45,519.0,66.5,1.5,17.0,189.5,315.42,250.04
2017,1,20,17,0,455.0,57.0,1.6,16.0,142.0,260.15,203.55
2017,1,20,17,15,351.5,44.5,1.65,15.5,97.5,191.4,144.93
2017,1,20,17,30,248.0,32.0,1.7,15.0,53.0,131.35,88.77
2017,1,20,17,45,124.0,16.0,1.75,14.5,26.5,49.77,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,174.5,15.5,2.6,10.0,32.0,11.95,0.0
2017,1,21,8,0,349.0,31.0,2.9,11.0,64.0,24.27,14.67
2017,1,21,8,15,453.0,40.5,2.9,11.5,111.0,30.16,21.03
2017,1,21,8,30,557.0,50.0,2.9,12.0,158.0,35.78,26.43
2017,1,21,8,45,633.5,54.0,2.9,12.5,209.5,52.56,28.89
2017,1,21,9,0,710.0,58.0,2.9,13.0,261.0,99.25,52.21
2017,1,21,9,15,748.0,62.0,3.1,14.0,309.0,145.08,84.37
2017,1,21,9,30,786.0,66.0,3.3,15.0,357.0,193.88,123.96
2017,1,21,9,45,419.5,126.0,3.55,16.0,283.5,202.16,147.38
2017,1,21,10,0,53.0,186.0,3.8,17.0,210.0,184.47,145.48
2017,1,21,10,15,473.5,128.5,3.8,17.5,368.0,263.92,200.47
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,388.44,294.79
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,432.18,331.77
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,475.04,367.23
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.0,513.23,398.95
2017,1,21,11,30,943.0,72.0,4.1,21.0,640.0,549.34,428.27
2017,1,21,11,45,941.5,75.5,4.25,21.5,655.5,581.08,453.62
2017,1,21,12,0,940.0,79.0,4.4,22.0,671.0,609.97,476.33
2017,1,21,12,15,941.5,79.5,4.55,22.0,678.5,634.71,496.65
2017,1,21,12,30,943.0,80.0,4.7,22.0,686.0,656.5,514.53
2017,1,21,12,45,942.5,79.5,4.85,22.5,685.5,672.99,527.28
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,686.28,537.49
2017,1,21,13,15,940.0,78.5,5.05,23.0,676.5,695.35,545.15
2017,1,21,13,30,938.0,78.0,5.1,23.0,668.0,701.11,550.31
2017,1,21,13,45,936.0,76.0,5.2,23.0,651.5,701.98,551.95
2017,1,21,14,0,934.0,74.0,5.3,23.0,635.0,699.51,551.12
2017,1,21,14,15,736.0,131.0,5.2,22.5,562.0,630.79,498.18
2017,1,21,14,30,538.0,188.0,5.1,22.0,489.0,555.42,439.48
2017,1,21,14,45,370.5,209.5,5.0,22.0,411.5,461.29,365.78
2017,1,21,15,0,203.0,231.0,4.9,22.0,334.0,370.76,293.54
2017,1,21,15,15,209.0,212.0,4.5,21.5,311.0,352.62,280.46
2017,1,21,15,30,215.0,193.0,4.1,21.0,288.0,333.38,266.16
2017,1,21,15,45,208.0,174.0,3.7,20.5,258.5,305.65,244.83
2017,1,21,16,0,201.0,155.0,3.3,20.0,229.0,277.49,222.79
2017,1,21,16,15,194.0,134.5,2.9,19.0,197.5,247.22,198.99
2017,1,21,16,30,187.0,114.0,2.5,18.0,166.0,222.4,178.87
2017,1,21,16,45,164.5,93.5,2.2,17.0,133.0,184.58,147.5
2017,1,21,17,0,142.0,73.0,1.9,16.0,100.0,147.73,116.15
2017,1,21,17,15,110.0,52.5,1.9,15.5,69.5,108.48,82.15
2017,1,21,17,30,78.0,32.0,1.9,15.0,39.0,70.9,47.56
2017,1,21,17,45,39.0,16.0,1.95,14.5,19.5,26.56,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
