Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,3.35,10.0,42.0,13.95,2.62
2017,2,1,8,0,412.0,37.0,3.7,11.0,84.0,28.8,19.34
2017,2,1,8,15,507.0,46.0,3.8,11.5,134.5,33.89,24.57
2017,2,1,8,30,602.0,55.0,3.9,12.0,185.0,38.78,29.25
2017,2,1,8,45,664.0,60.5,4.05,13.0,238.0,70.77,37.52
2017,2,1,9,0,726.0,66.0,4.2,14.0,291.0,121.42,67.51
2017,2,1,9,15,763.5,70.5,4.3,14.5,341.5,169.93,104.24
2017,2,1,9,30,801.0,75.0,4.4,15.0,392.0,221.45,147.66
2017,2,1,9,45,830.0,77.5,4.55,16.0,439.0,271.71,191.88
2017,2,1,10,0,859.0,80.0,4.7,17.0,486.0,323.46,237.57
2017,2,1,10,15,877.0,82.5,4.7,17.5,527.0,372.61,281.29
2017,2,1,10,30,895.0,85.0,4.7,18.0,568.0,421.61,323.97
2017,2,1,10,45,909.5,86.0,4.75,19.0,602.0,469.61,364.21
2017,2,1,11,0,924.0,87.0,4.8,20.0,636.0,513.96,400.44
2017,2,1,11,15,933.0,88.5,4.8,20.0,662.5,554.7,434.41
2017,2,1,11,30,942.0,90.0,4.8,20.0,689.0,593.52,466.16
2017,2,1,11,45,949.5,90.0,4.8,20.5,707.5,627.92,493.01
2017,2,1,12,0,957.0,90.0,4.8,21.0,726.0,659.88,517.42
2017,2,1,12,15,959.5,90.5,4.8,21.0,735.5,686.62,538.47
2017,2,1,12,30,962.0,91.0,4.8,21.0,745.0,710.37,557.02
2017,2,1,12,45,962.5,90.5,4.8,21.5,745.5,728.71,570.26
2017,2,1,13,0,963.0,90.0,4.8,22.0,746.0,743.76,580.5
2017,2,1,13,15,960.5,89.5,4.7,22.0,737.5,753.42,587.15
2017,2,1,13,30,958.0,89.0,4.6,22.0,729.0,759.64,591.45
2017,2,1,13,45,952.5,88.5,4.55,22.5,711.5,760.33,590.97
2017,2,1,14,0,947.0,88.0,4.5,23.0,694.0,757.58,588.18
2017,2,1,14,15,938.5,86.5,4.35,23.0,668.5,748.3,581.6
2017,2,1,14,30,930.0,85.0,4.2,23.0,643.0,735.73,572.97
2017,2,1,14,45,918.5,83.0,4.05,23.0,609.5,717.42,560.28
2017,2,1,15,0,907.0,81.0,3.9,23.0,576.0,696.14,545.49
2017,2,1,15,15,890.0,78.5,3.5,22.5,536.0,667.97,524.98
2017,2,1,15,30,873.0,76.0,3.1,22.0,496.0,640.52,504.55
2017,2,1,15,45,849.0,73.0,2.75,22.0,450.0,603.07,475.59
2017,2,1,16,0,825.0,70.0,2.4,22.0,404.0,564.08,444.99
2017,2,1,16,15,790.5,66.0,2.15,20.5,353.5,516.96,410.34
2017,2,1,16,30,756.0,62.0,1.9,19.0,303.0,469.6,374.15
2017,2,1,16,45,704.5,56.5,1.7,18.0,250.5,412.55,328.42
2017,2,1,17,0,653.0,51.0,1.5,17.0,198.0,357.29,282.3
2017,2,1,17,15,566.0,43.0,1.5,16.5,146.5,290.4,225.38
2017,2,1,17,30,479.0,35.0,1.5,16.0,95.0,227.08,169.42
2017,2,1,17,45,316.0,23.0,1.55,15.5,54.5,139.76,83.64
2017,2,1,18,0,153.0,11.0,1.6,15.0,14.0,51.93,0.0
2017,2,1,18,15,76.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,175.5,20.0,5.45,6.5,41.0,15.24,4.13
2017,2,2,8,0,351.0,40.0,5.7,7.0,82.0,31.59,22.19
2017,2,2,8,15,446.5,51.0,5.7,7.0,131.0,38.38,29.11
2017,2,2,8,30,542.0,62.0,5.7,7.0,180.0,44.85,35.4
2017,2,2,8,45,600.0,69.5,5.75,7.5,231.5,77.33,45.17
2017,2,2,9,0,658.0,77.0,5.8,8.0,283.0,122.9,73.07
2017,2,2,9,15,697.5,82.5,5.7,8.5,332.5,169.5,109.41
2017,2,2,9,30,737.0,88.0,5.6,9.0,382.0,219.38,152.35
2017,2,2,9,45,368.5,115.5,5.5,9.5,262.5,190.8,144.89
2017,2,2,10,0,0.0,143.0,5.4,10.0,143.0,135.78,110.1
2017,2,2,10,15,6.5,168.5,5.3,10.5,172.0,161.95,131.42
2017,2,2,10,30,13.0,194.0,5.2,11.0,201.0,188.84,153.08
2017,2,2,10,45,11.0,197.5,5.1,11.5,204.0,192.59,155.58
2017,2,2,11,0,9.0,201.0,5.0,12.0,207.0,196.04,157.83
2017,2,2,11,15,8.0,200.0,4.9,12.5,205.5,195.53,156.86
2017,2,2,11,30,7.0,199.0,4.8,13.0,204.0,194.81,155.76
2017,2,2,11,45,7.0,202.0,4.75,13.5,207.0,198.31,158.14
2017,2,2,12,0,7.0,205.0,4.7,14.0,210.0,201.77,160.49
2017,2,2,12,15,12.0,226.5,4.6,14.0,235.0,226.09,180.04
2017,2,2,12,30,17.0,248.0,4.5,14.0,260.0,250.79,199.79
2017,2,2,12,45,20.5,257.5,4.4,14.5,272.0,263.22,209.28
2017,2,2,13,0,24.0,267.0,4.3,15.0,284.0,275.81,218.9
2017,2,2,13,15,29.0,272.5,4.2,15.0,292.5,288.71,229.22
2017,2,2,13,30,34.0,278.0,4.1,15.0,301.0,299.33,237.77
2017,2,2,13,45,30.0,266.0,4.0,15.0,286.5,285.96,227.26
2017,2,2,14,0,26.0,254.0,3.9,15.0,272.0,267.82,213.05
2017,2,2,14,15,27.0,247.0,3.85,15.0,265.0,262.23,208.97
2017,2,2,14,30,28.0,240.0,3.8,15.0,258.0,256.56,204.82
2017,2,2,14,45,43.5,239.5,3.75,15.0,265.0,273.25,218.93
2017,2,2,15,0,59.0,239.0,3.7,15.0,272.0,284.45,228.63
2017,2,2,15,15,37.0,208.5,3.65,14.5,228.5,238.12,191.79
2017,2,2,15,30,15.0,178.0,3.6,14.0,185.0,186.81,150.43
2017,2,2,15,45,7.5,154.0,3.55,14.0,157.5,157.86,126.93
2017,2,2,16,0,0.0,130.0,3.5,14.0,130.0,129.14,103.33
2017,2,2,16,15,305.0,111.0,3.15,13.5,209.5,301.54,250.25
2017,2,2,16,30,610.0,92.0,2.8,13.0,289.0,432.2,355.92
2017,2,2,16,45,555.0,82.5,2.5,12.5,238.0,374.07,306.53
2017,2,2,17,0,500.0,73.0,2.2,12.0,187.0,318.23,258.54
2017,2,2,17,15,411.5,60.5,2.2,11.0,138.0,248.64,198.93
2017,2,2,17,30,323.0,48.0,2.2,10.0,89.0,186.88,144.3
2017,2,2,17,45,192.5,30.0,2.2,9.5,51.0,110.44,70.59
2017,2,2,18,0,62.0,12.0,2.2,9.0,13.0,28.66,0.0
2017,2,2,18,15,31.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.5,27.0,4.3,4.5,35.0,22.48,9.71
2017,2,3,8,0,133.0,54.0,4.4,5.0,70.0,43.41,32.94
2017,2,3,8,15,209.0,76.0,4.5,5.5,115.5,59.9,48.84
2017,2,3,8,30,285.0,98.0,4.6,6.0,161.0,75.78,63.78
2017,2,3,8,45,346.0,113.5,4.7,6.5,209.5,106.56,77.45
2017,2,3,9,0,407.0,129.0,4.8,7.0,258.0,143.95,101.98
2017,2,3,9,15,451.0,141.0,4.8,7.0,305.0,184.59,133.78
2017,2,3,9,30,495.0,153.0,4.8,7.0,352.0,229.28,171.4
2017,2,3,9,45,247.5,148.0,4.85,7.5,247.5,192.85,151.58
2017,2,3,10,0,0.0,143.0,4.9,8.0,143.0,135.82,110.88
2017,2,3,10,15,0.5,155.5,4.9,8.0,156.0,148.09,120.98
2017,2,3,10,30,1.0,168.0,4.9,8.0,169.0,160.43,131.03
2017,2,3,10,45,2.5,177.5,4.95,8.5,179.5,170.5,138.9
2017,2,3,11,0,4.0,187.0,5.0,9.0,190.0,180.7,146.86
2017,2,3,11,15,5.5,194.5,4.95,9.0,198.0,189.14,153.61
2017,2,3,11,30,7.0,202.0,4.9,9.0,206.0,197.69,160.47
2017,2,3,11,45,6.5,199.5,4.9,9.5,203.5,195.68,158.34
2017,2,3,12,0,6.0,197.0,4.9,10.0,201.0,193.55,156.17
2017,2,3,12,15,16.5,235.5,4.85,10.0,247.5,237.59,192.28
2017,2,3,12,30,27.0,274.0,4.8,10.0,294.0,282.43,228.67
2017,2,3,12,45,50.0,297.5,4.75,10.0,332.5,323.82,262.38
2017,2,3,13,0,73.0,321.0,4.7,10.0,371.0,365.03,295.75
2017,2,3,13,15,40.5,265.5,4.65,10.0,293.0,289.79,234.84
2017,2,3,13,30,8.0,210.0,4.6,10.0,215.0,210.21,169.67
2017,2,3,13,45,4.0,180.0,4.55,10.0,182.5,178.16,143.54
2017,2,3,14,0,0.0,150.0,4.5,10.0,150.0,145.96,117.01
2017,2,3,14,15,0.0,143.0,4.45,10.0,143.0,139.2,111.59
2017,2,3,14,30,0.0,136.0,4.4,10.0,136.0,132.43,106.14
2017,2,3,14,45,0.0,145.0,4.35,10.0,145.0,141.61,114.01
2017,2,3,15,0,0.0,154.0,4.3,10.0,154.0,151.01,122.08
2017,2,3,15,15,0.0,142.0,4.2,10.0,142.0,139.29,112.57
2017,2,3,15,30,0.0,130.0,4.1,10.0,130.0,127.55,103.01
2017,2,3,15,45,0.0,92.0,4.05,10.0,92.0,89.36,70.99
2017,2,3,16,0,0.0,54.0,4.0,10.0,54.0,52.17,39.41
2017,2,3,16,15,0.0,47.0,3.85,9.5,47.0,45.4,33.77
2017,2,3,16,30,0.0,40.0,3.7,9.0,40.0,38.62,28.03
2017,2,3,16,45,162.5,68.5,3.55,9.0,106.0,159.06,132.76
2017,2,3,17,0,325.0,97.0,3.4,9.0,172.0,268.28,222.49
2017,2,3,17,15,249.5,77.0,3.3,8.5,126.0,198.76,161.61
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,140.05,109.61
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.0,80.58,52.92
2017,2,3,18,0,20.0,10.0,3.1,8.0,10.0,15.33,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,5.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.98,0.0
2017,2,4,7,45,0.0,8.5,0.85,6.5,8.5,8.19,0.19
2017,2,4,8,0,0.0,16.0,0.9,7.0,16.0,15.43,8.09
2017,2,4,8,15,0.0,26.5,0.8,7.0,26.5,25.57,17.67
2017,2,4,8,30,0.0,37.0,0.7,7.0,37.0,35.72,27.21
2017,2,4,8,45,0.0,48.0,0.6,7.5,48.0,46.37,35.06
2017,2,4,9,0,0.0,59.0,0.5,8.0,59.0,57.01,44.23
2017,2,4,9,15,39.0,115.0,0.5,8.0,131.0,111.45,89.01
2017,2,4,9,30,78.0,171.0,0.5,8.0,203.0,169.67,135.95
2017,2,4,9,45,76.5,194.0,0.5,8.5,228.0,194.95,156.36
2017,2,4,10,0,75.0,217.0,0.5,9.0,253.0,220.18,176.56
2017,2,4,10,15,77.5,235.0,0.55,9.0,275.0,242.49,194.46
2017,2,4,10,30,80.0,253.0,0.6,9.0,297.0,264.96,212.35
2017,2,4,10,45,83.5,268.5,0.65,9.5,317.0,285.83,228.41
2017,2,4,11,0,87.0,284.0,0.7,10.0,337.0,306.87,244.43
2017,2,4,11,15,43.5,203.5,0.8,10.0,230.0,215.98,172.73
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,118.79,93.83
2017,2,4,11,45,0.0,126.0,1.0,10.0,126.0,121.75,96.47
2017,2,4,12,0,0.0,129.0,1.1,10.0,129.0,124.72,98.84
2017,2,4,12,15,0.0,131.0,1.25,10.0,131.0,126.72,100.45
2017,2,4,12,30,0.0,133.0,1.4,10.0,133.0,128.73,102.09
2017,2,4,12,45,0.0,144.5,1.55,10.5,145.0,139.96,111.12
2017,2,4,13,0,0.0,156.0,1.7,11.0,157.0,151.25,120.14
2017,2,4,13,15,0.0,111.5,1.8,11.0,112.0,108.02,84.72
2017,2,4,13,30,0.0,67.0,1.9,11.0,67.0,64.83,48.97
2017,2,4,13,45,0.0,76.5,2.05,11.5,76.5,74.03,56.64
2017,2,4,14,0,0.0,86.0,2.2,12.0,86.0,83.23,64.24
2017,2,4,14,15,0.0,103.5,2.25,12.0,103.5,100.29,78.49
2017,2,4,14,30,0.0,121.0,2.3,12.0,121.0,117.57,92.91
2017,2,4,14,45,0.0,108.0,2.4,12.0,108.0,104.8,82.49
2017,2,4,15,0,0.0,95.0,2.5,12.0,95.0,92.02,72.04
2017,2,4,15,15,0.0,70.5,2.5,11.5,70.5,68.17,52.32
2017,2,4,15,30,0.0,46.0,2.5,11.0,46.0,44.44,32.43
2017,2,4,15,45,0.0,38.0,2.5,11.0,38.0,36.7,25.92
2017,2,4,16,0,0.0,30.0,2.5,11.0,30.0,28.96,19.35
2017,2,4,16,15,0.0,26.0,2.25,11.0,26.0,25.09,16.08
2017,2,4,16,30,0.0,22.0,2.0,11.0,22.0,21.23,12.78
2017,2,4,16,45,0.0,18.0,1.8,11.0,18.0,17.36,9.44
2017,2,4,17,0,0.0,14.0,1.6,11.0,14.0,13.5,6.06
2017,2,4,17,15,0.0,10.5,1.4,10.5,10.5,10.12,3.07
2017,2,4,17,30,0.0,7.0,1.2,10.0,7.0,6.74,0.06
2017,2,4,17,45,0.0,4.0,1.05,9.5,4.0,3.85,0.0
2017,2,4,18,0,0.0,1.0,0.9,9.0,1.0,0.98,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,9.83,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.0,20.66,9.32
2017,2,5,8,0,319.0,43.0,3.1,12.0,83.0,32.91,23.07
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.0,41.08,30.95
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,47.83,37.27
2017,2,5,8,45,248.0,58.5,3.1,13.5,115.0,56.31,35.07
2017,2,5,9,0,0.0,51.0,3.1,14.0,51.0,49.27,36.51
2017,2,5,9,15,0.5,94.5,3.15,14.5,95.0,90.06,70.79
2017,2,5,9,30,1.0,138.0,3.2,15.0,139.0,129.65,103.37
2017,2,5,9,45,0.5,140.0,3.3,16.0,140.5,132.5,105.0
2017,2,5,10,0,0.0,142.0,3.4,17.0,142.0,135.0,106.35
2017,2,5,10,15,7.0,170.5,3.65,17.5,174.5,164.14,129.42
2017,2,5,10,30,14.0,199.0,3.9,18.0,207.0,194.06,152.86
2017,2,5,10,45,15.0,210.5,4.15,18.5,219.5,206.53,162.25
2017,2,5,11,0,16.0,222.0,4.4,19.0,232.0,219.06,171.7
2017,2,5,11,15,12.0,215.0,4.55,19.5,222.5,211.8,165.42
2017,2,5,11,30,8.0,208.0,4.7,20.0,213.0,203.99,158.76
2017,2,5,11,45,29.0,254.0,4.85,20.5,274.0,260.03,202.63
2017,2,5,12,0,50.0,300.0,5.0,21.0,335.0,318.49,247.72
2017,2,5,12,15,32.0,270.0,5.0,21.0,292.5,281.29,218.5
2017,2,5,12,30,14.0,240.0,5.0,21.0,250.0,241.3,187.05
2017,2,5,12,45,12.5,233.0,5.05,21.5,242.0,234.26,181.25
2017,2,5,13,0,11.0,226.0,5.1,22.0,234.0,227.05,175.31
2017,2,5,13,15,29.0,262.5,5.0,22.0,282.5,279.01,216.17
2017,2,5,13,30,47.0,299.0,4.9,22.0,331.0,330.0,255.8
2017,2,5,13,45,34.5,275.0,4.85,22.0,298.5,298.54,231.41
2017,2,5,14,0,22.0,251.0,4.8,22.0,266.0,262.13,203.23
2017,2,5,14,15,39.5,261.5,4.7,22.0,286.5,291.18,226.52
2017,2,5,14,30,57.0,272.0,4.6,22.0,307.0,315.98,246.35
2017,2,5,14,45,48.5,252.5,4.5,22.0,281.5,290.78,226.98
2017,2,5,15,0,40.0,233.0,4.4,22.0,256.0,265.41,207.49
2017,2,5,15,15,28.0,208.0,4.15,21.5,223.5,225.83,176.93
2017,2,5,15,30,16.0,183.0,3.9,21.0,191.0,192.62,151.07
2017,2,5,15,45,8.0,140.5,3.7,21.0,144.5,143.89,112.25
2017,2,5,16,0,0.0,98.0,3.5,21.0,98.0,95.71,73.3
2017,2,5,16,15,321.0,88.5,3.0,20.5,195.5,288.01,233.72
2017,2,5,16,30,642.0,79.0,2.5,20.0,293.0,441.71,354.58
2017,2,5,16,45,583.5,72.5,2.05,19.5,242.5,383.52,306.1
2017,2,5,17,0,525.0,66.0,1.6,19.0,192.0,327.92,259.49
2017,2,5,17,15,441.0,56.0,1.55,18.5,143.5,261.07,203.56
2017,2,5,17,30,357.0,46.0,1.5,18.0,95.0,200.0,150.95
2017,2,5,17,45,220.0,30.5,1.45,17.5,56.5,123.22,82.54
2017,2,5,18,0,83.0,15.0,1.4,17.0,18.0,38.08,0.0
2017,2,5,18,15,41.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,10.81,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,21.85,10.38
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,34.47,23.93
2017,2,6,8,15,406.0,56.0,4.4,17.5,133.0,42.29,31.36
2017,2,6,8,30,495.0,67.0,4.6,18.0,181.0,48.51,37.09
2017,2,6,8,45,247.5,52.5,4.85,18.5,109.5,52.32,30.77
2017,2,6,9,0,0.0,38.0,5.1,19.0,38.0,36.69,25.2
2017,2,6,9,15,0.0,44.5,5.3,19.5,44.5,42.98,30.34
2017,2,6,9,30,0.0,51.0,5.5,20.0,51.0,49.27,35.41
2017,2,6,9,45,0.0,68.0,5.7,20.5,68.0,65.74,48.79
2017,2,6,10,0,0.0,85.0,5.9,21.0,85.0,82.21,62.02
2017,2,6,10,15,1.5,129.0,5.95,21.0,130.0,124.11,95.84
2017,2,6,10,30,3.0,173.0,6.0,21.0,175.0,165.95,129.19
2017,2,6,10,45,91.0,233.0,6.05,21.5,288.5,258.3,201.73
2017,2,6,11,0,179.0,293.0,6.1,22.0,402.0,358.3,279.31
2017,2,6,11,15,116.0,291.5,6.05,22.0,363.0,333.66,259.91
2017,2,6,11,30,53.0,290.0,6.0,22.0,324.0,304.51,236.64
2017,2,6,11,45,53.5,297.0,6.0,22.5,332.5,314.77,244.05
2017,2,6,12,0,54.0,304.0,6.0,23.0,341.0,324.93,251.3
2017,2,6,12,15,119.5,325.5,5.9,23.0,408.5,391.3,303.21
2017,2,6,12,30,185.0,347.0,5.8,23.0,476.0,460.25,356.45
2017,2,6,12,45,104.0,308.0,5.7,23.0,380.5,371.2,287.45
2017,2,6,13,0,23.0,269.0,5.6,23.0,285.0,277.4,213.8
2017,2,6,13,15,36.5,286.5,5.45,22.5,312.0,308.3,238.56
2017,2,6,13,30,50.0,304.0,5.3,22.0,339.0,337.32,261.67
2017,2,6,13,45,127.5,312.0,5.2,22.0,397.5,407.41,317.39
2017,2,6,14,0,205.0,320.0,5.1,22.0,456.0,473.75,369.5
2017,2,6,14,15,206.0,307.0,5.05,22.0,439.0,462.92,361.64
2017,2,6,14,30,207.0,294.0,5.0,22.0,422.0,451.17,353.34
2017,2,6,14,45,125.0,265.5,5.0,22.5,342.0,364.05,285.03
2017,2,6,15,0,43.0,237.0,5.0,23.0,262.0,271.81,211.89
2017,2,6,15,15,134.5,229.5,4.8,22.5,298.5,332.42,262.31
2017,2,6,15,30,226.0,222.0,4.6,22.0,335.0,383.13,304.21
2017,2,6,15,45,448.5,162.5,4.45,22.0,360.5,466.46,372.53
2017,2,6,16,0,671.0,103.0,4.3,22.0,386.0,526.41,420.96
2017,2,6,16,15,632.5,97.0,3.9,21.5,338.0,478.9,383.62
2017,2,6,16,30,594.0,91.0,3.5,21.0,290.0,431.75,346.12
2017,2,6,16,45,536.5,82.5,3.1,21.0,240.0,373.2,298.09
2017,2,6,17,0,479.0,74.0,2.7,21.0,190.0,317.21,251.05
2017,2,6,17,15,395.0,62.0,2.6,20.5,142.5,248.87,194.0
2017,2,6,17,30,311.0,50.0,2.5,20.0,95.0,188.62,142.36
2017,2,6,17,45,155.5,34.0,2.45,19.5,56.5,107.2,72.55
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.69,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,5.5,3.05,14.5,5.5,0.0,0.0
2017,2,7,7,30,0.0,11.0,3.2,15.0,11.0,10.81,0.0
2017,2,7,7,45,102.0,28.5,3.4,15.5,42.0,23.73,12.31
2017,2,7,8,0,204.0,46.0,3.6,16.0,73.0,35.14,24.68
2017,2,7,8,15,244.0,65.5,3.5,16.5,112.0,49.09,37.48
2017,2,7,8,30,284.0,85.0,3.4,17.0,151.0,62.55,49.61
2017,2,7,8,45,317.0,101.0,3.3,18.0,191.5,95.6,64.56
2017,2,7,9,0,350.0,117.0,3.2,19.0,232.0,132.05,89.46
2017,2,7,9,15,588.0,93.5,3.2,19.5,322.5,170.73,110.51
2017,2,7,9,30,826.0,70.0,3.2,20.0,413.0,235.12,155.91
2017,2,7,9,45,856.0,71.5,3.2,21.0,461.0,286.88,200.59
2017,2,7,10,0,886.0,73.0,3.2,22.0,509.0,343.36,248.78
2017,2,7,10,15,902.5,75.0,3.2,22.5,550.5,393.25,291.78
2017,2,7,10,30,919.0,77.0,3.2,23.0,592.0,442.72,333.38
2017,2,7,10,45,737.0,140.5,3.25,24.0,569.0,456.1,346.61
2017,2,7,11,0,555.0,204.0,3.3,25.0,546.0,457.73,348.68
2017,2,7,11,15,570.5,209.5,3.25,25.0,573.0,493.95,377.02
2017,2,7,11,30,586.0,215.0,3.2,25.0,600.0,529.79,404.42
2017,2,7,11,45,549.5,235.0,3.2,25.5,603.5,548.17,417.37
2017,2,7,12,0,513.0,255.0,3.2,26.0,607.0,563.0,427.35
2017,2,7,12,15,735.5,173.5,3.15,26.0,686.0,643.85,489.57
2017,2,7,12,30,958.0,92.0,3.1,26.0,765.0,729.02,553.69
2017,2,7,12,45,707.5,188.5,3.05,26.5,686.0,674.03,509.46
2017,2,7,13,0,457.0,285.0,3.0,27.0,607.0,606.35,456.2
2017,2,7,13,15,502.0,264.5,2.95,27.0,614.5,626.32,472.11
2017,2,7,13,30,547.0,244.0,2.9,27.0,622.0,644.9,486.47
2017,2,7,13,45,745.0,166.0,2.85,27.0,667.5,715.43,540.46
2017,2,7,14,0,943.0,88.0,2.8,27.0,713.0,775.84,583.9
2017,2,7,14,15,934.5,87.0,2.65,26.5,687.5,767.01,578.38
2017,2,7,14,30,926.0,86.0,2.5,26.0,662.0,754.87,571.17
2017,2,7,14,45,811.5,112.0,2.35,26.0,598.5,697.27,531.05
2017,2,7,15,0,697.0,138.0,2.2,26.0,535.0,638.6,487.93
2017,2,7,15,15,492.5,177.0,2.05,26.0,448.0,529.69,406.8
2017,2,7,15,30,288.0,216.0,1.9,26.0,361.0,424.18,326.53
2017,2,7,15,45,283.0,196.0,1.75,26.0,327.5,394.55,305.29
2017,2,7,16,0,278.0,176.0,1.6,26.0,294.0,364.01,282.62
2017,2,7,16,15,268.0,156.5,1.45,25.0,259.0,330.39,258.17
2017,2,7,16,30,258.0,137.0,1.3,24.0,224.0,296.41,232.75
2017,2,7,16,45,246.5,115.0,1.15,23.0,187.5,258.49,203.4
2017,2,7,17,0,235.0,93.0,1.0,22.0,151.0,220.46,172.91
2017,2,7,17,15,206.5,72.5,1.1,21.5,114.5,177.15,137.04
2017,2,7,17,30,178.0,52.0,1.2,21.0,78.0,135.41,101.39
2017,2,7,17,45,89.0,34.5,1.3,20.5,47.5,79.57,53.49
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,17.27,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,8.36,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,16.71,0.0
2017,2,8,7,45,237.0,26.5,4.15,15.0,58.0,20.67,10.36
2017,2,8,8,0,474.0,36.0,4.3,16.0,99.0,26.65,17.4
2017,2,8,8,15,558.5,43.5,4.15,16.5,150.5,30.53,21.24
2017,2,8,8,30,643.0,51.0,4.0,17.0,202.0,39.75,29.56
2017,2,8,8,45,698.5,55.0,3.85,18.0,255.5,82.67,41.11
2017,2,8,9,0,754.0,59.0,3.7,19.0,309.0,131.16,71.58
2017,2,8,9,15,788.0,62.5,3.8,20.0,359.5,180.85,110.33
2017,2,8,9,30,822.0,66.0,3.9,21.0,410.0,233.14,154.34
2017,2,8,9,45,595.0,132.5,4.0,22.0,395.5,272.44,196.6
2017,2,8,10,0,368.0,199.0,4.1,23.0,381.0,292.7,220.18
2017,2,8,10,15,362.0,218.5,4.1,23.5,410.0,327.19,248.44
2017,2,8,10,30,356.0,238.0,4.1,24.0,439.0,360.64,275.17
2017,2,8,10,45,650.5,155.0,4.15,24.5,548.0,433.27,330.82
2017,2,8,11,0,945.0,72.0,4.2,25.0,657.0,530.74,405.99
2017,2,8,11,15,756.5,147.0,4.25,25.0,628.0,535.52,410.7
2017,2,8,11,30,568.0,222.0,4.3,25.0,599.0,528.34,405.16
2017,2,8,11,45,554.0,234.5,4.4,25.5,609.5,552.34,422.97
2017,2,8,12,0,540.0,247.0,4.5,26.0,620.0,574.01,438.65
2017,2,8,12,15,502.5,265.0,4.55,26.0,616.0,583.53,445.57
2017,2,8,12,30,465.0,283.0,4.6,26.0,612.0,589.87,450.03
2017,2,8,12,45,717.5,182.5,4.65,26.5,690.5,677.65,518.31
2017,2,8,13,0,970.0,82.0,4.7,27.0,769.0,765.0,582.94
2017,2,8,13,15,968.0,81.5,4.7,26.5,760.5,775.19,591.04
2017,2,8,13,30,966.0,81.0,4.7,26.0,752.0,781.89,597.25
2017,2,8,13,45,963.0,79.5,4.75,26.0,735.5,783.31,598.97
2017,2,8,14,0,960.0,78.0,4.8,26.0,719.0,781.21,598.35
2017,2,8,14,15,952.5,77.0,4.8,26.0,693.5,772.91,593.23
2017,2,8,14,30,945.0,76.0,4.8,26.0,668.0,761.23,585.84
2017,2,8,14,45,932.0,75.5,4.8,26.0,634.5,742.96,573.83
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,721.71,559.75
2017,2,8,15,15,903.5,73.0,4.65,25.5,561.0,694.31,541.65
2017,2,8,15,30,888.0,71.0,4.5,25.0,521.0,664.42,521.3
2017,2,8,15,45,838.5,70.5,4.4,24.5,465.0,615.82,485.81
2017,2,8,16,0,789.0,70.0,4.3,24.0,409.0,563.81,447.24
2017,2,8,16,15,789.5,63.5,4.2,23.0,368.5,533.93,425.73
2017,2,8,16,30,790.0,57.0,4.1,22.0,328.0,501.58,401.15
2017,2,8,16,45,746.5,52.5,4.1,21.5,275.5,447.04,357.35
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,393.69,312.82
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,326.31,256.17
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,263.72,201.23
2017,2,8,17,45,276.5,31.0,4.75,18.5,72.0,145.24,101.91
2017,2,8,18,0,0.0,27.0,5.0,18.0,27.0,31.65,0.0
2017,2,8,18,15,0.0,13.5,4.95,17.0,13.5,13.27,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,131.5,6.5,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,263.0,13.0,4.4,4.0,22.0,12.78,0.0
2017,2,9,7,45,423.0,23.5,4.55,4.5,68.0,19.25,10.13
2017,2,9,8,0,583.0,34.0,4.7,5.0,114.0,26.97,18.65
2017,2,9,8,15,662.0,40.0,4.7,5.5,168.5,29.97,21.82
2017,2,9,8,30,741.0,46.0,4.7,6.0,223.0,37.67,29.06
2017,2,9,8,45,787.5,50.5,4.7,7.0,278.0,86.13,42.25
2017,2,9,9,0,834.0,55.0,4.7,8.0,333.0,139.05,77.84
2017,2,9,9,15,864.0,58.0,4.6,8.5,385.5,195.65,124.8
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,250.61,173.9
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,304.1,222.93
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,357.98,271.87
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,409.33,318.3
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,459.96,362.84
2017,2,9,10,45,971.0,72.0,4.1,12.5,650.0,507.35,403.47
2017,2,9,11,0,980.0,74.0,4.0,13.0,684.0,553.11,441.58
2017,2,9,11,15,986.5,75.0,3.9,13.5,710.5,594.73,475.37
2017,2,9,11,30,993.0,76.0,3.8,14.0,737.0,634.09,506.39
2017,2,9,11,45,988.5,81.0,3.75,14.5,753.5,668.33,532.7
2017,2,9,12,0,984.0,86.0,3.7,15.0,770.0,699.37,555.9
2017,2,9,12,15,985.5,86.5,3.6,15.0,779.0,726.57,576.76
2017,2,9,12,30,987.0,87.0,3.5,15.0,788.0,750.62,594.52
2017,2,9,12,45,986.5,87.0,3.4,15.5,788.5,769.54,606.51
2017,2,9,13,0,986.0,87.0,3.3,16.0,789.0,785.04,616.04
2017,2,9,13,15,983.5,86.5,3.2,16.0,780.0,795.12,622.87
2017,2,9,13,30,981.0,86.0,3.1,16.0,771.0,801.65,627.28
2017,2,9,13,45,975.0,85.5,3.05,16.5,753.0,802.05,626.56
2017,2,9,14,0,969.0,85.0,3.0,17.0,735.0,798.9,623.49
2017,2,9,14,15,961.0,84.0,2.95,17.0,709.0,790.26,617.84
2017,2,9,14,30,953.0,83.0,2.9,17.0,683.0,778.21,609.92
2017,2,9,14,45,941.0,81.5,2.85,17.0,649.0,759.49,597.31
2017,2,9,15,0,929.0,80.0,2.8,17.0,615.0,737.71,582.59
2017,2,9,15,15,913.5,78.0,2.7,17.0,574.5,710.12,563.39
2017,2,9,15,30,898.0,76.0,2.6,17.0,534.0,680.0,542.01
2017,2,9,15,45,876.0,73.0,2.55,17.0,487.0,642.33,514.11
2017,2,9,16,0,854.0,70.0,2.5,17.0,440.0,606.24,486.75
2017,2,9,16,15,822.0,66.5,2.2,16.0,388.5,559.06,451.02
2017,2,9,16,30,790.0,63.0,1.9,15.0,337.0,511.38,413.8
2017,2,9,16,45,742.5,58.0,1.6,14.5,283.0,454.02,366.99
2017,2,9,17,0,695.0,53.0,1.3,14.0,229.0,398.09,319.76
2017,2,9,17,15,617.5,46.0,1.3,13.0,175.0,328.99,261.92
2017,2,9,17,30,540.0,39.0,1.3,12.0,121.0,268.18,208.4
2017,2,9,17,45,270.0,34.0,1.3,11.0,75.0,146.94,106.63
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,34.51,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,14.25,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,21.0,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,42.0,15.0,2.3,9.0,16.0,14.74,0.0
2017,2,10,7,45,155.0,35.5,2.6,10.0,54.5,27.83,17.09
2017,2,10,8,0,268.0,56.0,2.9,11.0,93.0,43.15,32.45
2017,2,10,8,15,355.0,70.0,3.15,12.0,142.0,52.39,41.23
2017,2,10,8,30,442.0,84.0,3.4,13.0,191.0,65.87,53.43
2017,2,10,8,45,493.0,96.0,3.65,14.0,241.5,105.7,67.13
2017,2,10,9,0,544.0,108.0,3.9,15.0,292.0,150.63,97.75
2017,2,10,9,15,585.5,116.0,4.15,15.5,341.0,196.02,133.55
2017,2,10,9,30,627.0,124.0,4.4,16.0,390.0,244.13,173.96
2017,2,10,9,45,329.5,162.5,4.65,17.0,303.5,233.16,177.08
2017,2,10,10,0,32.0,201.0,4.9,18.0,217.0,195.02,153.85
2017,2,10,10,15,85.0,234.0,5.05,18.5,281.5,246.62,194.08
2017,2,10,10,30,138.0,267.0,5.2,19.0,346.0,300.91,236.36
2017,2,10,10,45,194.0,280.5,5.35,19.5,398.5,346.91,272.15
2017,2,10,11,0,250.0,294.0,5.5,20.0,451.0,397.12,311.21
2017,2,10,11,15,289.5,299.5,5.5,20.0,488.0,434.04,340.35
2017,2,10,11,30,329.0,305.0,5.5,20.0,525.0,474.45,372.1
2017,2,10,11,45,206.0,318.0,5.55,20.5,457.5,426.42,333.5
2017,2,10,12,0,83.0,331.0,5.6,21.0,390.0,369.54,287.38
2017,2,10,12,15,153.5,341.5,5.55,21.0,451.5,430.59,335.53
2017,2,10,12,30,224.0,352.0,5.5,21.0,513.0,494.22,384.99
2017,2,10,12,45,214.5,353.5,5.45,21.5,507.0,495.98,385.32
2017,2,10,13,0,205.0,355.0,5.4,22.0,501.0,496.7,385.04
2017,2,10,13,15,317.5,325.5,5.35,22.0,549.5,556.82,432.98
2017,2,10,13,30,430.0,296.0,5.3,22.0,598.0,618.04,481.09
2017,2,10,13,45,648.5,206.5,5.25,22.5,650.0,694.53,541.93
2017,2,10,14,0,867.0,117.0,5.2,23.0,702.0,764.05,595.18
2017,2,10,14,15,858.0,115.5,5.1,23.0,677.0,754.95,588.53
2017,2,10,14,30,849.0,114.0,5.0,23.0,652.0,742.76,580.15
2017,2,10,14,45,837.0,111.0,4.95,23.0,619.5,723.87,567.2
2017,2,10,15,0,825.0,108.0,4.9,23.0,587.0,702.18,552.29
2017,2,10,15,15,807.0,105.0,4.7,22.5,547.5,673.79,532.2
2017,2,10,15,30,789.0,102.0,4.5,22.0,508.0,643.2,510.14
2017,2,10,15,45,761.5,99.0,4.35,22.0,462.0,606.77,482.44
2017,2,10,16,0,734.0,96.0,4.2,22.0,416.0,567.27,452.24
2017,2,10,16,15,698.0,90.5,3.7,21.0,366.5,519.22,415.87
2017,2,10,16,30,662.0,85.0,3.2,20.0,317.0,471.25,378.54
2017,2,10,16,45,607.5,78.5,2.75,19.5,265.0,413.16,331.54
2017,2,10,17,0,553.0,72.0,2.3,19.0,213.0,357.27,285.0
2017,2,10,17,15,472.0,61.5,2.15,18.0,162.5,288.35,227.77
2017,2,10,17,30,391.0,51.0,2.0,17.0,112.0,224.91,173.36
2017,2,10,17,45,262.0,35.5,1.9,16.5,69.5,146.69,105.51
2017,2,10,18,0,133.0,20.0,1.8,16.0,27.0,71.41,0.59
2017,2,10,18,15,66.5,10.0,1.8,16.0,13.5,26.62,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.0,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,89.0,16.0,3.3,16.0,20.0,15.73,0.0
2017,2,11,7,45,228.0,32.0,3.65,16.5,60.5,24.81,14.4
2017,2,11,8,0,367.0,48.0,4.0,17.0,101.0,37.51,26.82
2017,2,11,8,15,453.0,59.0,4.25,17.5,151.5,43.88,32.89
2017,2,11,8,30,539.0,70.0,4.5,18.0,202.0,57.2,37.72
2017,2,11,8,45,597.5,76.5,4.75,19.0,254.5,97.61,55.06
2017,2,11,9,0,656.0,83.0,5.0,20.0,307.0,144.1,85.76
2017,2,11,9,15,693.0,88.0,5.05,20.5,357.0,191.22,123.03
2017,2,11,9,30,730.0,93.0,5.1,21.0,407.0,241.42,165.41
2017,2,11,9,45,376.5,144.0,5.15,21.5,306.5,227.87,168.89
2017,2,11,10,0,23.0,195.0,5.2,22.0,206.0,190.45,148.07
2017,2,11,10,15,18.0,199.5,5.15,22.5,208.5,194.98,151.23
2017,2,11,10,30,13.0,204.0,5.1,23.0,211.0,198.83,153.71
2017,2,11,10,45,26.5,235.0,5.05,23.5,251.0,234.9,181.32
2017,2,11,11,0,40.0,266.0,5.0,24.0,291.0,269.9,207.8
2017,2,11,11,15,40.5,276.5,4.9,24.0,303.0,283.01,217.59
2017,2,11,11,30,41.0,287.0,4.8,24.0,315.0,296.11,227.36
2017,2,11,11,45,206.5,300.5,4.75,24.5,445.5,411.26,316.61
2017,2,11,12,0,372.0,314.0,4.7,25.0,576.0,536.96,411.34
2017,2,11,12,15,627.5,217.5,4.6,25.0,665.5,626.58,481.46
2017,2,11,12,30,883.0,121.0,4.5,25.0,755.0,721.82,554.81
2017,2,11,12,45,885.5,119.5,4.45,25.5,756.0,740.16,566.76
2017,2,11,13,0,888.0,118.0,4.4,26.0,757.0,755.49,576.37
