Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,532.5,32.5,1.6,15.5,110.5,252.34,191.74
2017,2,21,18,0,420.0,24.0,1.6,15.0,58.0,179.86,118.29
2017,2,21,18,15,210.0,12.0,1.55,14.5,29.0,71.29,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.5,11.0,1.15,12.0,26.5,10.81,0.0
2017,2,22,7,30,411.0,22.0,1.2,13.0,53.0,18.22,7.8
2017,2,22,7,45,528.0,30.5,1.3,14.0,105.0,23.91,15.17
2017,2,22,8,0,645.0,39.0,1.4,15.0,157.0,29.33,20.35
2017,2,22,8,15,708.5,44.0,1.35,15.5,213.5,31.36,22.34
2017,2,22,8,30,772.0,49.0,1.3,16.0,270.0,73.61,34.1
2017,2,22,8,45,811.0,53.0,1.3,16.5,326.0,129.12,68.53
2017,2,22,9,0,850.0,57.0,1.3,17.0,382.0,184.47,111.06
2017,2,22,9,15,876.0,59.5,1.55,18.0,435.0,238.99,157.32
2017,2,22,9,30,902.0,62.0,1.8,19.0,488.0,295.05,206.12
2017,2,22,9,45,920.0,64.5,2.05,20.0,536.0,349.85,253.96
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,404.84,300.96
2017,2,22,10,15,951.0,69.0,2.4,21.5,626.0,457.22,345.09
2017,2,22,10,30,964.0,71.0,2.5,22.0,668.0,508.77,387.26
2017,2,22,10,45,971.5,73.0,2.65,22.5,702.5,556.47,425.5
2017,2,22,11,0,979.0,75.0,2.8,23.0,737.0,602.39,461.33
2017,2,22,11,15,985.0,76.0,2.85,23.5,763.5,644.46,493.09
2017,2,22,11,30,991.0,77.0,2.9,24.0,790.0,684.2,522.33
2017,2,22,11,45,987.5,81.5,2.95,24.5,806.5,718.66,546.99
2017,2,22,12,0,984.0,86.0,3.0,25.0,823.0,749.91,568.18
2017,2,22,12,15,985.5,86.5,3.0,25.0,832.0,777.43,586.79
2017,2,22,12,30,987.0,87.0,3.0,25.0,841.0,801.74,603.19
2017,2,22,12,45,985.5,87.5,3.05,25.5,840.5,820.52,614.92
2017,2,22,13,0,984.0,88.0,3.1,26.0,840.0,835.8,624.35
2017,2,22,13,15,981.5,87.5,3.1,26.0,831.0,845.74,631.21
2017,2,22,13,30,979.0,87.0,3.1,26.0,822.0,852.07,635.78
2017,2,22,13,45,974.5,86.5,3.1,26.5,804.0,853.22,635.75
2017,2,22,14,0,970.0,86.0,3.1,27.0,786.0,850.76,633.46
2017,2,22,14,15,962.5,85.0,3.0,27.0,759.5,841.86,627.63
2017,2,22,14,30,955.0,84.0,2.9,27.0,733.0,829.49,619.61
2017,2,22,14,45,940.5,84.5,2.85,27.0,698.0,810.06,607.22
2017,2,22,15,0,926.0,85.0,2.8,27.0,663.0,787.62,592.88
2017,2,22,15,15,911.5,82.5,2.6,26.5,621.5,759.08,574.63
2017,2,22,15,30,897.0,80.0,2.4,26.0,580.0,727.92,554.48
2017,2,22,15,45,879.0,77.0,2.25,26.0,533.0,691.41,529.67
2017,2,22,16,0,861.0,74.0,2.1,26.0,486.0,656.58,505.29
2017,2,22,16,15,833.5,70.5,1.9,25.0,434.0,609.9,472.68
2017,2,22,16,30,806.0,67.0,1.7,24.0,382.0,562.42,438.52
2017,2,22,16,45,768.5,62.0,1.55,23.0,327.0,507.22,397.62
2017,2,22,17,0,731.0,57.0,1.4,22.0,272.0,452.72,355.57
2017,2,22,17,15,667.0,50.5,1.45,21.0,216.0,385.08,302.2
2017,2,22,17,30,603.0,44.0,1.5,20.0,160.0,321.24,249.19
2017,2,22,17,45,494.0,34.5,1.55,19.0,109.0,241.39,181.71
2017,2,22,18,0,385.0,25.0,1.6,18.0,58.0,171.04,113.57
2017,2,22,18,15,192.5,12.5,1.6,17.5,29.0,67.36,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,146.5,13.5,2.6,11.5,25.0,13.27,0.0
2017,2,23,7,30,293.0,27.0,2.8,12.0,50.0,21.35,10.75
2017,2,23,7,45,417.5,38.5,3.0,13.0,100.5,29.0,19.71
2017,2,23,8,0,542.0,50.0,3.2,14.0,151.0,36.19,26.52
2017,2,23,8,15,612.0,57.5,3.2,15.0,207.0,39.45,29.57
2017,2,23,8,30,682.0,65.0,3.2,16.0,263.0,82.42,43.17
2017,2,23,8,45,731.5,69.5,3.2,17.0,320.0,134.39,75.97
2017,2,23,9,0,781.0,74.0,3.2,18.0,377.0,187.66,116.76
2017,2,23,9,15,811.5,78.0,3.5,18.5,430.0,240.99,162.24
2017,2,23,9,30,842.0,82.0,3.8,19.0,483.0,296.58,210.91
2017,2,23,9,45,867.0,84.0,4.1,20.0,532.0,350.53,258.0
2017,2,23,10,0,892.0,86.0,4.4,21.0,581.0,408.76,307.59
2017,2,23,10,15,907.0,88.0,4.55,21.5,623.0,460.08,351.34
2017,2,23,10,30,922.0,90.0,4.7,22.0,665.0,510.82,393.51
2017,2,23,10,45,934.5,91.0,4.9,23.0,700.5,558.55,431.61
2017,2,23,11,0,947.0,92.0,5.1,24.0,736.0,604.96,467.61
2017,2,23,11,15,954.0,93.0,5.2,24.0,763.0,646.6,500.77
2017,2,23,11,30,961.0,94.0,5.3,24.0,790.0,686.05,531.71
2017,2,23,11,45,968.5,93.5,5.45,24.5,809.0,722.0,558.72
2017,2,23,12,0,976.0,93.0,5.6,25.0,828.0,755.38,582.77
2017,2,23,12,15,978.0,93.5,5.6,25.0,837.0,783.11,602.26
2017,2,23,12,30,980.0,94.0,5.6,25.0,846.0,807.69,619.52
2017,2,23,12,45,977.0,95.0,5.7,25.5,845.5,825.76,631.41
2017,2,23,13,0,974.0,96.0,5.8,26.0,845.0,840.33,640.91
2017,2,23,13,15,971.5,95.5,5.75,26.0,835.5,850.21,647.81
2017,2,23,13,30,969.0,95.0,5.7,26.0,826.0,856.5,652.32
2017,2,23,13,45,960.5,96.0,5.7,26.5,807.0,856.07,651.17
2017,2,23,14,0,952.0,97.0,5.7,27.0,788.0,852.07,647.71
2017,2,23,14,15,944.0,95.5,5.55,26.5,761.0,842.36,642.25
2017,2,23,14,30,936.0,94.0,5.4,26.0,734.0,829.24,634.5
2017,2,23,14,45,923.0,93.0,5.3,26.0,699.0,809.53,621.17
2017,2,23,15,0,910.0,92.0,5.2,26.0,664.0,786.81,605.8
2017,2,23,15,15,895.0,89.5,4.85,25.5,622.5,758.16,586.23
2017,2,23,15,30,880.0,87.0,4.5,25.0,581.0,730.65,567.46
2017,2,23,15,45,858.5,84.5,4.2,25.0,533.5,692.69,540.58
2017,2,23,16,0,837.0,82.0,3.9,25.0,486.0,652.97,511.53
2017,2,23,16,15,808.0,78.0,3.55,24.0,433.5,605.38,477.36
2017,2,23,16,30,779.0,74.0,3.2,23.0,381.0,557.14,441.72
2017,2,23,16,45,736.5,69.0,2.85,22.5,326.0,499.94,397.26
2017,2,23,17,0,694.0,64.0,2.5,22.0,271.0,446.36,354.15
2017,2,23,17,15,628.0,57.0,2.5,21.0,215.0,378.76,299.91
2017,2,23,17,30,562.0,50.0,2.5,20.0,159.0,315.35,246.65
2017,2,23,17,45,446.5,39.0,2.5,19.5,108.0,233.12,176.64
2017,2,23,18,0,331.0,28.0,2.5,19.0,57.0,161.47,109.19
2017,2,23,18,15,165.5,14.0,2.7,18.5,28.5,61.57,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.5,15.0,4.45,12.5,26.0,14.74,0.0
2017,2,24,7,30,265.0,30.0,4.6,13.0,52.0,24.12,13.32
2017,2,24,7,45,411.0,40.5,4.75,13.5,104.5,30.64,21.13
2017,2,24,8,0,557.0,51.0,4.9,14.0,157.0,36.83,27.1
2017,2,24,8,15,627.5,58.0,4.9,14.5,213.5,39.63,29.79
2017,2,24,8,30,698.0,65.0,4.9,15.0,270.0,85.96,44.9
2017,2,24,8,45,753.0,67.5,4.9,16.0,328.0,137.81,78.06
2017,2,24,9,0,808.0,70.0,4.9,17.0,386.0,191.63,119.79
2017,2,24,9,15,837.0,73.5,5.0,17.5,440.0,245.8,166.71
2017,2,24,9,30,866.0,77.0,5.1,18.0,494.0,302.01,216.58
2017,2,24,9,45,893.5,77.5,5.25,19.0,544.0,360.27,267.61
2017,2,24,10,0,921.0,78.0,5.4,20.0,594.0,416.05,315.77
2017,2,24,10,15,936.5,80.0,5.45,20.5,637.0,468.94,361.17
2017,2,24,10,30,952.0,82.0,5.5,21.0,680.0,521.26,404.86
2017,2,24,10,45,967.5,81.5,5.55,21.5,717.0,570.39,444.96
2017,2,24,11,0,983.0,81.0,5.6,22.0,754.0,618.34,483.1
2017,2,24,11,15,991.5,82.0,5.6,22.0,782.5,662.16,518.0
2017,2,24,11,30,1000.0,83.0,5.6,22.0,811.0,703.8,550.55
2017,2,24,11,45,1001.0,86.5,5.7,22.5,829.5,740.54,578.03
2017,2,24,12,0,1002.0,90.0,5.8,23.0,848.0,774.28,601.72
2017,2,24,12,15,1005.5,90.0,5.75,23.0,858.5,803.22,622.0
2017,2,24,12,30,1009.0,90.0,5.7,23.0,869.0,828.96,639.97
2017,2,24,12,45,1011.0,89.5,5.7,23.0,870.5,849.76,654.66
2017,2,24,13,0,1013.0,89.0,5.7,23.0,872.0,867.06,666.97
2017,2,24,13,15,1011.5,89.0,5.6,22.5,863.5,878.58,676.11
2017,2,24,13,30,1010.0,89.0,5.5,22.0,855.0,886.39,682.77
2017,2,24,13,45,1006.5,88.0,5.45,22.0,837.0,887.86,684.02
2017,2,24,14,0,1003.0,87.0,5.4,22.0,819.0,885.59,682.8
2017,2,24,14,15,996.0,86.0,5.3,22.0,792.0,876.85,676.88
2017,2,24,14,30,989.0,85.0,5.2,22.0,765.0,864.51,668.57
2017,2,24,14,45,977.0,84.5,5.15,22.0,729.5,845.37,655.83
2017,2,24,15,0,965.0,84.0,5.1,22.0,694.0,823.0,640.89
2017,2,24,15,15,950.5,82.0,4.95,21.5,651.0,794.1,621.98
2017,2,24,15,30,936.0,80.0,4.8,21.0,608.0,762.45,601.03
2017,2,24,15,45,917.5,76.5,4.65,20.5,559.0,723.83,574.79
2017,2,24,16,0,899.0,73.0,4.5,20.0,510.0,683.15,546.74
2017,2,24,16,15,871.5,70.0,4.15,19.0,456.0,639.23,514.41
2017,2,24,16,30,844.0,67.0,3.8,18.0,402.0,590.73,477.97
2017,2,24,16,45,805.0,62.5,3.45,17.5,345.0,533.51,432.71
2017,2,24,17,0,766.0,58.0,3.1,17.0,288.0,477.0,386.52
2017,2,24,17,15,702.0,52.0,3.0,16.0,230.0,407.92,329.73
2017,2,24,17,30,638.0,46.0,2.9,15.0,172.0,342.53,273.46
2017,2,24,17,45,525.0,37.0,2.8,14.0,118.5,259.16,200.97
2017,2,24,18,0,412.0,28.0,2.7,13.0,65.0,190.04,133.64
2017,2,24,18,15,206.0,14.0,2.9,13.0,32.5,73.86,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,3.5,30.5,13.76,0.0
2017,2,25,7,30,386.0,28.0,4.8,4.0,61.0,21.86,12.5
2017,2,25,7,45,505.0,37.0,5.1,4.5,114.5,27.17,18.92
2017,2,25,8,0,624.0,46.0,5.4,5.0,168.0,35.3,26.78
2017,2,25,8,15,689.5,52.0,5.35,5.5,226.0,40.27,31.53
2017,2,25,8,30,755.0,58.0,5.3,6.0,284.0,89.38,46.63
2017,2,25,8,45,796.5,62.5,5.3,7.0,341.0,141.36,81.73
2017,2,25,9,0,838.0,67.0,5.3,8.0,398.0,197.32,127.73
2017,2,25,9,15,865.5,70.5,5.15,8.5,452.0,252.9,177.79
2017,2,25,9,30,893.0,74.0,5.0,9.0,506.0,314.01,233.55
2017,2,25,9,45,912.5,76.5,4.9,9.5,555.0,369.29,284.43
2017,2,25,10,0,932.0,79.0,4.8,10.0,604.0,424.9,334.54
2017,2,25,10,15,945.5,81.0,4.65,10.5,646.5,477.56,380.88
2017,2,25,10,30,959.0,83.0,4.5,11.0,689.0,529.43,425.04
2017,2,25,10,45,968.0,85.0,4.4,11.5,724.0,577.94,465.23
2017,2,25,11,0,977.0,87.0,4.3,12.0,759.0,624.77,502.79
2017,2,25,11,15,983.5,88.0,4.15,12.5,786.0,667.28,535.65
2017,2,25,11,30,990.0,89.0,4.0,13.0,813.0,707.47,565.97
2017,2,25,11,45,990.5,91.5,3.85,13.5,830.5,742.65,591.67
2017,2,25,12,0,991.0,94.0,3.7,14.0,848.0,774.8,613.31
2017,2,25,12,15,992.5,94.5,3.5,14.0,857.5,802.57,632.02
2017,2,25,12,30,994.0,95.0,3.3,14.0,867.0,827.09,648.23
2017,2,25,12,45,993.0,95.0,3.15,14.5,866.5,845.89,659.3
2017,2,25,13,0,992.0,95.0,3.0,15.0,866.0,861.16,667.84
2017,2,25,13,15,989.5,95.0,2.85,15.0,856.5,871.68,674.29
2017,2,25,13,30,987.0,95.0,2.7,15.0,847.0,878.55,678.26
2017,2,25,13,45,979.5,95.0,2.55,15.5,828.0,877.81,675.76
2017,2,25,14,0,972.0,95.0,2.4,16.0,809.0,873.43,670.89
2017,2,25,14,15,964.5,94.0,2.3,16.0,782.0,864.41,664.65
2017,2,25,14,30,957.0,93.0,2.2,16.0,755.0,851.91,656.16
2017,2,25,14,45,939.5,94.0,2.1,16.0,718.0,830.46,641.57
2017,2,25,15,0,922.0,95.0,2.0,16.0,681.0,806.08,625.08
2017,2,25,15,15,907.0,93.0,1.95,15.5,639.0,777.59,607.3
2017,2,25,15,30,892.0,91.0,1.9,15.0,597.0,750.29,590.3
2017,2,25,15,45,870.0,88.0,1.9,15.0,548.5,710.88,563.67
2017,2,25,16,0,848.0,85.0,1.9,15.0,500.0,669.69,534.89
2017,2,25,16,15,818.5,81.0,1.7,14.5,446.5,621.14,498.82
2017,2,25,16,30,789.0,77.0,1.5,14.0,393.0,571.92,461.36
2017,2,25,16,45,744.0,72.5,1.35,13.5,336.5,513.09,415.68
2017,2,25,17,0,699.0,68.0,1.2,13.0,280.0,458.28,371.55
2017,2,25,17,15,632.5,60.5,1.2,12.0,223.5,389.09,315.69
2017,2,25,17,30,566.0,53.0,1.2,11.0,167.0,324.11,260.64
2017,2,25,17,45,451.5,42.0,1.2,10.0,114.5,241.21,189.26
2017,2,25,18,0,337.0,31.0,1.2,9.0,62.0,168.6,121.36
2017,2,25,18,15,168.5,15.5,1.2,8.5,31.0,64.87,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,63.0,19.0,2.65,7.5,25.0,18.68,0.0
2017,2,26,7,30,126.0,38.0,2.8,8.0,50.0,31.15,20.32
2017,2,26,7,45,232.0,57.0,3.0,9.0,96.5,43.74,33.34
2017,2,26,8,0,338.0,76.0,3.2,10.0,143.0,56.92,45.7
2017,2,26,8,15,409.5,89.0,3.25,10.5,195.5,68.23,56.11
2017,2,26,8,30,481.0,102.0,3.3,11.0,248.0,109.07,71.19
2017,2,26,8,45,534.5,110.5,3.4,12.0,301.0,151.73,100.05
2017,2,26,9,0,588.0,119.0,3.5,13.0,354.0,200.05,137.95
2017,2,26,9,15,623.5,125.5,3.55,13.5,404.0,247.01,178.02
2017,2,26,9,30,659.0,132.0,3.6,14.0,454.0,297.14,221.55
2017,2,26,9,45,329.5,119.0,3.65,14.5,280.0,212.54,164.12
2017,2,26,10,0,0.0,106.0,3.7,15.0,106.0,102.22,79.49
2017,2,26,10,15,0.0,113.5,3.8,15.0,113.5,109.42,85.3
2017,2,26,10,30,0.0,121.0,3.9,15.0,121.0,116.65,91.0
2017,2,26,10,45,0.0,113.0,4.0,15.5,113.0,109.15,84.5
2017,2,26,11,0,0.0,105.0,4.1,16.0,105.0,101.56,78.01
2017,2,26,11,15,0.0,111.5,4.1,16.5,111.5,107.82,82.83
2017,2,26,11,30,0.0,118.0,4.1,17.0,118.0,114.11,87.63
2017,2,26,11,45,4.0,162.0,4.15,17.5,165.5,159.08,123.52
2017,2,26,12,0,8.0,206.0,4.2,18.0,213.0,204.39,159.13
2017,2,26,12,15,7.0,195.5,4.2,18.5,201.0,194.06,150.52
2017,2,26,12,30,6.0,185.0,4.2,19.0,189.0,183.57,141.92
2017,2,26,12,45,3.0,148.5,4.25,19.5,150.5,146.19,112.06
2017,2,26,13,0,0.0,112.0,4.3,20.0,112.0,108.54,81.88
2017,2,26,13,15,0.0,115.0,4.3,20.0,115.0,111.48,84.29
2017,2,26,13,30,0.0,118.0,4.3,20.0,118.0,114.43,86.69
2017,2,26,13,45,0.0,115.5,4.35,20.5,115.5,112.02,84.67
2017,2,26,14,0,0.0,113.0,4.4,21.0,113.0,109.6,82.66
2017,2,26,14,15,22.5,207.0,4.3,21.0,223.0,224.43,174.2
2017,2,26,14,30,45.0,301.0,4.2,21.0,333.0,340.43,264.29
2017,2,26,14,45,253.5,274.5,4.15,21.5,438.0,489.03,382.63
2017,2,26,15,0,462.0,248.0,4.1,22.0,543.0,625.14,487.41
2017,2,26,15,15,577.5,198.5,3.8,21.5,544.0,652.45,510.66
2017,2,26,15,30,693.0,149.0,3.5,21.0,545.0,675.41,530.81
2017,2,26,15,45,459.5,183.0,3.25,21.0,436.5,530.5,419.21
2017,2,26,16,0,226.0,217.0,3.0,21.0,328.0,386.25,305.87
2017,2,26,16,15,208.5,198.0,2.6,20.5,292.0,349.52,278.4
2017,2,26,16,30,191.0,179.0,2.2,20.0,256.0,313.28,250.41
2017,2,26,16,45,175.0,155.0,1.8,19.5,218.0,272.59,218.46
2017,2,26,17,0,159.0,131.0,1.4,19.0,180.0,232.45,186.25
2017,2,26,17,15,133.5,107.0,1.4,18.5,142.5,188.36,150.35
2017,2,26,17,30,108.0,83.0,1.4,18.0,105.0,145.86,114.78
2017,2,26,17,45,67.5,59.0,1.4,17.5,71.0,98.98,75.05
2017,2,26,18,0,27.0,35.0,1.4,17.0,37.0,49.69,32.79
2017,2,26,18,15,13.5,17.5,1.5,17.0,18.5,23.01,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,7,15,50.0,19.5,2.7,16.5,24.5,16.37,0.0
2017,2,27,7,30,100.0,39.0,2.8,17.0,49.0,31.94,20.47
2017,2,27,7,45,194.5,60.0,2.95,17.5,94.5,48.11,36.0
2017,2,27,8,0,289.0,81.0,3.1,18.0,140.0,60.76,47.62
2017,2,27,8,15,219.5,102.5,3.2,18.0,155.0,82.23,61.54
2017,2,27,8,30,150.0,124.0,3.3,18.0,170.0,114.25,84.69
2017,2,27,8,45,223.5,142.0,3.45,18.5,225.0,145.27,105.52
2017,2,27,9,0,297.0,160.0,3.6,19.0,280.0,188.38,137.4
2017,2,27,9,15,226.5,190.5,3.7,19.0,289.0,219.83,166.46
2017,2,27,9,30,156.0,221.0,3.8,19.0,298.0,239.83,185.44
2017,2,27,9,45,78.0,125.5,3.95,19.5,164.0,142.08,109.24
2017,2,27,10,0,0.0,30.0,4.1,20.0,30.0,28.99,18.24
2017,2,27,10,15,0.0,55.0,4.1,20.5,55.0,53.18,37.95
2017,2,27,10,30,0.0,80.0,4.1,21.0,80.0,77.41,57.37
2017,2,27,10,45,0.0,84.5,4.15,21.5,84.5,81.79,60.63
2017,2,27,11,0,0.0,89.0,4.2,22.0,89.0,86.16,63.88
2017,2,27,11,15,0.0,119.5,4.15,22.0,119.5,115.49,87.12
2017,2,27,11,30,0.0,150.0,4.1,22.0,150.0,144.79,110.11
2017,2,27,11,45,80.5,269.5,4.1,22.5,331.5,312.26,241.13
2017,2,27,12,0,161.0,389.0,4.1,23.0,513.0,485.59,370.87
2017,2,27,12,15,102.0,366.5,4.05,23.0,445.5,427.72,326.2
2017,2,27,12,30,43.0,344.0,4.0,23.0,378.0,366.42,279.16
2017,2,27,12,45,189.5,358.0,4.0,23.5,506.5,496.83,379.48
2017,2,27,13,0,336.0,372.0,4.0,24.0,635.0,633.03,480.16
2017,2,27,13,15,308.0,374.0,3.9,24.0,613.5,620.24,469.71
2017,2,27,13,30,280.0,376.0,3.8,24.0,592.0,605.81,458.83
2017,2,27,13,45,261.0,370.5,3.75,24.5,568.0,589.59,446.28
2017,2,27,14,0,242.0,365.0,3.7,25.0,544.0,566.69,429.04
2017,2,27,14,15,324.0,333.5,3.6,25.0,565.0,607.32,460.99
2017,2,27,14,30,406.0,302.0,3.5,25.0,586.0,639.73,486.61
2017,2,27,14,45,342.5,299.5,3.4,25.0,531.5,585.97,446.93
2017,2,27,15,0,279.0,297.0,3.3,25.0,477.0,532.59,407.53
2017,2,27,15,15,502.5,216.5,3.15,24.5,515.5,617.82,476.66
2017,2,27,15,30,726.0,136.0,3.0,24.0,554.0,687.94,532.84
2017,2,27,15,45,704.5,130.0,2.95,24.0,508.5,649.76,505.14
2017,2,27,16,0,683.0,124.0,2.9,24.0,463.0,610.23,476.74
2017,2,27,16,15,649.5,118.0,2.55,23.5,413.0,561.91,441.07
2017,2,27,16,30,616.0,112.0,2.2,23.0,363.0,513.59,404.68
2017,2,27,16,45,570.0,103.5,1.85,22.5,310.0,455.8,360.22
2017,2,27,17,0,524.0,95.0,1.5,22.0,257.0,399.69,315.89
2017,2,27,17,15,455.5,83.5,1.45,21.5,204.5,330.59,260.99
2017,2,27,17,30,387.0,72.0,1.4,21.0,152.0,268.43,209.74
2017,2,27,17,45,284.5,55.5,1.35,20.5,104.5,192.42,146.47
2017,2,27,18,0,182.0,39.0,1.3,20.0,57.0,126.19,88.92
2017,2,27,18,15,91.0,19.5,1.35,19.5,28.5,58.24,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.85,18.5,11.5,11.1,0.0
2017,2,28,7,30,0.0,23.0,4.0,19.0,23.0,22.2,12.58
2017,2,28,7,45,0.0,44.0,4.15,19.5,44.0,41.61,30.19
2017,2,28,8,0,0.0,65.0,4.3,20.0,65.0,60.42,46.97
2017,2,28,8,15,2.0,87.0,4.65,20.5,88.0,80.05,60.96
2017,2,28,8,30,4.0,109.0,5.0,21.0,111.0,100.68,77.76
2017,2,28,8,45,31.5,138.5,5.35,21.5,151.5,127.26,97.97
2017,2,28,9,0,59.0,168.0,5.7,22.0,192.0,160.58,123.43
2017,2,28,9,15,29.5,128.0,5.85,22.0,140.0,125.83,96.36
2017,2,28,9,30,0.0,88.0,6.0,22.0,88.0,85.05,64.01
2017,2,28,9,45,0.0,108.5,6.15,22.5,108.5,104.42,79.33
2017,2,28,10,0,0.0,129.0,6.3,23.0,129.0,123.81,94.46
2017,2,28,10,15,0.0,124.5,6.3,23.0,124.5,119.82,91.01
2017,2,28,10,30,0.0,120.0,6.3,23.0,120.0,115.72,87.52
2017,2,28,10,45,11.0,193.5,6.35,23.5,201.5,190.96,146.65
2017,2,28,11,0,22.0,267.0,6.4,24.0,283.0,266.82,205.08
2017,2,28,11,15,20.0,267.0,6.35,24.0,281.5,267.32,205.08
2017,2,28,11,30,18.0,267.0,6.3,24.0,280.0,267.51,204.96
2017,2,28,11,45,22.5,287.0,6.3,24.5,304.0,290.78,222.3
2017,2,28,12,0,27.0,307.0,6.3,25.0,328.0,314.51,239.84
2017,2,28,12,15,16.5,246.5,6.2,25.0,259.5,250.15,190.43
2017,2,28,12,30,6.0,186.0,6.1,25.0,191.0,184.6,139.68
2017,2,28,12,45,5.5,181.0,6.0,25.5,186.0,179.68,135.63
2017,2,28,13,0,5.0,176.0,5.9,26.0,181.0,174.69,131.5
2017,2,28,13,15,5.0,179.0,5.7,26.0,184.0,177.85,133.96
2017,2,28,13,30,5.0,182.0,5.5,26.0,187.0,181.02,136.44
2017,2,28,13,45,8.0,207.0,5.35,26.0,214.0,208.29,157.62
2017,2,28,14,0,11.0,232.0,5.2,26.0,241.0,235.86,178.92
2017,2,28,14,15,19.5,256.0,4.95,26.0,270.5,267.21,203.19
2017,2,28,14,30,28.0,280.0,4.7,26.0,300.0,305.21,232.34
2017,2,28,14,45,170.5,286.0,4.5,26.0,397.5,431.35,331.55
2017,2,28,15,0,313.0,292.0,4.3,26.0,495.0,554.41,425.34
2017,2,28,15,15,270.5,279.0,4.0,25.5,446.5,505.59,389.19
2017,2,28,15,30,228.0,266.0,3.7,25.0,398.0,450.0,348.38
2017,2,28,15,45,147.5,240.5,3.4,25.0,323.5,362.14,281.16
2017,2,28,16,0,67.0,215.0,3.1,25.0,249.0,270.54,209.95
2017,2,28,16,15,93.5,195.5,2.65,24.5,237.5,266.5,208.44
2017,2,28,16,30,120.0,176.0,2.2,24.0,226.0,267.32,210.12
2017,2,28,16,45,108.0,154.0,1.8,23.5,194.0,233.71,183.99
2017,2,28,17,0,96.0,132.0,1.4,23.0,162.0,200.61,157.85
2017,2,28,17,15,81.0,107.5,1.3,22.0,129.5,157.55,123.58
2017,2,28,17,30,66.0,83.0,1.2,21.0,97.0,121.53,94.05
2017,2,28,17,45,44.5,59.0,1.15,20.5,67.5,84.2,62.67
2017,2,28,18,0,23.0,35.0,1.1,20.0,38.0,47.57,31.3
2017,2,28,18,15,11.5,17.5,1.1,19.5,19.0,22.13,0.0
2017,2,28,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,15.5,5.05,13.5,35.5,11.81,0.0
2017,3,1,7,30,385.0,31.0,5.3,14.0,71.0,23.76,14.38
2017,3,1,7,45,495.5,40.0,5.6,14.5,124.5,28.94,19.79
2017,3,1,8,0,606.0,49.0,5.9,15.0,178.0,33.85,24.46
2017,3,1,8,15,667.5,55.5,6.15,15.5,234.5,53.88,30.62
2017,3,1,8,30,729.0,62.0,6.4,16.0,291.0,103.07,53.99
2017,3,1,8,45,769.5,66.0,6.65,16.5,347.5,153.81,89.88
2017,3,1,9,0,810.0,70.0,6.9,17.0,404.0,208.45,135.0
2017,3,1,9,15,837.0,73.5,6.9,17.0,457.0,262.98,183.65
2017,3,1,9,30,864.0,77.0,6.9,17.0,510.0,319.33,234.71
2017,3,1,9,45,885.0,79.0,6.9,17.5,559.0,377.32,286.48
2017,3,1,10,0,906.0,81.0,6.9,18.0,608.0,432.12,334.75
2017,3,1,10,15,920.0,83.0,6.85,18.0,650.0,484.06,380.32
2017,3,1,10,30,934.0,85.0,6.8,18.0,692.0,535.29,424.23
2017,3,1,10,45,946.0,86.0,6.75,18.5,727.5,583.58,463.93
2017,3,1,11,0,958.0,87.0,6.7,19.0,763.0,630.46,501.45
2017,3,1,11,15,965.5,88.0,6.6,19.0,790.5,672.96,535.56
2017,3,1,11,30,973.0,89.0,6.5,19.0,818.0,713.25,567.26
2017,3,1,11,45,962.5,98.5,6.45,19.0,833.0,747.16,593.13
2017,3,1,12,0,952.0,108.0,6.4,19.0,848.0,777.53,615.03
2017,3,1,12,15,955.0,108.0,6.3,19.0,858.0,804.99,634.55
2017,3,1,12,30,958.0,108.0,6.2,19.0,868.0,829.39,651.78
2017,3,1,12,45,961.0,107.0,6.15,19.5,869.0,849.61,664.9
2017,3,1,13,0,964.0,106.0,6.1,20.0,870.0,866.52,675.63
2017,3,1,13,15,962.0,105.5,6.0,20.0,861.0,876.55,682.55
2017,3,1,13,30,960.0,105.0,5.9,20.0,852.0,883.02,687.05
2017,3,1,13,45,959.0,102.5,5.85,20.0,835.0,884.66,688.48
2017,3,1,14,0,958.0,100.0,5.8,20.0,818.0,882.69,687.48
2017,3,1,14,15,951.5,98.5,5.7,19.5,791.5,873.76,682.71
2017,3,1,14,30,945.0,97.0,5.6,19.0,765.0,861.34,675.57
2017,3,1,14,45,891.0,106.0,5.55,19.0,712.0,819.42,645.93
2017,3,1,15,0,837.0,115.0,5.5,19.0,659.0,779.72,617.92
2017,3,1,15,15,862.0,104.0,5.45,18.5,634.5,772.92,615.47
2017,3,1,15,30,887.0,93.0,5.4,18.0,610.0,761.85,609.78
2017,3,1,15,45,873.5,88.5,5.35,18.0,562.5,726.38,584.64
2017,3,1,16,0,860.0,84.0,5.3,18.0,515.0,688.65,557.71
2017,3,1,16,15,832.5,80.0,5.05,17.5,462.0,640.39,521.34
2017,3,1,16,30,805.0,76.0,4.8,17.0,409.0,591.32,483.34
2017,3,1,16,45,771.5,70.0,4.6,16.5,353.0,536.07,439.61
2017,3,1,17,0,738.0,64.0,4.4,16.0,297.0,481.19,394.76
2017,3,1,17,15,677.0,57.5,4.05,15.0,239.5,412.88,337.85
2017,3,1,17,30,616.0,51.0,3.7,14.0,182.0,351.28,284.36
2017,3,1,17,45,516.0,41.0,3.35,13.5,128.5,271.52,214.07
2017,3,1,18,0,416.0,31.0,3.0,13.0,75.0,200.66,148.11
2017,3,1,18,15,208.0,15.5,3.1,12.5,37.5,91.32,1.25
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,103.0,18.5,3.2,5.5,29.5,14.42,0.0
2017,3,2,7,30,206.0,37.0,3.2,6.0,59.0,28.48,19.25
2017,3,2,7,45,256.5,57.0,3.25,6.5,101.0,43.04,33.33
2017,3,2,8,0,307.0,77.0,3.3,7.0,143.0,56.85,46.33
2017,3,2,8,15,353.5,91.0,3.4,7.5,188.0,75.65,54.28
2017,3,2,8,30,400.0,105.0,3.5,8.0,233.0,113.3,76.83
2017,3,2,8,45,601.5,91.5,3.65,9.0,322.5,153.17,99.15
2017,3,2,9,0,803.0,78.0,3.8,10.0,412.0,217.67,146.27
2017,3,2,9,15,654.0,123.5,4.05,10.5,418.0,263.02,193.62
2017,3,2,9,30,505.0,169.0,4.3,11.0,424.0,295.0,227.93
2017,3,2,9,45,476.0,196.0,4.55,11.5,454.5,336.62,265.19
2017,3,2,10,0,447.0,223.0,4.8,12.0,485.0,374.88,298.52
2017,3,2,10,15,687.5,159.0,4.7,12.5,593.0,448.29,357.86
2017,3,2,10,30,928.0,95.0,4.6,13.0,701.0,545.52,436.35
2017,3,2,10,45,938.5,96.0,4.55,13.5,736.5,592.89,474.8
2017,3,2,11,0,949.0,97.0,4.5,14.0,772.0,638.74,511.12
2017,3,2,11,15,956.0,98.5,4.4,14.0,798.5,681.18,544.59
2017,3,2,11,30,963.0,100.0,4.3,14.0,825.0,721.39,575.57
2017,3,2,11,45,964.0,102.5,4.25,14.5,842.5,756.09,600.51
2017,3,2,12,0,965.0,105.0,4.2,15.0,860.0,787.85,621.73
2017,3,2,12,15,967.5,105.5,4.1,15.0,869.5,815.72,641.05
2017,3,2,12,30,970.0,106.0,4.0,15.0,879.0,840.47,658.08
2017,3,2,12,45,969.5,106.5,3.95,15.5,878.5,859.66,670.1
2017,3,2,13,0,969.0,107.0,3.9,16.0,878.0,875.41,679.74
2017,3,2,13,15,966.5,106.5,3.8,16.0,869.0,885.06,686.15
2017,3,2,13,30,964.0,106.0,3.7,16.0,860.0,891.12,690.18
2017,3,2,13,45,958.5,105.5,3.65,16.0,841.5,891.15,690.4
2017,3,2,14,0,953.0,105.0,3.6,16.0,823.0,887.59,688.29
2017,3,2,14,15,946.0,104.0,3.6,15.5,796.0,878.77,684.21
2017,3,2,14,30,939.0,103.0,3.6,15.0,769.0,866.5,677.83
2017,3,2,14,45,923.0,103.5,3.6,15.0,732.5,845.39,663.96
2017,3,2,15,0,907.0,104.0,3.6,15.0,696.0,821.35,648.09
2017,3,2,15,15,892.0,101.5,3.55,15.0,654.0,796.08,631.11
2017,3,2,15,30,877.0,99.0,3.5,15.0,612.0,764.31,609.36
2017,3,2,15,45,858.0,95.0,3.45,15.0,564.0,725.66,582.42
2017,3,2,16,0,839.0,91.0,3.4,15.0,516.0,685.1,553.79
2017,3,2,16,15,811.0,87.0,3.05,14.5,462.5,637.02,517.44
2017,3,2,16,30,783.0,83.0,2.7,14.0,409.0,588.2,479.71
2017,3,2,16,45,745.0,77.0,2.35,13.5,352.5,533.47,436.32
2017,3,2,17,0,707.0,71.0,2.0,13.0,296.0,477.31,390.54
2017,3,2,17,15,644.5,63.5,1.85,12.0,239.0,408.47,334.35
2017,3,2,17,30,582.0,56.0,1.7,11.0,182.0,343.5,278.96
2017,3,2,17,45,477.0,45.5,1.6,10.5,128.5,262.28,208.25
2017,3,2,18,0,372.0,35.0,1.5,10.0,75.0,190.26,142.42
2017,3,2,18,15,186.0,17.5,1.5,9.5,37.5,87.96,12.19
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,3,7,15,206.0,17.5,2.3,6.0,40.5,13.33,0.0
2017,3,3,7,30,412.0,35.0,2.4,7.0,81.0,27.1,18.11
2017,3,3,7,45,507.0,45.5,2.5,8.0,134.5,33.42,24.54
2017,3,3,8,0,602.0,56.0,2.6,9.0,188.0,39.37,30.2
2017,3,3,8,15,662.5,63.0,2.8,10.0,246.0,62.19,35.27
2017,3,3,8,30,723.0,70.0,3.0,11.0,304.0,112.24,61.76
2017,3,3,8,45,753.0,77.5,3.25,12.0,359.5,168.29,103.99
2017,3,3,9,0,783.0,85.0,3.5,13.0,415.0,223.49,150.45
2017,3,3,9,15,810.5,89.5,3.8,13.5,468.0,277.86,198.74
2017,3,3,9,30,838.0,94.0,4.1,14.0,521.0,334.17,249.11
2017,3,3,9,45,656.0,155.5,4.4,14.5,509.0,366.63,283.37
2017,3,3,10,0,474.0,217.0,4.7,15.0,497.0,382.44,300.95
2017,3,3,10,15,356.5,263.5,4.7,15.0,482.5,398.35,315.73
2017,3,3,10,30,239.0,310.0,4.7,15.0,468.0,402.76,319.67
2017,3,3,10,45,204.5,330.5,4.7,15.5,470.5,415.56,329.1
2017,3,3,11,0,170.0,351.0,4.7,16.0,473.0,425.23,335.57
2017,3,3,11,15,190.0,363.5,4.7,16.0,504.5,458.38,361.33
2017,3,3,11,30,210.0,376.0,4.7,16.0,536.0,492.57,387.67
2017,3,3,11,45,137.0,371.0,4.75,16.5,476.5,447.78,351.43
2017,3,3,12,0,64.0,366.0,4.8,17.0,417.0,397.43,310.65
2017,3,3,12,15,107.5,386.0,4.75,17.0,472.0,452.41,353.73
2017,3,3,12,30,151.0,406.0,4.7,17.0,527.0,511.15,398.9
2017,3,3,12,45,521.5,274.5,4.7,17.5,692.0,681.98,535.83
2017,3,3,13,0,892.0,143.0,4.7,18.0,857.0,856.35,666.65
2017,3,3,13,15,888.5,142.5,4.65,18.0,847.0,865.01,671.64
2017,3,3,13,30,885.0,142.0,4.6,18.0,837.0,870.32,675.4
2017,3,3,13,45,457.5,224.5,4.55,18.0,583.5,610.7,481.48
2017,3,3,14,0,30.0,307.0,4.5,18.0,330.0,332.12,258.65
2017,3,3,14,15,52.0,319.5,4.4,17.5,357.5,364.55,285.88
2017,3,3,14,30,74.0,332.0,4.3,17.0,385.0,397.07,312.32
2017,3,3,14,45,336.0,268.0,4.2,17.0,491.0,552.55,439.21
2017,3,3,15,0,598.0,204.0,4.1,17.0,597.0,693.61,550.7
2017,3,3,15,15,675.5,172.5,4.0,17.0,590.5,713.27,566.75
2017,3,3,15,30,753.0,141.0,3.9,17.0,584.0,723.94,576.81
2017,3,3,15,45,441.0,185.0,3.8,17.0,439.0,527.73,424.17
2017,3,3,16,0,129.0,229.0,3.7,17.0,294.0,336.59,270.04
2017,3,3,16,15,64.5,163.5,3.35,16.5,196.0,211.8,170.61
2017,3,3,16,30,0.0,98.0,3.0,16.0,98.0,95.84,74.78
2017,3,3,16,45,0.0,84.0,2.7,15.5,84.0,81.94,63.66
2017,3,3,17,0,0.0,70.0,2.4,15.0,70.0,68.02,52.21
2017,3,3,17,15,0.0,56.5,2.2,14.0,56.5,54.6,41.04
2017,3,3,17,30,0.0,43.0,2.0,13.0,43.0,41.53,29.9
2017,3,3,17,45,0.0,30.0,1.85,12.5,30.0,28.96,18.92
2017,3,3,18,0,0.0,17.0,1.7,12.0,17.0,16.4,7.81
2017,3,3,18,15,0.0,8.5,1.8,12.0,8.5,8.19,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
