Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.35,10.0,1.0,0.96,0.0
2017,3,4,7,30,0.0,2.0,2.5,10.0,2.0,1.93,0.0
2017,3,4,7,45,0.0,4.0,2.65,10.0,4.0,3.85,0.0
2017,3,4,8,0,0.0,6.0,2.8,10.0,6.0,5.78,0.0
2017,3,4,8,15,0.0,8.5,2.8,10.0,8.5,8.19,1.49
2017,3,4,8,30,0.0,11.0,2.8,10.0,11.0,10.61,3.59
2017,3,4,8,45,0.0,30.5,2.8,10.5,30.5,29.44,19.87
2017,3,4,9,0,0.0,50.0,2.8,11.0,50.0,48.3,35.94
2017,3,4,9,15,0.0,63.0,2.95,11.0,63.0,60.9,46.52
2017,3,4,9,30,0.0,76.0,3.1,11.0,76.0,73.5,57.01
2017,3,4,9,45,0.0,98.5,3.3,11.5,98.5,95.1,74.82
2017,3,4,10,0,0.0,121.0,3.5,12.0,121.0,116.41,92.15
2017,3,4,10,15,1.5,150.5,3.55,12.0,152.0,144.98,115.45
2017,3,4,10,30,3.0,180.0,3.6,12.0,183.0,173.74,138.67
2017,3,4,10,45,2.5,174.0,3.7,12.5,176.5,168.36,133.72
2017,3,4,11,0,2.0,168.0,3.8,13.0,170.0,162.78,128.74
2017,3,4,11,15,1.0,123.0,3.85,13.0,124.0,119.49,93.32
2017,3,4,11,30,0.0,78.0,3.9,13.0,78.0,75.53,57.13
2017,3,4,11,45,0.0,86.5,3.95,13.0,86.5,83.78,63.9
2017,3,4,12,0,0.0,95.0,4.0,13.0,95.0,92.02,70.61
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,95.42,73.35
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,98.82,76.11
2017,3,4,12,45,0.0,93.5,4.0,13.5,93.5,90.59,69.22
2017,3,4,13,0,0.0,85.0,4.0,14.0,85.0,82.34,62.35
2017,3,4,13,15,0.0,90.5,4.0,14.0,90.5,87.68,66.75
2017,3,4,13,30,0.0,96.0,4.0,14.0,96.0,93.02,71.15
2017,3,4,13,45,0.0,96.0,4.05,14.0,96.0,93.02,71.21
2017,3,4,14,0,0.0,96.0,4.1,14.0,96.0,93.01,71.28
2017,3,4,14,15,0.0,78.0,4.0,14.0,78.0,75.52,57.0
2017,3,4,14,30,0.0,60.0,3.9,14.0,60.0,58.06,42.68
2017,3,4,14,45,0.0,69.0,3.85,14.0,69.0,66.77,49.99
2017,3,4,15,0,0.0,78.0,3.8,14.0,78.0,75.48,57.32
2017,3,4,15,15,0.0,76.0,3.7,13.5,76.0,73.53,55.95
2017,3,4,15,30,0.0,74.0,3.6,13.0,74.0,71.58,54.59
2017,3,4,15,45,0.0,52.5,3.5,13.0,52.5,50.75,37.28
2017,3,4,16,0,0.0,31.0,3.4,13.0,31.0,29.94,19.81
2017,3,4,16,15,0.0,56.5,3.4,13.0,56.5,54.6,40.84
2017,3,4,16,30,0.0,82.0,3.4,13.0,82.0,79.47,62.04
2017,3,4,16,45,0.0,70.5,3.4,13.0,70.5,68.15,52.62
2017,3,4,17,0,0.0,59.0,3.4,13.0,59.0,57.01,43.26
2017,3,4,17,15,0.0,47.0,3.4,12.5,47.0,45.4,33.42
2017,3,4,17,30,0.0,35.0,3.4,12.0,35.0,33.79,23.4
2017,3,4,17,45,0.0,24.5,3.4,12.0,24.5,23.64,14.45
2017,3,4,18,0,0.0,14.0,3.4,12.0,14.0,13.5,5.46
2017,3,4,18,15,0.0,7.0,3.45,12.0,7.0,6.75,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,12.5,39.0,15.85,4.0
2017,3,5,7,30,306.0,41.0,1.7,13.0,78.0,31.43,21.58
2017,3,5,7,45,405.0,52.5,1.8,13.5,128.5,39.3,29.25
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,45.81,35.35
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,72.01,42.32
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,117.89,68.42
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,166.7,105.48
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,218.1,148.48
2017,3,5,9,15,340.0,121.5,2.15,16.5,268.0,189.65,140.3
2017,3,5,9,30,0.0,144.0,2.3,17.0,144.0,136.89,107.37
2017,3,5,9,45,9.5,183.0,2.45,17.5,189.0,176.48,138.68
2017,3,5,10,0,19.0,222.0,2.6,18.0,234.0,217.12,170.24
2017,3,5,10,15,18.0,230.5,2.75,18.0,242.5,226.42,177.21
2017,3,5,10,30,17.0,239.0,2.9,18.0,251.0,235.51,184.07
2017,3,5,10,45,17.0,248.0,3.1,18.5,260.0,245.45,191.25
2017,3,5,11,0,17.0,257.0,3.3,19.0,269.0,255.33,198.36
2017,3,5,11,15,13.5,240.5,3.4,19.5,250.5,238.99,185.05
2017,3,5,11,30,10.0,224.0,3.5,20.0,232.0,222.04,171.35
2017,3,5,11,45,36.5,297.5,3.6,20.5,326.5,310.61,239.7
2017,3,5,12,0,63.0,371.0,3.7,21.0,421.0,402.13,308.43
2017,3,5,12,15,136.0,391.0,3.75,21.0,500.5,480.59,368.31
2017,3,5,12,30,209.0,411.0,3.8,21.0,580.0,561.92,429.45
2017,3,5,12,45,123.5,379.0,3.85,21.0,479.0,470.5,360.28
2017,3,5,13,0,38.0,347.0,3.9,21.0,378.0,371.68,284.62
2017,3,5,13,15,27.5,313.0,3.9,21.0,335.5,331.43,254.45
2017,3,5,13,30,17.0,279.0,3.9,21.0,293.0,286.49,220.21
2017,3,5,13,45,13.5,251.5,3.95,21.5,262.5,257.0,197.43
2017,3,5,14,0,10.0,224.0,4.0,22.0,232.0,227.27,174.34
2017,3,5,14,15,70.0,289.0,3.95,22.0,340.0,348.07,269.16
2017,3,5,14,30,130.0,354.0,3.9,22.0,448.0,472.88,364.12
2017,3,5,14,45,443.5,252.5,3.85,22.0,551.0,631.99,490.59
2017,3,5,15,0,757.0,151.0,3.8,22.0,654.0,770.12,596.61
2017,3,5,15,15,397.0,197.5,3.65,21.5,460.0,527.54,414.14
2017,3,5,15,30,37.0,244.0,3.5,21.0,266.0,279.36,217.61
2017,3,5,15,45,24.0,212.5,3.4,21.0,226.5,229.83,179.78
2017,3,5,16,0,11.0,181.0,3.3,21.0,187.0,188.28,147.17
2017,3,5,16,15,23.0,174.0,2.95,20.5,184.5,189.98,149.62
2017,3,5,16,30,35.0,167.0,2.6,20.0,182.0,197.76,156.77
2017,3,5,16,45,270.0,136.0,2.3,20.0,226.5,316.21,255.2
2017,3,5,17,0,505.0,105.0,2.0,20.0,271.0,408.62,327.98
2017,3,5,17,15,439.0,93.0,1.85,19.0,218.0,341.48,273.78
2017,3,5,17,30,373.0,81.0,1.7,18.0,165.0,279.19,222.49
2017,3,5,17,45,273.0,64.0,1.55,17.5,116.0,202.35,157.91
2017,3,5,18,0,173.0,47.0,1.4,17.0,67.0,129.5,95.75
2017,3,5,18,15,86.5,23.5,1.45,17.0,33.5,61.18,21.74
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.0,21.5,4.15,17.5,40.5,16.6,5.3
2017,3,6,7,30,308.0,43.0,4.3,18.0,81.0,32.94,22.44
2017,3,6,7,45,416.0,53.0,4.45,18.5,133.0,39.44,28.74
2017,3,6,8,0,524.0,63.0,4.6,19.0,185.0,44.59,33.52
2017,3,6,8,15,262.0,73.0,4.95,19.0,134.0,64.35,41.7
2017,3,6,8,30,0.0,83.0,5.3,19.0,83.0,79.1,60.59
2017,3,6,8,45,0.0,51.0,5.7,19.5,51.0,49.27,35.53
2017,3,6,9,0,0.0,19.0,6.1,20.0,19.0,18.34,9.64
2017,3,6,9,15,0.0,61.0,6.25,20.5,61.0,58.96,43.12
2017,3,6,9,30,0.0,103.0,6.4,21.0,103.0,99.18,75.67
2017,3,6,9,45,1.0,137.5,6.6,21.5,138.0,131.9,101.64
2017,3,6,10,0,2.0,172.0,6.8,22.0,173.0,164.7,127.32
2017,3,6,10,15,78.0,248.5,6.8,22.5,301.0,267.2,207.56
2017,3,6,10,30,154.0,325.0,6.8,23.0,429.0,376.21,291.53
2017,3,6,10,45,112.5,332.0,6.85,23.5,410.0,371.6,286.92
2017,3,6,11,0,71.0,339.0,6.9,24.0,391.0,360.32,277.07
2017,3,6,11,15,206.0,349.0,6.85,24.0,506.5,458.08,353.46
2017,3,6,11,30,341.0,359.0,6.8,24.0,622.0,566.18,436.54
2017,3,6,11,45,202.5,367.0,6.8,24.5,524.0,491.69,377.48
2017,3,6,12,0,64.0,375.0,6.8,25.0,426.0,406.99,310.05
2017,3,6,12,15,216.5,378.0,6.7,25.0,553.0,529.22,405.31
2017,3,6,12,30,369.0,381.0,6.6,25.0,680.0,659.24,503.88
2017,3,6,12,45,628.5,252.0,6.55,25.0,762.5,751.91,578.46
2017,3,6,13,0,888.0,123.0,6.5,25.0,845.0,841.81,646.17
2017,3,6,13,15,488.0,256.0,6.4,25.0,652.5,662.55,510.83
2017,3,6,13,30,88.0,389.0,6.3,25.0,460.0,459.88,349.77
2017,3,6,13,45,473.5,258.0,6.2,25.5,623.5,663.75,511.98
2017,3,6,14,0,859.0,127.0,6.1,26.0,787.0,850.78,650.46
2017,3,6,14,15,851.0,125.0,5.95,25.5,760.5,840.56,643.76
2017,3,6,14,30,843.0,123.0,5.8,25.0,734.0,827.19,635.81
2017,3,6,14,45,832.5,120.0,5.7,25.0,700.0,807.69,622.54
2017,3,6,15,0,822.0,117.0,5.6,25.0,666.0,785.33,607.34
2017,3,6,15,15,806.0,114.5,5.35,25.0,625.0,756.56,586.92
2017,3,6,15,30,790.0,112.0,5.1,25.0,584.0,725.52,564.91
2017,3,6,15,45,760.0,111.0,4.95,25.0,536.0,686.24,537.23
2017,3,6,16,0,730.0,110.0,4.8,25.0,488.0,643.92,506.31
2017,3,6,16,15,699.5,105.0,4.5,24.5,437.0,596.15,471.04
2017,3,6,16,30,669.0,100.0,4.2,24.0,386.0,548.14,435.13
2017,3,6,16,45,610.5,96.5,3.9,23.5,331.0,485.31,386.88
2017,3,6,17,0,552.0,93.0,3.6,23.0,276.0,425.04,339.41
2017,3,6,17,15,486.0,83.0,3.45,22.5,222.5,357.02,284.78
2017,3,6,17,30,420.0,73.0,3.3,22.0,169.0,292.48,231.28
2017,3,6,17,45,302.0,60.0,3.2,21.5,119.0,210.22,162.62
2017,3,6,18,0,184.0,47.0,3.1,21.0,69.0,133.61,97.99
2017,3,6,18,15,92.0,23.5,3.25,20.5,34.5,63.25,25.66
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,41.0,26.5,1.55,17.5,31.5,23.35,10.9
2017,3,7,7,30,82.0,53.0,1.6,18.0,63.0,44.58,32.47
2017,3,7,7,45,135.5,77.0,1.65,18.5,104.5,63.34,49.53
2017,3,7,8,0,189.0,101.0,1.7,19.0,146.0,77.82,62.47
2017,3,7,8,15,256.5,113.0,1.7,19.5,191.0,101.24,71.75
2017,3,7,8,30,324.0,125.0,1.7,20.0,236.0,135.46,93.01
2017,3,7,8,45,435.0,134.5,1.75,20.5,310.0,177.1,121.0
2017,3,7,9,0,546.0,144.0,1.8,21.0,384.0,235.02,164.31
2017,3,7,9,15,504.5,166.5,2.0,21.0,409.0,275.01,200.31
2017,3,7,9,30,463.0,189.0,2.2,21.0,434.0,310.21,231.91
2017,3,7,9,45,306.0,237.5,2.4,21.0,405.5,323.5,246.98
2017,3,7,10,0,149.0,286.0,2.6,21.0,377.0,320.56,247.02
2017,3,7,10,15,74.5,193.5,2.9,21.0,239.0,216.78,167.67
2017,3,7,10,30,0.0,101.0,3.2,21.0,101.0,97.69,73.34
2017,3,7,10,45,10.5,186.5,3.5,21.0,194.5,184.67,142.37
2017,3,7,11,0,21.0,272.0,3.8,21.0,288.0,271.96,209.98
2017,3,7,11,15,21.5,281.5,3.95,21.0,298.0,282.82,217.94
2017,3,7,11,30,22.0,291.0,4.1,21.0,308.0,293.68,226.09
2017,3,7,11,45,85.0,349.0,4.35,21.0,417.5,393.57,303.43
2017,3,7,12,0,148.0,407.0,4.6,21.0,527.0,499.25,383.6
2017,3,7,12,15,141.0,410.5,4.65,21.0,525.5,504.27,386.84
2017,3,7,12,30,134.0,414.0,4.7,21.0,524.0,508.5,389.88
2017,3,7,12,45,199.0,410.0,4.8,21.0,573.0,561.91,431.45
2017,3,7,13,0,264.0,406.0,4.9,21.0,622.0,619.87,475.88
2017,3,7,13,15,190.0,403.5,4.9,21.0,558.0,559.46,429.73
2017,3,7,13,30,116.0,401.0,4.9,21.0,494.0,495.58,380.83
2017,3,7,13,45,233.0,378.5,4.95,21.0,560.0,577.96,446.21
2017,3,7,14,0,350.0,356.0,5.0,21.0,626.0,660.68,510.43
2017,3,7,14,15,235.5,356.0,4.95,21.0,535.0,561.46,434.7
2017,3,7,14,30,121.0,356.0,4.9,21.0,444.0,468.56,362.8
2017,3,7,14,45,119.0,338.5,4.9,21.0,421.5,449.87,349.69
2017,3,7,15,0,117.0,321.0,4.9,21.0,399.0,423.33,330.4
2017,3,7,15,15,255.5,283.0,4.85,20.5,440.5,505.03,397.93
2017,3,7,15,30,394.0,245.0,4.8,20.0,482.0,564.98,448.12
2017,3,7,15,45,343.0,233.5,4.75,20.0,428.0,507.63,404.12
2017,3,7,16,0,292.0,222.0,4.7,20.0,374.0,451.87,361.2
2017,3,7,16,15,385.0,181.0,4.5,19.5,360.5,461.01,371.69
2017,3,7,16,30,478.0,140.0,4.3,19.0,347.0,470.47,381.44
2017,3,7,16,45,495.5,122.5,4.1,18.5,311.5,444.72,361.81
2017,3,7,17,0,513.0,105.0,3.9,18.0,276.0,416.04,339.08
2017,3,7,17,15,448.5,93.0,3.75,17.5,222.5,348.83,283.95
2017,3,7,17,30,384.0,81.0,3.6,17.0,169.0,286.35,231.16
2017,3,7,17,45,297.5,63.5,3.5,16.5,120.0,213.37,168.69
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,148.45,111.82
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,72.67,34.36
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,9.83,0.0
2017,3,8,7,15,151.0,29.5,2.5,11.5,48.0,23.05,11.89
2017,3,8,7,30,273.0,49.0,2.5,12.0,85.0,37.58,27.31
2017,3,8,7,45,136.5,46.0,2.5,12.5,64.0,37.48,27.86
2017,3,8,8,0,0.0,43.0,2.5,13.0,43.0,41.53,31.71
2017,3,8,8,15,0.0,56.0,2.45,13.5,56.0,54.11,40.75
2017,3,8,8,30,0.0,69.0,2.4,14.0,69.0,66.65,51.24
2017,3,8,8,45,0.0,49.0,2.4,14.5,49.0,47.33,34.65
2017,3,8,9,0,0.0,29.0,2.4,15.0,29.0,28.0,18.13
2017,3,8,9,15,61.0,135.0,2.3,15.0,167.5,142.16,111.35
2017,3,8,9,30,122.0,241.0,2.2,15.0,306.0,253.28,199.58
2017,3,8,9,45,76.0,242.0,2.15,15.5,283.5,249.84,196.99
2017,3,8,10,0,30.0,243.0,2.1,16.0,261.0,237.27,186.85
2017,3,8,10,15,131.5,283.5,2.1,16.5,372.0,321.15,251.88
2017,3,8,10,30,233.0,324.0,2.1,17.0,483.0,417.87,325.38
2017,3,8,10,45,213.5,343.5,2.15,17.5,495.0,437.28,338.99
2017,3,8,11,0,194.0,363.0,2.2,18.0,507.0,454.75,351.18
2017,3,8,11,15,153.0,374.0,2.25,18.5,490.0,449.01,345.59
2017,3,8,11,30,112.0,385.0,2.3,19.0,473.0,440.85,338.08
2017,3,8,11,45,86.0,379.5,2.35,19.5,448.0,423.37,324.01
2017,3,8,12,0,60.0,374.0,2.4,20.0,423.0,403.79,308.33
2017,3,8,12,15,41.5,344.0,2.45,20.5,378.0,364.56,278.31
2017,3,8,12,30,23.0,314.0,2.5,21.0,333.0,322.06,245.69
2017,3,8,12,45,50.5,355.0,2.65,21.5,397.0,387.72,295.32
2017,3,8,13,0,78.0,396.0,2.8,22.0,461.0,453.32,343.69
2017,3,8,13,15,107.5,401.5,2.8,22.0,489.0,486.3,368.5
2017,3,8,13,30,137.0,407.0,2.8,22.0,517.0,524.18,396.84
2017,3,8,13,45,93.5,376.5,2.8,22.5,451.5,455.03,344.97
2017,3,8,14,0,50.0,346.0,2.8,23.0,386.0,389.46,295.51
2017,3,8,14,15,28.0,270.5,2.8,23.0,292.5,294.82,224.93
2017,3,8,14,30,6.0,195.0,2.8,23.0,199.0,195.8,149.15
2017,3,8,14,45,5.5,193.0,2.8,23.0,197.0,193.68,147.97
2017,3,8,15,0,5.0,191.0,2.8,23.0,195.0,191.61,146.65
2017,3,8,15,15,123.0,234.5,2.75,22.5,309.5,342.49,267.3
2017,3,8,15,30,241.0,278.0,2.7,22.0,424.0,478.91,372.95
2017,3,8,15,45,253.5,253.0,2.7,22.0,395.5,464.85,362.98
2017,3,8,16,0,266.0,228.0,2.7,22.0,367.0,441.22,346.6
2017,3,8,16,15,246.0,205.5,2.45,21.5,324.0,396.67,313.52
2017,3,8,16,30,226.0,183.0,2.2,21.0,281.0,352.45,280.21
2017,3,8,16,45,204.0,162.5,2.0,21.0,242.0,302.75,241.54
2017,3,8,17,0,182.0,142.0,1.8,21.0,203.0,261.66,208.86
2017,3,8,17,15,281.5,112.0,1.65,20.5,186.5,279.37,223.4
2017,3,8,17,30,381.0,82.0,1.5,20.0,170.0,287.13,227.67
2017,3,8,17,45,288.5,65.0,1.35,19.5,121.0,212.1,164.86
2017,3,8,18,0,196.0,48.0,1.2,19.0,72.0,145.77,108.39
2017,3,8,18,15,98.0,24.0,1.2,18.5,36.0,66.63,33.05
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,6.88,0.0
2017,3,9,7,15,2.0,26.5,2.8,16.5,27.0,25.09,13.75
2017,3,9,7,30,4.0,46.0,2.9,17.0,47.0,42.76,31.24
2017,3,9,7,45,17.5,69.0,3.05,17.5,73.5,60.87,47.7
2017,3,9,8,0,31.0,92.0,3.2,18.0,100.0,79.63,64.38
2017,3,9,8,15,39.5,115.5,3.35,18.5,128.0,102.89,79.24
2017,3,9,8,30,48.0,139.0,3.5,19.0,156.0,127.74,98.57
2017,3,9,8,45,54.5,163.0,3.65,19.5,185.0,153.81,119.04
2017,3,9,9,0,61.0,187.0,3.8,20.0,214.0,180.76,140.18
2017,3,9,9,15,125.5,215.0,3.85,20.0,280.0,223.84,172.73
2017,3,9,9,30,190.0,243.0,3.9,20.0,346.0,277.98,214.56
2017,3,9,9,45,149.0,265.0,3.95,20.5,350.0,293.87,227.68
2017,3,9,10,0,108.0,287.0,4.0,21.0,354.0,308.95,239.41
2017,3,9,10,15,65.0,273.5,4.0,21.0,314.5,284.46,220.47
2017,3,9,10,30,22.0,260.0,4.0,21.0,275.0,257.99,199.53
2017,3,9,10,45,48.5,303.5,4.0,21.5,339.0,311.79,240.56
2017,3,9,11,0,75.0,347.0,4.0,22.0,403.0,371.28,285.12
2017,3,9,11,15,89.5,366.0,4.0,22.0,435.5,403.13,308.88
2017,3,9,11,30,104.0,385.0,4.0,22.0,468.0,436.02,333.38
2017,3,9,11,45,99.5,392.5,4.0,22.5,472.5,445.58,339.45
2017,3,9,12,0,95.0,400.0,4.0,23.0,477.0,454.61,345.18
2017,3,9,12,15,176.5,406.5,3.95,23.0,551.5,528.88,401.54
2017,3,9,12,30,258.0,413.0,3.9,23.0,626.0,607.89,460.2
2017,3,9,12,45,147.0,381.0,3.85,23.0,502.5,493.59,374.7
2017,3,9,13,0,36.0,349.0,3.8,23.0,379.0,372.75,282.77
2017,3,9,13,15,81.0,378.0,3.7,23.0,444.5,441.24,335.31
2017,3,9,13,30,126.0,407.0,3.6,23.0,510.0,515.57,390.63
2017,3,9,13,45,118.5,396.0,3.55,23.0,490.5,501.6,380.22
2017,3,9,14,0,111.0,385.0,3.5,23.0,471.0,481.15,365.55
2017,3,9,14,15,152.5,374.0,3.4,22.5,488.5,512.69,391.05
2017,3,9,14,30,194.0,363.0,3.3,22.0,506.0,537.25,411.26
2017,3,9,14,45,301.5,323.0,3.2,22.0,533.0,590.31,453.46
2017,3,9,15,0,409.0,283.0,3.1,22.0,560.0,631.91,486.84
2017,3,9,15,15,385.0,270.0,2.9,21.5,518.0,594.04,459.88
2017,3,9,15,30,361.0,257.0,2.7,21.0,476.0,555.65,432.72
2017,3,9,15,45,406.0,224.5,2.55,21.0,453.0,546.18,427.74
2017,3,9,16,0,451.0,192.0,2.4,21.0,430.0,540.52,425.02
2017,3,9,16,15,281.0,190.5,2.3,20.5,334.0,403.94,320.43
2017,3,9,16,30,111.0,189.0,2.2,20.0,238.0,278.95,221.69
2017,3,9,16,45,101.0,165.0,2.1,20.0,205.0,237.22,189.38
2017,3,9,17,0,91.0,141.0,2.0,20.0,172.0,203.06,162.16
2017,3,9,17,15,77.5,116.0,2.0,19.5,139.0,166.25,132.46
2017,3,9,17,30,64.0,91.0,2.0,19.0,106.0,130.11,102.53
2017,3,9,17,45,42.0,67.5,2.05,19.0,76.0,92.93,70.96
2017,3,9,18,0,20.0,44.0,2.1,19.0,46.0,56.95,40.23
2017,3,9,18,15,10.0,22.0,2.15,19.0,23.0,26.79,11.21
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.78,0.0
2017,3,10,7,15,104.0,32.0,1.0,17.5,47.0,26.51,15.35
2017,3,10,7,30,208.0,51.0,1.1,18.0,81.0,38.87,27.9
2017,3,10,7,45,267.0,69.5,1.2,18.5,125.5,51.68,39.59
2017,3,10,8,0,326.0,88.0,1.3,19.0,170.0,63.8,50.38
2017,3,10,8,15,367.0,103.5,1.2,19.5,217.0,99.71,65.68
2017,3,10,8,30,408.0,119.0,1.1,20.0,264.0,140.4,92.92
2017,3,10,8,45,574.5,103.5,1.05,20.5,343.5,180.07,117.58
2017,3,10,9,0,741.0,88.0,1.0,21.0,423.0,240.56,162.04
2017,3,10,9,15,767.0,92.0,1.1,21.5,474.0,292.7,206.47
2017,3,10,9,30,793.0,96.0,1.2,22.0,525.0,346.65,252.06
2017,3,10,9,45,814.5,98.0,1.3,22.5,571.5,398.58,295.36
2017,3,10,10,0,836.0,100.0,1.4,23.0,618.0,451.26,338.08
2017,3,10,10,15,559.0,210.5,1.5,23.0,567.0,457.47,345.55
2017,3,10,10,30,282.0,321.0,1.6,23.0,516.0,440.67,333.03
2017,3,10,10,45,304.0,333.0,1.75,23.0,552.5,479.25,362.29
2017,3,10,11,0,326.0,345.0,1.9,23.0,589.0,519.03,391.82
2017,3,10,11,15,283.5,368.0,1.95,23.0,585.0,528.15,397.75
2017,3,10,11,30,241.0,391.0,2.0,23.0,581.0,534.57,401.61
2017,3,10,11,45,332.5,371.0,2.15,23.5,639.0,591.69,444.01
2017,3,10,12,0,424.0,351.0,2.3,24.0,697.0,653.93,489.24
2017,3,10,12,15,375.0,375.0,2.35,24.0,683.0,652.88,487.19
2017,3,10,12,30,326.0,399.0,2.4,24.0,669.0,649.11,483.58
2017,3,10,12,45,342.0,396.0,2.5,24.0,679.0,668.77,498.34
2017,3,10,13,0,358.0,393.0,2.6,24.0,689.0,687.63,512.41
2017,3,10,13,15,450.0,351.0,2.65,23.5,719.5,733.16,548.1
2017,3,10,13,30,542.0,309.0,2.7,23.0,750.0,775.57,581.44
2017,3,10,13,45,704.5,215.5,2.75,23.0,775.0,824.79,620.8
2017,3,10,14,0,867.0,122.0,2.8,23.0,800.0,861.63,646.81
2017,3,10,14,15,703.0,193.5,2.85,23.0,731.5,802.99,607.33
2017,3,10,14,30,539.0,265.0,2.9,23.0,663.0,735.31,557.38
2017,3,10,14,45,415.0,290.0,2.95,23.0,588.0,655.95,499.79
2017,3,10,15,0,291.0,315.0,3.0,23.0,513.0,572.74,438.26
2017,3,10,15,15,201.5,299.5,3.0,22.5,433.0,475.43,367.07
2017,3,10,15,30,112.0,284.0,3.0,22.0,353.0,380.8,295.76
2017,3,10,15,45,265.5,242.5,3.0,22.0,388.0,463.65,363.59
2017,3,10,16,0,419.0,201.0,3.0,22.0,423.0,529.02,416.34
2017,3,10,16,15,464.0,169.0,2.9,21.5,392.0,512.8,406.23
2017,3,10,16,30,509.0,137.0,2.8,21.0,361.0,491.39,392.13
2017,3,10,16,45,475.5,125.0,2.7,20.5,312.5,439.86,352.92
2017,3,10,17,0,442.0,113.0,2.6,20.0,264.0,389.6,313.71
2017,3,10,17,15,395.5,97.5,2.5,19.5,214.5,330.16,265.97
2017,3,10,17,30,349.0,82.0,2.4,19.0,165.0,273.88,219.23
2017,3,10,17,45,283.5,64.0,2.3,18.5,119.5,210.09,165.11
2017,3,10,18,0,218.0,46.0,2.2,18.0,74.0,152.24,114.68
2017,3,10,18,15,109.0,23.0,2.15,18.0,37.0,75.73,42.76
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,14.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,15.0,2.0,1.97,0.0
2017,3,11,7,15,0.0,8.5,1.95,15.0,8.5,8.19,1.02
2017,3,11,7,30,0.0,15.0,2.2,15.0,15.0,14.46,7.02
2017,3,11,7,45,0.0,23.5,2.45,15.5,23.5,22.67,14.49
2017,3,11,8,0,0.0,32.0,2.7,16.0,32.0,30.88,21.89
2017,3,11,8,15,0.0,40.5,2.85,16.0,40.5,39.1,27.63
2017,3,11,8,30,0.0,49.0,3.0,16.0,49.0,47.33,34.52
2017,3,11,8,45,0.0,79.0,3.15,16.5,79.0,76.27,58.57
2017,3,11,9,0,0.0,109.0,3.3,17.0,109.0,104.15,81.29
2017,3,11,9,15,0.0,111.0,3.35,17.0,111.0,106.44,82.86
2017,3,11,9,30,0.0,113.0,3.4,17.0,113.0,108.61,84.34
2017,3,11,9,45,0.0,106.0,3.5,17.5,106.0,102.25,78.72
2017,3,11,10,0,0.0,99.0,3.6,18.0,99.0,95.72,73.03
2017,3,11,10,15,5.0,158.0,3.6,18.0,161.5,153.93,119.82
2017,3,11,10,30,10.0,217.0,3.6,18.0,224.0,212.28,165.87
2017,3,11,10,45,16.0,249.5,3.65,18.0,261.0,247.06,192.86
2017,3,11,11,0,22.0,282.0,3.7,18.0,298.0,282.49,220.19
2017,3,11,11,15,39.0,321.5,3.65,18.0,352.0,330.29,256.99
2017,3,11,11,30,56.0,361.0,3.6,18.0,406.0,381.92,296.26
2017,3,11,11,45,50.5,362.0,3.6,18.5,403.0,382.79,295.88
2017,3,11,12,0,45.0,363.0,3.6,19.0,400.0,383.1,295.27
2017,3,11,12,15,37.0,350.5,3.55,19.0,381.5,368.01,283.56
2017,3,11,12,30,29.0,338.0,3.5,19.0,363.0,352.14,271.3
2017,3,11,12,45,27.0,331.0,3.45,19.0,354.5,345.85,266.51
2017,3,11,13,0,25.0,324.0,3.4,19.0,346.0,336.11,259.12
2017,3,11,13,15,29.0,331.5,3.35,19.0,356.0,351.93,271.33
2017,3,11,13,30,33.0,339.0,3.3,19.0,366.0,364.71,281.18
2017,3,11,13,45,22.5,289.5,3.25,19.0,308.0,302.66,233.94
2017,3,11,14,0,12.0,240.0,3.2,19.0,250.0,245.07,189.65
2017,3,11,14,15,6.0,175.0,3.1,19.0,180.0,175.76,135.65
2017,3,11,14,30,0.0,110.0,3.0,19.0,110.0,106.72,80.85
2017,3,11,14,45,19.0,197.5,2.95,19.0,210.5,209.33,163.31
2017,3,11,15,0,38.0,285.0,2.9,19.0,311.0,322.14,251.45
2017,3,11,15,15,19.0,191.0,2.85,18.5,204.0,203.07,158.84
2017,3,11,15,30,0.0,97.0,2.8,18.0,97.0,93.96,71.53
2017,3,11,15,45,80.0,169.5,2.75,18.0,212.5,238.73,190.95
2017,3,11,16,0,160.0,242.0,2.7,18.0,328.0,375.98,300.13
2017,3,11,16,15,80.0,166.5,2.6,17.5,209.5,226.64,181.67
2017,3,11,16,30,0.0,91.0,2.5,17.0,91.0,88.49,68.23
2017,3,11,16,45,0.0,79.0,2.4,17.0,79.0,76.61,58.75
2017,3,11,17,0,0.0,67.0,2.3,17.0,67.0,64.76,49.02
2017,3,11,17,15,0.0,54.5,2.25,16.5,54.5,52.66,39.0
2017,3,11,17,30,0.0,42.0,2.2,16.0,42.0,40.56,28.78
2017,3,11,17,45,0.0,30.5,2.15,16.0,30.5,29.44,19.16
2017,3,11,18,0,0.0,19.0,2.1,16.0,19.0,18.33,9.47
2017,3,11,18,15,0.0,10.5,2.1,15.5,10.5,10.12,1.37
2017,3,11,18,30,0.0,2.0,2.1,15.0,2.0,1.97,0.0
2017,3,11,18,45,0.0,1.0,2.15,15.0,1.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,13.59,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,30.82,20.41
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,45.16,34.82
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,53.74,43.23
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,66.4,55.04
2017,3,12,8,15,226.5,59.0,5.15,8.0,118.0,58.89,37.54
2017,3,12,8,30,0.0,32.0,5.1,8.0,32.0,30.89,21.34
2017,3,12,8,45,0.0,53.5,5.1,8.5,53.5,51.69,39.24
2017,3,12,9,0,0.0,75.0,5.1,9.0,75.0,72.52,56.88
2017,3,12,9,15,0.0,86.5,5.05,9.0,86.5,83.66,66.16
2017,3,12,9,30,0.0,98.0,5.0,9.0,98.0,94.6,75.19
2017,3,12,9,45,0.0,109.5,4.95,9.0,109.5,105.55,84.18
2017,3,12,10,0,0.0,121.0,4.9,9.0,121.0,116.54,93.13
2017,3,12,10,15,0.0,129.0,4.85,9.5,129.0,124.24,99.13
2017,3,12,10,30,0.0,137.0,4.8,10.0,137.0,131.97,105.11
2017,3,12,10,45,0.0,138.5,4.8,10.5,138.5,133.53,105.99
2017,3,12,11,0,0.0,140.0,4.8,11.0,140.0,135.09,106.89
2017,3,12,11,15,0.5,144.5,4.7,11.0,145.0,139.84,110.63
2017,3,12,11,30,1.0,149.0,4.6,11.0,150.0,144.63,114.42
2017,3,12,11,45,1.5,151.5,4.6,11.5,153.0,147.54,116.49
2017,3,12,12,0,2.0,154.0,4.6,12.0,156.0,150.49,118.6
2017,3,12,12,15,30.5,271.5,4.5,12.0,297.5,287.02,229.04
2017,3,12,12,30,59.0,389.0,4.4,12.0,439.0,425.76,337.6
2017,3,12,12,45,34.5,307.0,4.35,12.0,336.5,328.56,261.03
2017,3,12,13,0,10.0,225.0,4.3,12.0,234.0,226.94,180.06
2017,3,12,13,15,11.5,241.5,4.15,12.0,251.5,244.81,194.56
2017,3,12,13,30,13.0,258.0,4.0,12.0,269.0,262.83,208.92
2017,3,12,13,45,25.5,297.5,3.9,12.5,318.0,318.15,252.64
2017,3,12,14,0,38.0,337.0,3.8,13.0,367.0,370.71,293.5
2017,3,12,14,15,38.0,326.0,3.6,13.0,355.5,361.03,286.03
2017,3,12,14,30,38.0,315.0,3.4,13.0,344.0,351.13,278.63
2017,3,12,14,45,34.0,295.0,3.2,13.0,320.0,328.2,260.96
2017,3,12,15,0,30.0,275.0,3.0,13.0,296.0,305.06,243.12
2017,3,12,15,15,44.5,272.5,2.8,13.0,301.5,315.28,252.16
2017,3,12,15,30,59.0,270.0,2.6,13.0,307.0,325.07,260.73
2017,3,12,15,45,34.0,226.5,2.45,13.0,247.5,259.51,208.54
2017,3,12,16,0,9.0,183.0,2.3,13.0,188.0,188.76,151.44
2017,3,12,16,15,92.5,188.0,2.15,12.5,230.0,259.32,212.1
2017,3,12,16,30,176.0,193.0,2.0,12.0,272.0,326.39,268.32
2017,3,12,16,45,156.0,172.0,1.9,12.0,235.0,286.51,235.84
2017,3,12,17,0,136.0,151.0,1.8,12.0,198.0,247.76,204.2
2017,3,12,17,15,262.0,120.0,1.55,11.5,190.5,281.48,232.91
2017,3,12,17,30,388.0,89.0,1.3,11.0,183.0,302.67,248.45
2017,3,12,17,45,303.5,71.0,1.1,11.0,132.5,228.55,184.12
2017,3,12,18,0,219.0,53.0,0.9,11.0,82.0,162.29,125.87
2017,3,12,18,15,109.5,31.0,0.85,10.5,45.5,83.02,52.34
2017,3,12,18,30,0.0,9.0,0.8,10.0,9.0,8.85,0.0
2017,3,12,18,45,0.0,4.5,0.75,10.0,4.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,8.5,8.0,7.37,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,16.0,13.65,0.0
2017,3,13,7,15,105.0,41.0,2.35,9.0,55.5,33.5,22.94
2017,3,13,7,30,183.0,67.0,2.5,9.0,95.0,53.27,42.01
2017,3,13,7,45,266.0,86.5,2.65,9.5,146.5,67.62,55.51
2017,3,13,8,0,349.0,106.0,2.8,10.0,198.0,83.15,62.75
2017,3,13,8,15,174.5,112.0,2.9,10.0,158.0,103.07,76.78
2017,3,13,8,30,0.0,118.0,3.0,10.0,118.0,110.18,89.12
2017,3,13,8,45,0.0,101.0,3.2,10.5,101.0,96.4,77.0
2017,3,13,9,0,0.0,84.0,3.4,11.0,84.0,81.19,63.73
2017,3,13,9,15,0.0,96.0,3.5,11.5,96.0,92.57,72.97
2017,3,13,9,30,0.0,108.0,3.6,12.0,108.0,103.99,82.1
2017,3,13,9,45,1.5,142.0,3.75,12.5,143.0,136.54,108.59
2017,3,13,10,0,3.0,176.0,3.9,13.0,178.0,169.22,134.79
2017,3,13,10,15,51.0,255.0,4.1,13.0,291.0,262.83,210.23
2017,3,13,10,30,99.0,334.0,4.3,13.0,404.0,363.16,289.66
2017,3,13,10,45,173.5,352.0,4.5,13.5,481.0,426.94,339.67
2017,3,13,11,0,248.0,370.0,4.7,14.0,558.0,499.51,396.21
2017,3,13,11,15,294.5,372.0,4.8,14.5,602.5,543.01,429.6
2017,3,13,11,30,341.0,374.0,4.9,15.0,647.0,590.84,466.1
2017,3,13,11,45,600.5,264.0,5.05,15.5,756.5,690.09,546.64
2017,3,13,12,0,860.0,154.0,5.2,16.0,866.0,800.58,632.86
2017,3,13,12,15,863.0,155.0,5.25,16.0,874.5,827.3,651.81
2017,3,13,12,30,866.0,156.0,5.3,16.0,883.0,851.25,669.24
2017,3,13,12,45,877.0,149.0,5.35,16.5,885.5,870.93,682.33
2017,3,13,13,0,888.0,142.0,5.4,17.0,888.0,884.95,691.41
2017,3,13,13,15,886.5,141.5,5.35,17.0,878.5,897.38,700.23
2017,3,13,13,30,885.0,141.0,5.3,17.0,869.0,903.74,704.82
2017,3,13,13,45,889.5,135.0,5.3,17.5,853.0,902.48,703.06
2017,3,13,14,0,894.0,129.0,5.3,18.0,837.0,901.28,701.55
2017,3,13,14,15,887.0,127.0,5.2,18.0,810.0,890.97,694.41
2017,3,13,14,30,880.0,125.0,5.1,18.0,783.0,881.65,688.18
2017,3,13,14,45,880.5,118.0,5.0,18.5,751.0,865.9,676.14
2017,3,13,15,0,881.0,111.0,4.9,19.0,719.0,846.75,661.86
2017,3,13,15,15,867.5,108.0,4.7,18.5,677.0,817.51,642.36
2017,3,13,15,30,854.0,105.0,4.5,18.0,635.0,785.7,620.98
2017,3,13,15,45,841.0,99.5,4.35,18.0,588.0,749.13,595.15
2017,3,13,16,0,828.0,94.0,4.2,18.0,541.0,710.39,567.77
2017,3,13,16,15,801.5,90.0,3.8,17.5,487.5,662.11,533.28
2017,3,13,16,30,775.0,86.0,3.4,17.0,434.0,613.06,496.14
2017,3,13,16,45,742.5,80.0,3.0,17.0,378.0,557.68,452.38
2017,3,13,17,0,710.0,74.0,2.6,17.0,322.0,505.37,409.88
2017,3,13,17,15,654.5,67.0,2.25,15.5,264.0,438.18,356.65
2017,3,13,17,30,599.0,60.0,1.9,14.0,206.0,374.33,303.85
2017,3,13,17,45,513.5,49.5,1.6,13.0,151.5,297.19,237.88
2017,3,13,18,0,428.0,39.0,1.3,12.0,97.0,227.47,175.96
2017,3,13,18,15,268.0,25.0,1.25,11.5,55.0,135.9,89.05
2017,3,13,18,30,108.0,11.0,1.2,11.0,13.0,41.69,0.0
2017,3,13,18,45,54.0,5.5,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.0,13.5,8.85,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,14.18,0.0
2017,3,14,7,15,341.0,30.5,1.35,5.5,74.0,23.18,14.6
2017,3,14,7,30,484.0,43.0,1.4,6.0,121.0,31.5,22.99
