Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,45,562.0,52.0,1.45,7.0,177.0,36.18,27.54
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,52.9,32.01
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,99.87,54.43
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,155.51,94.68
2017,3,14,8,45,772.0,78.0,1.5,10.0,405.0,208.6,138.91
2017,3,14,9,0,804.0,83.0,1.5,11.0,461.0,264.63,187.81
2017,3,14,9,15,828.0,87.0,1.5,11.5,514.0,320.03,237.12
2017,3,14,9,30,852.0,91.0,1.5,12.0,567.0,376.92,286.87
2017,3,14,9,45,868.0,94.0,1.55,12.5,614.0,430.88,333.32
2017,3,14,10,0,884.0,97.0,1.6,13.0,661.0,488.12,380.77
2017,3,14,10,15,896.5,99.5,1.75,13.5,702.0,539.48,422.81
2017,3,14,10,30,909.0,102.0,1.9,14.0,743.0,590.0,463.05
2017,3,14,10,45,917.0,104.0,2.05,15.0,776.5,636.35,498.22
2017,3,14,11,0,925.0,106.0,2.2,16.0,810.0,681.0,531.13
2017,3,14,11,15,931.0,107.0,2.4,16.5,835.0,721.47,561.52
2017,3,14,11,30,937.0,108.0,2.6,17.0,860.0,759.69,588.74
2017,3,14,11,45,940.5,108.5,2.8,17.5,877.0,793.15,611.7
2017,3,14,12,0,944.0,109.0,3.0,18.0,894.0,823.85,632.65
2017,3,14,12,15,945.5,109.5,3.1,18.0,901.5,850.07,651.06
2017,3,14,12,30,947.0,110.0,3.2,18.0,909.0,873.16,667.38
2017,3,14,12,45,945.0,110.5,3.35,18.5,907.5,890.14,678.59
2017,3,14,13,0,943.0,111.0,3.5,19.0,906.0,903.7,687.56
2017,3,14,13,15,940.0,111.0,3.55,19.0,895.0,912.44,694.03
2017,3,14,13,30,937.0,111.0,3.6,19.0,884.0,917.67,698.27
2017,3,14,13,45,930.5,110.5,3.7,19.5,864.5,915.87,696.79
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,910.57,693.08
2017,3,14,14,15,916.5,108.5,3.8,20.0,817.5,899.94,686.59
2017,3,14,14,30,909.0,107.0,3.8,20.0,790.0,885.95,677.94
2017,3,14,14,45,899.0,105.0,3.85,20.0,754.5,866.12,665.57
2017,3,14,15,0,889.0,103.0,3.9,20.0,719.0,843.24,651.13
2017,3,14,15,15,875.0,100.5,3.85,19.5,676.5,813.76,632.74
2017,3,14,15,30,861.0,98.0,3.8,19.0,634.0,786.06,615.57
2017,3,14,15,45,843.0,94.5,3.75,19.0,586.0,747.64,589.33
2017,3,14,16,0,825.0,91.0,3.7,19.0,538.0,707.35,561.53
2017,3,14,16,15,799.0,87.5,3.4,18.5,485.0,659.93,528.24
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,611.75,492.42
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,555.02,448.31
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,501.51,405.51
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,434.47,352.22
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,370.82,299.54
2017,3,14,17,45,503.5,49.5,1.9,15.0,151.5,294.1,234.48
2017,3,14,18,0,416.0,40.0,1.7,14.0,97.0,224.96,173.59
2017,3,14,18,15,260.5,25.5,1.7,13.5,55.5,135.24,89.94
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,41.07,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,79.0,10.0,1.45,7.5,14.0,9.83,0.0
2017,3,15,7,0,158.0,20.0,1.7,8.0,28.0,15.66,0.0
2017,3,15,7,15,291.5,34.5,1.75,8.5,73.5,26.74,17.61
2017,3,15,7,30,425.0,49.0,1.8,9.0,119.0,36.76,27.43
2017,3,15,7,45,511.5,58.0,1.9,10.0,175.0,41.1,31.64
2017,3,15,8,0,598.0,67.0,2.0,11.0,231.0,59.95,36.46
2017,3,15,8,15,649.0,74.0,2.05,11.5,288.0,105.63,59.59
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,156.91,96.59
2017,3,15,8,45,738.5,85.0,2.2,13.0,401.5,208.57,139.29
2017,3,15,9,0,777.0,89.0,2.3,14.0,458.0,266.94,189.57
2017,3,15,9,15,801.5,93.0,2.35,14.5,510.0,321.14,237.59
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,376.91,286.25
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,430.39,331.56
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,484.29,375.76
2017,3,15,10,15,877.0,104.0,2.65,17.5,697.5,537.67,418.7
2017,3,15,10,30,890.0,106.0,2.7,18.0,738.0,587.19,457.53
2017,3,15,10,45,899.5,108.0,2.8,18.5,771.5,633.63,493.18
2017,3,15,11,0,909.0,110.0,2.9,19.0,805.0,678.54,526.79
2017,3,15,11,15,915.5,111.0,2.95,19.0,830.5,718.77,557.1
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,756.81,584.34
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,791.05,607.17
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,822.72,628.09
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,848.2,645.59
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,870.56,661.02
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,888.15,671.96
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,902.37,680.69
2017,3,15,13,15,933.5,111.5,3.45,21.0,893.5,910.9,686.96
2017,3,15,13,30,931.0,111.0,3.5,21.0,883.0,915.94,691.03
2017,3,15,13,45,925.0,110.5,3.55,21.0,863.5,914.46,690.82
2017,3,15,14,0,919.0,110.0,3.6,21.0,844.0,909.51,688.42
2017,3,15,14,15,911.5,109.0,3.6,21.0,817.0,899.33,682.29
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,885.83,674.03
2017,3,15,14,45,885.5,110.0,3.6,21.0,752.5,863.12,659.49
2017,3,15,15,0,867.0,112.0,3.6,21.0,715.0,842.1,646.24
2017,3,15,15,15,852.5,109.5,3.55,20.5,673.0,812.67,628.01
2017,3,15,15,30,838.0,107.0,3.5,20.0,631.0,780.76,607.95
2017,3,15,15,45,815.0,104.5,3.45,20.0,582.0,740.2,580.34
2017,3,15,16,0,792.0,102.0,3.4,20.0,533.0,698.11,551.39
2017,3,15,16,15,764.5,97.5,3.15,19.5,480.5,649.47,517.18
2017,3,15,16,30,737.0,93.0,2.9,19.0,428.0,602.84,482.65
2017,3,15,16,45,694.0,88.5,2.7,19.0,371.5,544.06,437.3
2017,3,15,17,0,651.0,84.0,2.5,19.0,315.0,486.69,391.95
2017,3,15,17,15,593.0,76.0,2.25,18.0,258.5,419.12,338.56
2017,3,15,17,30,535.0,68.0,2.0,17.0,202.0,355.16,286.04
2017,3,15,17,45,440.5,57.0,1.75,16.0,148.5,275.88,219.44
2017,3,15,18,0,346.0,46.0,1.5,15.0,95.0,204.72,157.8
2017,3,15,18,15,173.0,30.0,1.6,15.0,54.5,111.31,74.7
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.76,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,11.3,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,19.27,2.75
2017,3,16,7,15,193.5,43.0,3.4,14.5,71.5,33.27,22.79
2017,3,16,7,30,308.0,63.0,3.5,15.0,115.0,47.68,36.32
2017,3,16,7,45,388.5,77.0,3.65,15.5,168.0,56.5,44.52
2017,3,16,8,0,469.0,91.0,3.8,16.0,221.0,79.54,53.01
2017,3,16,8,15,234.5,65.0,3.95,16.5,130.0,68.77,43.26
2017,3,16,8,30,0.0,39.0,4.1,17.0,39.0,37.66,26.17
2017,3,16,8,45,0.0,42.5,4.3,17.5,42.5,41.05,28.86
2017,3,16,9,0,0.0,46.0,4.5,18.0,46.0,44.44,31.5
2017,3,16,9,15,0.0,51.0,4.65,18.5,51.0,49.29,35.31
2017,3,16,9,30,0.0,56.0,4.8,19.0,56.0,54.14,39.09
2017,3,16,9,45,2.5,122.5,5.0,19.5,124.0,118.85,91.5
2017,3,16,10,0,5.0,189.0,5.2,20.0,192.0,182.32,141.78
2017,3,16,10,15,2.5,165.0,5.3,20.5,166.5,159.45,122.97
2017,3,16,10,30,0.0,141.0,5.4,21.0,141.0,135.81,103.71
2017,3,16,10,45,0.0,142.0,5.5,21.5,142.5,136.9,104.2
2017,3,16,11,0,0.0,143.0,5.6,22.0,144.0,137.99,104.68
2017,3,16,11,15,0.0,102.5,5.6,22.0,103.0,99.23,73.86
2017,3,16,11,30,0.0,62.0,5.6,22.0,62.0,60.04,42.59
2017,3,16,11,45,3.5,124.0,5.6,22.5,127.0,122.59,92.18
2017,3,16,12,0,7.0,186.0,5.6,23.0,192.0,185.22,140.95
2017,3,16,12,15,37.5,296.0,5.6,23.0,328.0,316.85,242.89
2017,3,16,12,30,68.0,406.0,5.6,23.0,464.0,450.76,343.81
2017,3,16,12,45,105.0,420.5,5.6,23.5,509.5,499.24,379.81
2017,3,16,13,0,142.0,435.0,5.6,24.0,555.0,552.21,418.89
2017,3,16,13,15,158.5,430.5,5.55,24.0,563.5,566.65,429.93
2017,3,16,13,30,175.0,426.0,5.5,24.0,572.0,580.69,440.84
2017,3,16,13,45,193.0,414.5,5.5,24.0,572.5,588.3,447.39
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,595.01,453.37
2017,3,16,14,15,511.0,279.5,5.45,24.0,671.5,739.6,568.04
2017,3,16,14,30,811.0,156.0,5.4,24.0,770.0,864.45,662.13
2017,3,16,14,45,416.0,208.5,5.35,24.0,523.0,579.97,451.46
2017,3,16,15,0,21.0,261.0,5.3,24.0,276.0,276.06,211.61
2017,3,16,15,15,389.0,201.0,5.2,23.5,446.5,539.83,425.0
2017,3,16,15,30,757.0,141.0,5.1,23.0,617.0,759.74,594.31
2017,3,16,15,45,736.5,135.5,5.0,23.0,569.5,720.02,565.29
2017,3,16,16,0,716.0,130.0,4.9,23.0,522.0,678.84,535.7
2017,3,16,16,15,376.5,155.5,4.7,22.5,360.0,445.23,355.22
2017,3,16,16,30,37.0,181.0,4.5,22.0,198.0,214.86,169.02
2017,3,16,16,45,310.0,140.5,4.3,22.0,253.0,354.13,285.48
2017,3,16,17,0,583.0,100.0,4.1,22.0,308.0,466.68,375.38
2017,3,16,17,15,523.0,90.0,4.05,21.5,252.5,398.37,320.4
2017,3,16,17,30,463.0,80.0,4.0,21.0,197.0,332.66,266.42
2017,3,16,17,45,384.0,65.5,3.95,20.5,145.5,260.32,205.46
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,195.28,149.04
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,115.56,77.74
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,26.82,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,12.29,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,20.88,5.71
2017,3,17,7,15,209.5,44.0,5.35,17.0,75.0,33.95,23.23
2017,3,17,7,30,322.0,63.0,5.6,17.0,119.0,47.49,35.88
2017,3,17,7,45,411.5,74.0,5.95,17.5,173.0,53.94,41.92
2017,3,17,8,0,501.0,85.0,6.3,18.0,227.0,78.39,49.82
2017,3,17,8,15,554.5,94.0,6.45,18.5,282.5,120.69,73.21
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,169.08,108.41
2017,3,17,8,45,304.0,96.5,6.75,19.5,214.0,139.58,98.02
2017,3,17,9,0,0.0,90.0,6.9,20.0,90.0,86.85,66.09
2017,3,17,9,15,0.0,110.5,6.85,20.5,110.5,106.16,81.46
2017,3,17,9,30,0.0,131.0,6.8,21.0,131.0,125.49,96.63
2017,3,17,9,45,2.5,158.5,6.8,21.5,160.0,152.4,117.66
2017,3,17,10,0,5.0,186.0,6.8,22.0,189.0,179.63,138.71
2017,3,17,10,15,10.0,217.0,6.7,22.0,224.5,211.7,163.67
2017,3,17,10,30,15.0,248.0,6.6,22.0,260.0,244.37,188.9
2017,3,17,10,45,18.5,268.5,6.55,22.5,283.0,266.97,205.77
2017,3,17,11,0,22.0,289.0,6.5,23.0,306.0,289.94,222.79
2017,3,17,11,15,31.0,320.5,6.4,23.0,345.5,325.43,249.82
2017,3,17,11,30,40.0,352.0,6.3,23.0,385.0,364.08,279.04
2017,3,17,11,45,201.0,374.0,6.2,23.5,543.5,507.44,389.98
2017,3,17,12,0,362.0,396.0,6.1,24.0,702.0,661.14,504.93
2017,3,17,12,15,612.0,272.0,6.0,24.0,794.0,754.95,579.44
2017,3,17,12,30,862.0,148.0,5.9,24.0,886.0,853.71,653.15
2017,3,17,12,45,864.5,146.0,5.8,24.5,885.0,871.07,663.15
2017,3,17,13,0,867.0,144.0,5.7,25.0,884.0,885.37,671.37
2017,3,17,13,15,864.5,143.5,5.6,25.0,874.0,893.75,676.87
2017,3,17,13,30,862.0,143.0,5.5,25.0,864.0,898.86,680.22
2017,3,17,13,45,859.5,140.0,5.45,25.0,845.5,898.09,679.9
2017,3,17,14,0,857.0,137.0,5.4,25.0,827.0,894.01,677.45
2017,3,17,14,15,849.0,135.5,5.25,25.0,800.0,883.46,670.06
2017,3,17,14,30,841.0,134.0,5.1,25.0,773.0,869.76,660.64
2017,3,17,14,45,816.0,138.5,5.0,25.0,735.5,845.05,643.93
2017,3,17,15,0,791.0,143.0,4.9,25.0,698.0,817.96,625.64
2017,3,17,15,15,775.0,139.5,4.75,24.5,656.5,790.46,608.06
2017,3,17,15,30,759.0,136.0,4.6,24.0,615.0,758.11,586.95
2017,3,17,15,45,742.0,129.5,4.5,24.0,568.5,719.75,560.5
2017,3,17,16,0,725.0,123.0,4.4,24.0,522.0,679.73,532.49
2017,3,17,16,15,696.0,117.5,4.1,23.5,470.0,631.05,497.46
2017,3,17,16,30,667.0,112.0,3.8,23.0,418.0,582.08,461.49
2017,3,17,16,45,630.5,104.0,3.55,23.0,364.0,525.7,418.36
2017,3,17,17,0,594.0,96.0,3.3,23.0,310.0,470.32,375.0
2017,3,17,17,15,535.5,86.5,3.05,22.0,254.5,402.77,322.21
2017,3,17,17,30,477.0,77.0,2.8,21.0,199.0,338.92,270.47
2017,3,17,17,45,391.0,64.0,2.6,20.5,147.0,262.45,206.61
2017,3,17,18,0,305.0,51.0,2.4,20.0,95.0,195.86,149.34
2017,3,17,18,15,177.5,32.5,2.55,19.5,55.0,116.73,79.46
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,28.49,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,44.0,13.5,2.1,15.5,16.5,13.27,0.0
2017,3,18,7,0,88.0,27.0,2.4,16.0,33.0,22.47,8.5
2017,3,18,7,15,197.5,47.0,2.55,16.5,77.5,36.29,25.43
2017,3,18,7,30,307.0,67.0,2.7,17.0,122.0,50.55,38.63
2017,3,18,7,45,395.5,79.0,2.85,18.0,176.5,57.66,45.13
2017,3,18,8,0,484.0,91.0,3.0,19.0,231.0,84.63,54.02
2017,3,18,8,15,242.0,84.0,3.05,19.5,154.0,86.81,57.0
2017,3,18,8,30,0.0,77.0,3.1,20.0,77.0,74.3,56.16
2017,3,18,8,45,0.0,113.5,3.15,20.5,113.5,107.95,83.37
2017,3,18,9,0,0.0,150.0,3.2,21.0,150.0,141.46,109.9
2017,3,18,9,15,0.0,126.5,3.15,21.0,126.5,120.96,93.0
2017,3,18,9,30,0.0,103.0,3.1,21.0,103.0,99.37,75.35
2017,3,18,9,45,0.0,116.0,3.05,21.5,116.0,111.75,84.89
2017,3,18,10,0,0.0,129.0,3.0,22.0,129.0,124.16,94.32
2017,3,18,10,15,4.5,173.5,2.95,22.5,177.0,168.52,128.79
2017,3,18,10,30,9.0,218.0,2.9,23.0,225.0,213.27,162.91
2017,3,18,10,45,29.5,282.0,2.9,23.5,305.0,283.59,216.14
2017,3,18,11,0,50.0,346.0,2.9,24.0,385.0,358.23,271.36
2017,3,18,11,15,51.5,359.0,2.9,24.0,400.0,375.22,283.41
2017,3,18,11,30,53.0,372.0,2.9,24.0,415.0,392.29,295.71
2017,3,18,11,45,33.5,321.0,2.9,24.5,348.5,333.31,251.1
2017,3,18,12,0,14.0,270.0,2.9,25.0,282.0,271.5,204.19
2017,3,18,12,15,88.5,355.5,2.9,25.0,432.0,415.37,312.82
2017,3,18,12,30,163.0,441.0,2.9,25.0,582.0,565.22,421.19
2017,3,18,12,45,521.0,290.5,2.9,25.0,738.0,729.42,546.32
2017,3,18,13,0,879.0,140.0,2.9,25.0,894.0,891.93,660.89
2017,3,18,13,15,533.0,284.5,2.9,25.0,740.0,753.12,561.29
2017,3,18,13,30,187.0,429.0,2.9,25.0,586.0,595.52,442.24
2017,3,18,13,45,528.5,280.5,2.95,25.0,711.0,756.48,566.83
2017,3,18,14,0,870.0,132.0,3.0,25.0,836.0,898.94,667.84
2017,3,18,14,15,862.0,130.5,3.0,25.0,808.5,892.29,663.0
2017,3,18,14,30,854.0,129.0,3.0,25.0,781.0,878.36,654.62
2017,3,18,14,45,850.5,123.0,3.0,25.0,747.0,860.34,643.63
2017,3,18,15,0,847.0,117.0,3.0,25.0,713.0,839.16,630.58
2017,3,18,15,15,542.0,205.5,2.95,25.0,579.0,671.31,511.74
2017,3,18,15,30,237.0,294.0,2.9,25.0,445.0,500.44,382.45
2017,3,18,15,45,511.5,197.5,2.9,25.0,490.0,616.63,475.8
2017,3,18,16,0,786.0,101.0,2.9,25.0,535.0,699.46,540.27
2017,3,18,16,15,759.5,96.5,2.7,24.5,482.5,651.34,506.87
2017,3,18,16,30,733.0,92.0,2.5,24.0,430.0,605.07,473.73
2017,3,18,16,45,697.5,86.0,2.35,24.0,375.0,548.93,431.73
2017,3,18,17,0,662.0,80.0,2.2,24.0,320.0,493.64,389.31
2017,3,18,17,15,607.0,72.5,1.95,23.0,263.5,427.28,338.18
2017,3,18,17,30,552.0,65.0,1.7,22.0,207.0,364.32,287.75
2017,3,18,17,45,465.0,55.0,1.5,21.5,154.0,288.03,224.68
2017,3,18,18,0,378.0,45.0,1.3,21.0,101.0,219.22,165.95
2017,3,18,18,15,237.0,29.5,1.35,20.5,59.5,134.44,92.06
2017,3,18,18,30,96.0,14.0,1.4,20.0,18.0,42.25,0.0
2017,3,18,18,45,48.0,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.0,2.35,16.0,19.0,13.76,0.0
2017,3,19,7,0,144.0,28.0,2.7,17.0,38.0,21.97,9.44
2017,3,19,7,15,265.0,44.5,2.85,17.5,85.0,34.07,23.52
2017,3,19,7,30,386.0,61.0,3.0,18.0,132.0,45.52,34.15
2017,3,19,7,45,478.5,69.5,3.2,18.5,188.0,50.09,38.44
2017,3,19,8,0,571.0,78.0,3.4,19.0,244.0,79.37,46.43
2017,3,19,8,15,622.0,85.0,3.45,19.5,301.0,124.34,72.27
2017,3,19,8,30,673.0,92.0,3.5,20.0,358.0,174.97,109.76
2017,3,19,8,45,717.0,95.0,3.6,20.5,415.0,226.07,151.79
2017,3,19,9,0,761.0,98.0,3.7,21.0,472.0,281.46,198.96
2017,3,19,9,15,785.5,102.0,3.7,21.5,524.0,338.5,248.06
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,393.81,295.05
2017,3,19,9,45,832.0,107.5,3.75,22.5,624.0,447.08,339.5
2017,3,19,10,0,854.0,109.0,3.8,23.0,672.0,501.1,383.28
2017,3,19,10,15,867.0,111.0,3.85,23.0,712.5,551.32,423.83
2017,3,19,10,30,880.0,113.0,3.9,23.0,753.0,603.19,464.51
2017,3,19,10,45,890.0,114.5,3.95,23.5,786.0,649.09,498.99
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,693.5,531.52
2017,3,19,11,15,906.5,117.0,4.05,24.0,844.0,733.34,561.13
2017,3,19,11,30,913.0,118.0,4.1,24.0,869.0,771.01,587.26
2017,3,19,11,45,917.0,119.0,4.15,24.5,885.5,804.45,609.03
2017,3,19,12,0,921.0,120.0,4.2,25.0,902.0,835.23,628.82
2017,3,19,12,15,922.0,120.5,4.2,25.0,909.5,860.3,645.65
2017,3,19,12,30,923.0,121.0,4.2,25.0,917.0,882.3,660.43
2017,3,19,12,45,922.5,120.5,4.25,25.5,915.0,898.89,670.51
2017,3,19,13,0,922.0,120.0,4.3,26.0,913.0,912.16,678.43
2017,3,19,13,15,919.0,119.5,4.3,26.0,902.0,919.89,683.83
2017,3,19,13,30,916.0,119.0,4.3,26.0,891.0,924.18,687.07
2017,3,19,13,45,910.5,118.5,4.3,26.0,871.5,922.83,686.66
2017,3,19,14,0,905.0,118.0,4.3,26.0,852.0,918.05,684.11
2017,3,19,14,15,897.5,116.5,4.25,26.0,824.5,907.13,677.31
2017,3,19,14,30,890.0,115.0,4.2,26.0,797.0,892.93,668.44
2017,3,19,14,45,871.0,117.0,4.2,26.0,759.5,869.52,653.61
2017,3,19,15,0,852.0,119.0,4.2,26.0,722.0,848.1,640.25
2017,3,19,15,15,837.0,116.0,4.15,25.5,679.5,817.62,621.59
2017,3,19,15,30,822.0,113.0,4.1,25.0,637.0,784.73,601.17
2017,3,19,15,45,800.5,110.0,4.05,25.0,588.5,744.7,574.32
2017,3,19,16,0,779.0,107.0,4.0,25.0,540.0,703.11,546.14
2017,3,19,16,15,751.5,102.5,3.75,24.5,487.0,656.97,514.49
2017,3,19,16,30,724.0,98.0,3.5,24.0,434.0,607.94,478.99
2017,3,19,16,45,686.5,92.0,3.3,24.0,378.5,550.76,435.75
2017,3,19,17,0,649.0,86.0,3.1,24.0,323.0,494.59,392.24
2017,3,19,17,15,593.0,78.0,2.8,23.0,266.5,427.46,340.17
2017,3,19,17,30,537.0,70.0,2.5,22.0,210.0,363.8,288.91
2017,3,19,17,45,452.5,58.5,2.2,21.5,156.5,287.36,225.31
2017,3,19,18,0,368.0,47.0,1.9,21.0,103.0,218.19,166.03
2017,3,19,18,15,231.0,31.0,1.9,20.5,60.5,133.58,92.52
2017,3,19,18,30,94.0,15.0,1.9,20.0,18.0,42.85,0.0
2017,3,19,18,45,47.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,94.0,14.0,3.5,15.5,21.0,13.76,0.0
2017,3,20,7,0,188.0,28.0,3.8,16.0,42.0,21.86,10.35
2017,3,20,7,15,308.5,43.5,4.0,16.5,91.0,33.11,22.89
2017,3,20,7,30,429.0,59.0,4.2,17.0,140.0,44.52,33.46
2017,3,20,7,45,513.5,68.5,4.45,17.5,197.5,48.82,37.49
2017,3,20,8,0,598.0,78.0,4.7,18.0,255.0,83.19,47.95
2017,3,20,8,15,648.0,85.0,4.75,18.5,313.0,129.83,75.73
2017,3,20,8,30,698.0,92.0,4.8,19.0,371.0,182.01,115.17
2017,3,20,8,45,457.0,154.5,4.85,20.0,347.5,225.28,161.6
2017,3,20,9,0,216.0,217.0,4.9,21.0,324.0,248.4,189.09
2017,3,20,9,15,218.5,242.0,4.9,21.0,360.0,284.74,218.74
2017,3,20,9,30,221.0,267.0,4.9,21.0,396.0,321.27,248.16
2017,3,20,9,45,147.5,284.5,4.95,21.5,373.5,319.15,247.16
2017,3,20,10,0,74.0,302.0,5.0,22.0,351.0,312.96,241.97
2017,3,20,10,15,124.0,330.5,5.0,22.5,419.0,366.91,282.92
2017,3,20,10,30,174.0,359.0,5.0,23.0,487.0,429.08,329.59
2017,3,20,10,45,550.5,236.5,5.0,23.5,664.0,554.66,428.77
2017,3,20,11,0,927.0,114.0,5.0,24.0,841.0,712.95,549.94
2017,3,20,11,15,933.0,115.0,5.0,24.0,866.5,753.4,579.28
2017,3,20,11,30,939.0,116.0,5.0,24.0,892.0,791.57,605.7
2017,3,20,11,45,950.0,112.5,5.0,24.5,910.5,826.76,628.64
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,859.5,649.68
2017,3,20,12,15,962.5,109.0,4.95,25.0,936.5,885.32,666.83
2017,3,20,12,30,964.0,109.0,4.9,25.0,944.0,907.94,681.8
2017,3,20,12,45,963.0,109.0,4.9,25.5,942.0,925.13,692.04
2017,3,20,13,0,962.0,109.0,4.9,26.0,940.0,938.86,699.99
2017,3,20,13,15,959.5,108.5,4.85,26.0,929.0,947.25,705.5
2017,3,20,13,30,957.0,108.0,4.8,26.0,918.0,952.05,708.74
2017,3,20,13,45,952.5,107.0,4.8,26.0,898.0,950.98,708.54
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,946.33,706.09
2017,3,20,14,15,941.0,104.5,4.7,25.5,849.5,935.42,700.23
2017,3,20,14,30,934.0,103.0,4.6,25.0,821.0,921.08,692.18
2017,3,20,14,45,920.5,103.0,4.55,25.0,784.0,899.47,678.23
2017,3,20,15,0,907.0,103.0,4.5,25.0,747.0,874.89,662.36
2017,3,20,15,15,893.5,100.5,4.4,25.0,704.0,844.83,642.62
2017,3,20,15,30,880.0,98.0,4.3,25.0,661.0,812.18,621.07
2017,3,20,15,45,863.5,94.0,4.2,25.0,612.0,777.6,598.1
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,736.59,570.39
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,688.41,537.44
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,639.37,502.86
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,582.79,460.91
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,526.61,418.09
2017,3,20,17,15,680.5,66.0,2.55,22.0,282.5,462.85,368.72
2017,3,20,17,30,629.0,60.0,2.3,21.0,224.0,399.8,317.94
2017,3,20,17,45,547.5,51.0,2.05,20.0,168.5,323.09,254.39
2017,3,20,18,0,466.0,42.0,1.8,19.0,113.0,253.34,194.25
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.5,162.46,114.6
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,76.07,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,14.74,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,23.42,12.24
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.0,34.58,24.23
2017,3,21,7,30,448.0,59.0,4.6,17.0,145.0,44.14,33.16
2017,3,21,7,45,542.5,65.0,4.75,17.5,204.0,45.35,34.46
2017,3,21,8,0,637.0,71.0,4.9,18.0,263.0,81.79,44.54
2017,3,21,8,15,684.0,77.5,4.9,18.5,321.0,130.22,74.23
2017,3,21,8,30,731.0,84.0,4.9,19.0,379.0,183.73,115.34
2017,3,21,8,45,772.0,85.5,4.95,19.5,437.0,239.68,162.44
2017,3,21,9,0,813.0,87.0,5.0,20.0,495.0,295.96,211.33
2017,3,21,9,15,835.0,90.5,5.0,20.5,547.0,351.37,260.08
2017,3,21,9,30,857.0,94.0,5.0,21.0,599.0,408.01,308.93
2017,3,21,9,45,876.0,95.5,5.0,22.0,646.5,465.93,356.83
2017,3,21,10,0,895.0,97.0,5.0,23.0,694.0,520.46,400.63
2017,3,21,10,15,906.0,99.0,4.95,23.0,734.5,571.18,441.73
2017,3,21,10,30,917.0,101.0,4.9,23.0,775.0,620.88,480.96
2017,3,21,10,45,925.5,102.5,4.85,23.5,808.0,667.32,515.78
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,712.04,548.37
2017,3,21,11,15,939.5,105.0,4.75,24.0,865.5,752.3,577.21
2017,3,21,11,30,945.0,106.0,4.7,24.0,890.0,790.21,603.08
2017,3,21,11,45,943.0,109.5,4.7,24.5,904.5,822.3,623.72
2017,3,21,12,0,941.0,113.0,4.7,25.0,919.0,851.31,642.09
2017,3,21,12,15,942.0,113.5,4.65,25.0,926.0,876.7,658.88
2017,3,21,12,30,943.0,114.0,4.6,25.0,933.0,898.93,673.5
2017,3,21,12,45,941.0,114.5,4.55,25.5,930.5,915.38,682.83
2017,3,21,13,0,939.0,115.0,4.5,26.0,928.0,928.41,690.04
2017,3,21,13,15,936.0,114.5,4.45,26.0,917.0,936.11,695.18
2017,3,21,13,30,933.0,114.0,4.4,26.0,906.0,940.31,698.11
2017,3,21,13,45,927.0,113.0,4.4,26.0,885.5,937.83,696.95
2017,3,21,14,0,921.0,112.0,4.4,26.0,865.0,931.86,693.62
2017,3,21,14,15,913.5,111.0,4.35,26.0,837.0,921.14,686.99
2017,3,21,14,30,906.0,110.0,4.3,26.0,809.0,907.1,678.26
2017,3,21,14,45,890.0,110.5,4.25,26.0,771.5,884.18,663.58
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,858.48,647.1
2017,3,21,15,15,860.0,108.0,4.15,25.5,691.5,832.64,631.8
2017,3,21,15,30,846.0,105.0,4.1,25.0,649.0,799.78,611.49
2017,3,21,15,45,826.0,102.0,4.05,25.0,600.0,760.03,584.97
2017,3,21,16,0,806.0,99.0,4.0,25.0,551.0,718.58,557.04
2017,3,21,16,15,780.0,95.0,3.75,24.5,497.5,670.36,524.24
2017,3,21,16,30,754.0,91.0,3.5,24.0,444.0,621.44,489.51
2017,3,21,16,45,716.5,85.5,3.25,24.0,388.0,565.76,447.3
2017,3,21,17,0,679.0,80.0,3.0,24.0,332.0,508.7,403.13
2017,3,21,17,15,624.5,73.0,2.7,23.0,274.5,441.95,351.53
2017,3,21,17,30,570.0,66.0,2.4,22.0,217.0,378.53,300.61
2017,3,21,17,45,485.0,56.0,2.15,21.0,162.5,301.59,237.23
2017,3,21,18,0,400.0,46.0,1.9,20.0,108.0,231.97,177.8
2017,3,21,18,15,261.5,31.0,2.05,19.5,65.0,146.31,103.59
2017,3,21,18,30,123.0,16.0,2.2,19.0,22.0,63.49,0.0
2017,3,21,18,45,61.5,8.0,2.35,19.0,11.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,17.5,2.75,16.5,21.0,17.2,0.0
2017,3,22,7,0,89.0,35.0,3.0,17.0,42.0,28.79,16.94
2017,3,22,7,15,183.5,57.0,3.1,17.5,88.0,45.83,33.88
2017,3,22,7,30,278.0,79.0,3.2,18.0,134.0,59.48,46.43
2017,3,22,7,45,363.0,92.5,3.35,18.5,188.5,67.37,53.6
2017,3,22,8,0,448.0,106.0,3.5,19.0,243.0,104.11,67.57
2017,3,22,8,15,500.5,117.0,3.5,19.5,298.5,146.98,95.02
2017,3,22,8,30,553.0,128.0,3.5,20.0,354.0,195.57,131.73
2017,3,22,8,45,278.5,145.5,3.5,20.5,259.5,186.96,137.01
2017,3,22,9,0,4.0,163.0,3.5,21.0,165.0,154.49,120.0
2017,3,22,9,15,6.0,179.5,3.45,21.5,183.0,171.25,132.69
2017,3,22,9,30,8.0,196.0,3.4,22.0,201.0,188.24,145.37
2017,3,22,9,45,11.0,214.0,3.4,22.5,221.5,207.27,159.53
2017,3,22,10,0,14.0,232.0,3.4,23.0,242.0,226.64,173.83
2017,3,22,10,15,14.5,242.5,3.45,23.0,253.5,238.12,182.31
2017,3,22,10,30,15.0,253.0,3.5,23.0,265.0,249.61,190.8
2017,3,22,10,45,158.5,316.0,3.55,23.5,441.5,393.19,301.04
2017,3,22,11,0,302.0,379.0,3.6,24.0,618.0,551.82,418.25
2017,3,22,11,15,280.5,397.0,3.7,24.0,624.5,568.08,429.0
2017,3,22,11,30,259.0,415.0,3.8,24.0,631.0,582.33,438.81
2017,3,22,11,45,572.5,276.0,3.9,24.5,765.5,702.38,532.06
2017,3,22,12,0,886.0,137.0,4.0,25.0,900.0,834.34,627.66
2017,3,22,12,15,558.0,291.5,4.05,25.0,773.5,741.74,557.67
2017,3,22,12,30,230.0,446.0,4.1,25.0,647.0,628.81,469.12
2017,3,22,12,45,561.5,290.5,4.15,25.5,779.5,771.88,579.76
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,911.66,678.12
2017,3,22,13,15,890.5,134.0,4.25,26.0,901.0,918.96,682.6
2017,3,22,13,30,888.0,133.0,4.3,26.0,890.0,922.91,685.86
2017,3,22,13,45,883.5,131.5,4.35,26.0,870.5,921.24,685.48
2017,3,22,14,0,879.0,130.0,4.4,26.0,851.0,916.23,683.01
2017,3,22,14,15,871.0,128.5,4.4,26.0,823.0,904.84,676.12
2017,3,22,14,30,863.0,127.0,4.4,26.0,795.0,894.86,670.35
2017,3,22,14,45,847.5,126.5,4.45,26.0,758.5,872.02,656.07
2017,3,22,15,0,832.0,126.0,4.5,26.0,722.0,846.46,639.95
2017,3,22,15,15,817.0,123.0,4.5,25.5,679.5,816.09,621.57
2017,3,22,15,30,802.0,120.0,4.5,25.0,637.0,783.39,601.42
2017,3,22,15,45,780.0,117.0,4.5,25.0,589.0,743.16,574.49
2017,3,22,16,0,758.0,114.0,4.5,25.0,541.0,704.19,548.24
2017,3,22,16,15,730.5,109.0,4.35,24.5,488.0,655.43,514.67
2017,3,22,16,30,703.0,104.0,4.2,24.0,435.0,606.24,479.26
2017,3,22,16,45,660.5,98.5,4.1,24.0,379.0,546.83,434.36
2017,3,22,17,0,618.0,93.0,4.0,24.0,323.0,488.87,389.48
2017,3,22,17,15,562.0,84.5,3.75,23.0,267.0,421.97,337.53
2017,3,22,17,30,506.0,76.0,3.5,22.0,211.0,358.57,286.45
2017,3,22,17,45,416.5,64.5,3.25,21.5,158.0,278.9,220.25
2017,3,22,18,0,327.0,53.0,3.0,21.0,105.0,210.23,161.47
2017,3,22,18,15,202.0,35.5,3.15,20.5,63.0,130.37,92.67
2017,3,22,18,30,77.0,18.0,3.3,20.0,21.0,48.73,0.0
2017,3,22,18,45,38.5,9.0,3.5,20.0,10.5,8.85,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,16.5,4.85,17.5,27.5,16.22,0.0
2017,3,23,7,0,250.0,33.0,5.1,18.0,55.0,25.7,14.87
2017,3,23,7,15,368.5,46.0,5.35,18.0,106.0,35.34,24.85
2017,3,23,7,30,487.0,59.0,5.6,18.0,157.0,43.4,32.44
2017,3,23,7,45,567.0,66.0,5.9,18.5,215.5,45.59,34.53
2017,3,23,8,0,647.0,73.0,6.2,19.0,274.0,89.96,48.77
2017,3,23,8,15,456.0,119.5,6.3,19.5,275.0,146.31,96.42
2017,3,23,8,30,265.0,166.0,6.4,20.0,276.0,184.29,135.11
2017,3,23,8,45,541.0,128.0,6.5,20.5,391.0,228.03,161.67
2017,3,23,9,0,817.0,90.0,6.6,21.0,506.0,307.03,220.9
2017,3,23,9,15,839.0,93.0,6.7,21.5,558.5,362.36,269.73
2017,3,23,9,30,861.0,96.0,6.8,22.0,611.0,418.89,318.72
2017,3,23,9,45,880.5,97.5,6.9,22.5,659.0,477.3,368.01
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,532.38,413.54
2017,3,23,10,15,911.5,101.0,7.1,23.5,747.5,583.62,454.98
2017,3,23,10,30,923.0,103.0,7.2,24.0,788.0,633.85,494.56
2017,3,23,10,45,931.5,104.0,7.3,24.5,821.0,680.05,530.18
2017,3,23,11,0,940.0,105.0,7.4,25.0,854.0,724.51,563.71
2017,3,23,11,15,945.5,106.5,7.45,25.0,879.0,765.38,593.71
2017,3,23,11,30,951.0,108.0,7.5,25.0,904.0,803.89,621.22
2017,3,23,11,45,954.0,108.5,7.6,25.5,920.0,837.0,643.62
2017,3,23,12,0,957.0,109.0,7.7,26.0,936.0,867.24,663.89
2017,3,23,12,15,958.5,109.5,7.7,26.0,943.0,893.27,682.11
2017,3,23,12,30,960.0,110.0,7.7,26.0,950.0,916.1,698.13
2017,3,23,12,45,956.5,111.5,7.75,26.0,947.5,932.36,709.75
2017,3,23,13,0,953.0,113.0,7.8,26.0,945.0,945.11,719.04
2017,3,23,13,15,950.5,112.5,7.8,26.0,934.0,953.22,724.99
2017,3,23,13,30,948.0,112.0,7.8,26.0,923.0,957.77,728.6
2017,3,23,13,45,752.5,210.5,7.8,26.0,845.5,895.33,684.74
2017,3,23,14,0,557.0,309.0,7.8,26.0,768.0,822.47,628.59
2017,3,23,14,15,740.5,208.5,7.8,25.5,797.0,883.19,679.39
2017,3,23,14,30,924.0,108.0,7.8,25.0,826.0,926.2,712.47
2017,3,23,14,45,910.0,108.5,7.8,25.0,789.0,904.54,697.94
2017,3,23,15,0,896.0,109.0,7.8,25.0,752.0,879.98,681.62
2017,3,23,15,15,882.5,106.5,7.7,24.5,709.0,849.88,662.3
2017,3,23,15,30,869.0,104.0,7.6,24.0,666.0,821.84,644.43
2017,3,23,15,45,845.0,103.0,7.55,24.0,616.0,780.37,615.42
2017,3,23,16,0,821.0,102.0,7.5,24.0,566.0,737.39,585.11
2017,3,23,16,15,795.5,97.5,7.3,23.5,512.0,688.25,550.58
2017,3,23,16,30,770.0,93.0,7.1,23.0,458.0,638.34,514.23
2017,3,23,16,45,731.0,88.5,6.95,22.5,400.5,582.06,471.21
2017,3,23,17,0,692.0,84.0,6.8,22.0,343.0,524.41,426.0
2017,3,23,17,15,638.0,77.0,6.6,21.5,285.0,457.01,371.61
2017,3,23,17,30,584.0,70.0,6.4,21.0,227.0,392.85,318.08
2017,3,23,17,45,496.0,60.0,6.2,20.5,171.0,313.34,250.52
2017,3,23,18,0,408.0,50.0,6.0,20.0,115.0,241.28,187.53
2017,3,23,18,15,204.0,37.5,5.95,19.5,70.0,134.04,96.62
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,28.3,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,12.29,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,4.5,3.25,17.5,4.5,4.42,0.0
2017,3,24,7,0,0.0,9.0,3.3,18.0,9.0,8.67,1.4
2017,3,24,7,15,0.0,18.0,3.3,18.0,18.0,17.36,9.4
2017,3,24,7,30,0.0,27.0,3.3,18.0,27.0,26.05,17.29
2017,3,24,7,45,0.0,37.5,3.35,18.5,37.5,36.2,26.32
2017,3,24,8,0,0.0,48.0,3.4,19.0,48.0,46.36,33.33
2017,3,24,8,15,0.0,88.5,3.6,19.0,88.5,84.42,64.9
