Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,30,0.0,129.0,3.8,19.0,129.0,121.09,94.8
2017,3,24,8,45,31.5,173.5,4.05,19.5,190.0,164.22,128.12
2017,3,24,9,0,63.0,218.0,4.3,20.0,251.0,214.28,166.84
2017,3,24,9,15,61.5,240.0,4.4,20.5,274.5,238.39,185.48
2017,3,24,9,30,60.0,262.0,4.5,21.0,298.0,262.37,203.78
2017,3,24,9,45,40.5,257.5,4.65,21.5,282.5,255.38,197.85
2017,3,24,10,0,21.0,253.0,4.8,22.0,267.0,249.51,192.62
2017,3,24,10,15,24.5,274.0,4.75,22.0,291.5,272.7,210.21
2017,3,24,10,30,28.0,295.0,4.7,22.0,316.0,292.87,225.33
2017,3,24,10,45,14.0,183.5,4.7,22.5,194.0,185.19,141.42
2017,3,24,11,0,0.0,72.0,4.7,23.0,72.0,69.73,50.1
2017,3,24,11,15,12.0,198.0,4.65,23.0,208.5,199.19,151.91
2017,3,24,11,30,24.0,324.0,4.6,23.0,345.0,328.69,250.56
2017,3,24,11,45,14.0,243.0,4.6,23.5,255.5,245.2,186.24
2017,3,24,12,0,4.0,162.0,4.6,24.0,166.0,159.98,120.23
2017,3,24,12,15,367.5,203.0,4.6,24.0,526.5,503.71,391.54
2017,3,24,12,30,731.0,244.0,4.6,24.0,887.0,860.81,651.28
2017,3,24,12,45,390.0,321.5,4.6,24.5,664.5,659.02,498.7
2017,3,24,13,0,49.0,399.0,4.6,25.0,442.0,436.29,327.12
2017,3,24,13,15,434.0,293.0,4.55,25.0,666.0,685.82,520.81
2017,3,24,13,30,819.0,187.0,4.5,25.0,890.0,925.85,692.83
2017,3,24,13,45,851.0,164.5,4.5,25.5,881.0,935.9,697.25
2017,3,24,14,0,883.0,142.0,4.5,26.0,872.0,942.09,700.7
2017,3,24,14,15,878.0,140.5,4.5,26.0,846.0,933.48,695.67
2017,3,24,14,30,873.0,139.0,4.5,26.0,820.0,921.59,688.65
2017,3,24,14,45,873.5,132.0,4.5,26.0,787.5,905.38,678.82
2017,3,24,15,0,874.0,125.0,4.5,26.0,755.0,885.79,666.8
2017,3,24,15,15,861.5,122.0,4.4,26.0,713.0,856.47,647.68
2017,3,24,15,30,849.0,119.0,4.3,26.0,671.0,824.57,626.81
2017,3,24,15,45,842.5,111.0,4.25,26.0,624.5,789.5,603.86
2017,3,24,16,0,836.0,103.0,4.2,26.0,578.0,751.86,578.95
2017,3,24,16,15,810.5,99.0,3.75,25.0,523.5,702.68,546.25
2017,3,24,16,30,785.0,95.0,3.3,24.0,469.0,652.66,511.78
2017,3,24,16,45,756.5,88.0,2.9,23.5,412.0,599.61,472.41
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,544.18,430.24
2017,3,24,17,15,673.5,74.0,2.3,21.5,295.0,474.8,378.1
2017,3,24,17,30,619.0,67.0,2.1,20.0,235.0,408.67,326.17
2017,3,24,17,45,530.0,58.0,1.9,19.0,177.5,328.0,259.91
2017,3,24,18,0,441.0,49.0,1.7,18.0,120.0,254.85,197.51
2017,3,24,18,15,295.0,34.0,1.7,17.5,73.5,163.26,118.72
2017,3,24,18,30,149.0,19.0,1.7,17.0,27.0,77.33,0.97
2017,3,24,18,45,74.5,9.5,1.75,16.5,13.5,28.73,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.0,12.04,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,64.0,24.04,14.57
2017,3,25,7,15,453.5,41.5,3.9,12.5,117.5,30.46,21.31
2017,3,25,7,30,567.0,52.0,4.1,13.0,171.0,36.48,27.04
2017,3,25,7,45,635.0,58.5,4.3,13.5,230.0,45.08,28.56
2017,3,25,8,0,703.0,65.0,4.5,14.0,289.0,96.49,51.47
2017,3,25,8,15,745.5,70.0,4.35,14.5,348.0,147.34,86.16
2017,3,25,8,30,788.0,75.0,4.2,15.0,407.0,202.77,131.17
2017,3,25,8,45,817.5,78.5,4.05,16.0,464.5,258.07,179.28
2017,3,25,9,0,847.0,82.0,3.9,17.0,522.0,315.91,230.06
2017,3,25,9,15,868.0,85.0,3.7,17.5,574.5,376.52,282.94
2017,3,25,9,30,889.0,88.0,3.5,18.0,627.0,434.07,332.1
2017,3,25,9,45,904.0,90.5,3.3,19.0,674.5,489.16,377.14
2017,3,25,10,0,919.0,93.0,3.1,20.0,722.0,544.05,420.16
2017,3,25,10,15,930.5,95.0,2.95,20.5,763.0,596.12,460.3
2017,3,25,10,30,942.0,97.0,2.8,21.0,804.0,647.13,498.19
2017,3,25,10,45,949.0,99.0,2.65,21.5,837.0,694.01,531.72
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,738.99,562.72
2017,3,25,11,15,961.5,102.0,2.45,22.5,895.0,779.87,588.7
2017,3,25,11,30,967.0,103.0,2.4,23.0,920.0,818.32,612.61
2017,3,25,11,45,970.5,104.0,2.4,23.5,936.5,852.62,633.78
2017,3,25,12,0,974.0,105.0,2.4,24.0,953.0,884.05,652.87
2017,3,25,12,15,975.5,105.0,2.4,24.5,960.0,909.83,668.1
2017,3,25,12,30,977.0,105.0,2.4,25.0,967.0,932.35,681.19
2017,3,25,12,45,976.0,105.5,2.45,25.5,965.0,949.85,691.5
2017,3,25,13,0,975.0,106.0,2.5,26.0,963.0,963.84,699.63
2017,3,25,13,15,973.0,105.5,2.45,26.0,952.0,972.37,704.81
2017,3,25,13,30,971.0,105.0,2.4,26.0,941.0,977.28,707.81
2017,3,25,13,45,967.0,103.5,2.35,26.5,921.0,975.72,705.42
2017,3,25,14,0,963.0,102.0,2.3,27.0,901.0,970.5,700.9
2017,3,25,14,15,956.5,101.0,2.15,27.0,872.5,959.99,693.5
2017,3,25,14,30,950.0,100.0,2.0,27.0,844.0,945.99,684.0
2017,3,25,14,45,942.5,97.5,1.95,27.0,808.0,926.13,671.95
2017,3,25,15,0,935.0,95.0,1.9,27.0,772.0,903.02,657.92
2017,3,25,15,15,922.0,93.0,1.7,27.0,728.0,872.78,637.71
2017,3,25,15,30,909.0,91.0,1.5,27.0,684.0,839.86,615.77
2017,3,25,15,45,893.0,88.0,1.3,27.0,634.5,801.03,589.87
2017,3,25,16,0,877.0,85.0,1.1,27.0,585.0,760.17,562.51
2017,3,25,16,15,853.5,81.5,0.9,26.5,530.0,715.87,533.65
2017,3,25,16,30,830.0,78.0,0.7,26.0,475.0,666.18,500.68
2017,3,25,16,45,797.0,73.5,0.55,25.5,417.0,608.54,460.82
2017,3,25,17,0,764.0,69.0,0.4,25.0,359.0,551.32,419.73
2017,3,25,17,15,714.0,63.5,0.5,23.5,299.5,484.25,373.79
2017,3,25,17,30,664.0,58.0,0.6,22.0,240.0,419.89,326.8
2017,3,25,17,45,584.0,50.5,0.75,21.0,182.5,345.56,268.65
2017,3,25,18,0,504.0,43.0,0.9,20.0,125.0,275.4,210.52
2017,3,25,18,15,359.5,30.5,1.0,19.0,77.0,183.59,132.85
2017,3,25,18,30,215.0,18.0,1.1,18.0,29.0,98.34,12.79
2017,3,25,18,45,107.5,9.0,1.25,17.5,14.5,37.02,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,19.5,3.2,16.0,29.5,15.36,0.0
2017,3,26,7,0,188.0,39.0,3.7,17.0,59.0,30.28,19.6
2017,3,26,7,15,290.5,56.0,4.0,17.5,108.0,42.36,31.18
2017,3,26,7,30,393.0,73.0,4.3,18.0,157.0,53.77,41.61
2017,3,26,7,45,462.0,84.5,4.65,19.0,212.0,67.65,46.39
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,110.9,67.49
2017,3,26,8,15,578.5,104.0,5.15,20.5,323.0,155.38,97.79
2017,3,26,8,30,626.0,112.0,5.3,21.0,379.0,205.21,137.07
2017,3,26,8,45,658.5,119.0,5.45,21.5,433.0,255.6,179.73
2017,3,26,9,0,691.0,126.0,5.6,22.0,487.0,309.09,225.62
2017,3,26,9,15,715.5,131.5,5.6,22.5,537.5,361.29,270.38
2017,3,26,9,30,740.0,137.0,5.6,23.0,588.0,415.18,315.65
2017,3,26,9,45,755.5,142.0,5.7,23.5,633.0,465.97,357.7
2017,3,26,10,0,771.0,147.0,5.8,24.0,678.0,517.0,398.86
2017,3,26,10,15,553.0,246.5,5.85,24.5,638.5,525.91,404.87
2017,3,26,10,30,335.0,346.0,5.9,25.0,599.0,515.51,394.24
2017,3,26,10,45,407.5,333.5,5.95,25.5,654.0,567.71,433.73
2017,3,26,11,0,480.0,321.0,6.0,26.0,709.0,622.85,474.88
2017,3,26,11,15,654.5,242.0,5.95,26.0,787.5,694.56,531.11
2017,3,26,11,30,829.0,163.0,5.9,26.0,866.0,775.68,593.02
2017,3,26,11,45,839.5,160.0,5.9,26.5,883.0,808.31,614.22
2017,3,26,12,0,850.0,157.0,5.9,27.0,900.0,838.85,634.0
2017,3,26,12,15,851.0,157.5,5.85,27.0,906.5,862.62,650.03
2017,3,26,12,30,852.0,158.0,5.8,27.0,913.0,883.56,664.12
2017,3,26,12,45,849.5,159.0,5.75,27.5,910.5,899.02,673.12
2017,3,26,13,0,847.0,160.0,5.7,28.0,908.0,911.38,680.03
2017,3,26,13,15,843.5,159.5,5.6,28.0,897.0,918.18,684.33
2017,3,26,13,30,840.0,159.0,5.5,28.0,886.0,921.76,686.57
2017,3,26,13,45,832.5,159.0,5.45,28.0,865.5,919.04,684.93
2017,3,26,14,0,825.0,159.0,5.4,28.0,845.0,913.13,681.29
2017,3,26,14,15,817.0,157.0,5.35,28.0,817.5,901.59,673.93
2017,3,26,14,30,809.0,155.0,5.3,28.0,790.0,887.01,664.64
2017,3,26,14,45,789.5,156.0,5.25,28.0,753.0,862.63,648.68
2017,3,26,15,0,770.0,157.0,5.2,28.0,716.0,839.06,633.39
2017,3,26,15,15,754.0,153.0,5.15,27.5,674.5,807.91,614.05
2017,3,26,15,30,738.0,149.0,5.1,27.0,633.0,774.68,593.14
2017,3,26,15,45,718.0,143.5,5.1,27.0,585.5,734.8,566.33
2017,3,26,16,0,698.0,138.0,5.1,27.0,538.0,693.54,538.07
2017,3,26,16,15,669.0,132.0,4.95,26.5,486.0,644.13,503.13
2017,3,26,16,30,640.0,126.0,4.8,26.0,434.0,594.51,467.37
2017,3,26,16,45,600.5,118.0,4.7,25.5,379.0,536.04,424.19
2017,3,26,17,0,561.0,110.0,4.6,25.0,324.0,478.87,380.85
2017,3,26,17,15,504.5,99.5,4.35,24.0,268.5,408.94,326.68
2017,3,26,17,30,448.0,89.0,4.1,23.0,213.0,346.01,276.3
2017,3,26,17,45,362.0,75.0,3.85,22.5,160.0,269.66,213.14
2017,3,26,18,0,276.0,61.0,3.6,22.0,107.0,201.34,155.22
2017,3,26,18,15,170.5,40.5,3.6,21.5,65.0,126.47,91.51
2017,3,26,18,30,65.0,20.0,3.6,21.0,23.0,48.82,7.93
2017,3,26,18,45,32.5,10.0,3.6,21.0,11.5,18.4,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,22.5,1.7,18.5,27.5,19.71,0.0
2017,3,27,7,0,93.0,45.0,1.9,19.0,55.0,38.1,26.13
2017,3,27,7,15,174.5,69.5,1.85,19.0,102.5,55.14,42.06
2017,3,27,7,30,256.0,94.0,1.8,19.0,150.0,72.95,58.12
2017,3,27,7,45,128.0,87.5,1.75,19.5,115.5,76.3,56.4
2017,3,27,8,0,0.0,81.0,1.7,20.0,81.0,77.11,58.65
2017,3,27,8,15,10.5,120.5,1.65,20.5,125.0,113.97,88.07
2017,3,27,8,30,21.0,160.0,1.6,21.0,169.0,152.05,117.77
2017,3,27,8,45,164.0,190.0,1.55,22.0,275.5,207.0,155.7
2017,3,27,9,0,307.0,220.0,1.5,23.0,382.0,282.11,210.25
2017,3,27,9,15,476.0,201.0,1.4,23.5,480.0,341.09,253.29
2017,3,27,9,30,645.0,182.0,1.3,24.0,578.0,420.23,312.23
2017,3,27,9,45,684.0,179.0,1.2,24.5,627.0,469.8,349.85
2017,3,27,10,0,723.0,176.0,1.1,25.0,676.0,522.14,388.46
2017,3,27,10,15,737.5,179.5,0.9,25.0,714.5,569.18,421.92
2017,3,27,10,30,752.0,183.0,0.7,25.0,753.0,616.01,453.65
2017,3,27,10,45,780.5,175.0,0.55,25.5,788.5,660.71,482.4
2017,3,27,11,0,809.0,167.0,0.4,26.0,824.0,707.0,510.87
2017,3,27,11,15,816.0,168.5,0.35,26.5,848.0,744.88,533.88
2017,3,27,11,30,823.0,170.0,0.3,27.0,872.0,780.92,554.79
2017,3,27,11,45,845.5,159.5,0.3,27.5,891.5,815.6,574.55
2017,3,27,12,0,868.0,149.0,0.3,28.0,911.0,848.71,593.12
2017,3,27,12,15,869.5,149.5,0.35,28.0,918.0,873.21,608.38
2017,3,27,12,30,871.0,150.0,0.4,28.0,925.0,892.35,620.57
2017,3,27,12,45,873.5,148.0,0.5,28.5,923.5,908.92,631.12
2017,3,27,13,0,876.0,146.0,0.6,29.0,922.0,922.42,639.92
2017,3,27,13,15,872.5,145.5,0.65,29.0,910.5,928.89,644.89
2017,3,27,13,30,869.0,145.0,0.7,29.0,899.0,932.08,648.09
2017,3,27,13,45,863.5,143.5,0.8,29.5,878.5,933.58,650.07
2017,3,27,14,0,858.0,142.0,0.9,30.0,858.0,927.67,647.59
2017,3,27,14,15,611.5,250.5,1.0,30.0,752.0,819.87,580.96
2017,3,27,14,30,365.0,359.0,1.1,30.0,646.0,703.22,501.82
2017,3,27,14,45,568.5,257.5,1.25,30.0,682.5,779.33,561.07
2017,3,27,15,0,772.0,156.0,1.4,30.0,719.0,841.79,606.51
2017,3,27,15,15,755.5,152.0,1.55,29.5,676.5,810.08,589.37
2017,3,27,15,30,739.0,148.0,1.7,29.0,634.0,776.31,571.36
2017,3,27,15,45,715.0,144.0,1.9,29.0,585.5,734.81,546.84
2017,3,27,16,0,691.0,140.0,2.1,29.0,537.0,692.18,520.56
2017,3,27,16,15,661.0,133.5,2.15,28.5,485.0,641.61,487.39
2017,3,27,16,30,631.0,127.0,2.2,28.0,433.0,590.94,453.19
2017,3,27,16,45,588.0,120.0,2.25,27.5,377.5,531.5,411.38
2017,3,27,17,0,545.0,113.0,2.3,27.0,322.0,470.86,367.33
2017,3,27,17,15,489.0,102.0,2.1,26.0,267.0,404.21,317.13
2017,3,27,17,30,433.0,91.0,1.9,25.0,212.0,341.54,268.23
2017,3,27,17,45,348.5,77.0,1.75,24.0,159.5,266.44,207.97
2017,3,27,18,0,264.0,63.0,1.6,23.0,107.0,199.23,152.37
2017,3,27,18,15,163.5,41.5,1.6,22.5,65.5,118.77,85.36
2017,3,27,18,30,63.0,20.0,1.6,22.0,24.0,48.38,11.33
2017,3,27,18,45,31.5,10.0,1.65,22.0,12.0,18.19,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,19.83,1.69
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,38.27,26.32
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,55.89,42.58
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,74.35,59.15
2017,3,28,7,45,318.5,110.5,4.55,20.5,203.0,93.53,67.02
2017,3,28,8,0,400.0,125.0,4.8,21.0,257.0,128.78,85.71
2017,3,28,8,15,202.0,135.0,4.95,21.5,202.0,139.89,100.76
2017,3,28,8,30,4.0,145.0,5.1,22.0,147.0,136.21,105.68
2017,3,28,8,45,8.5,165.0,5.3,22.5,169.5,156.53,121.29
2017,3,28,9,0,13.0,185.0,5.5,23.0,192.0,177.42,137.18
2017,3,28,9,15,34.0,226.0,5.65,23.5,246.5,218.63,168.69
2017,3,28,9,30,55.0,267.0,5.8,24.0,301.0,266.36,205.05
2017,3,28,9,45,59.0,290.0,5.95,24.5,329.0,293.33,225.18
2017,3,28,10,0,63.0,313.0,6.1,25.0,357.0,320.79,245.5
2017,3,28,10,15,121.5,345.5,6.25,25.0,436.0,384.09,293.95
2017,3,28,10,30,180.0,378.0,6.4,25.0,515.0,456.47,348.94
2017,3,28,10,45,97.0,317.0,6.55,25.5,391.0,358.96,274.03
2017,3,28,11,0,14.0,256.0,6.7,26.0,267.0,254.97,192.94
2017,3,28,11,15,110.5,346.5,6.85,26.0,440.5,407.95,310.82
2017,3,28,11,30,207.0,437.0,7.0,26.0,614.0,571.01,432.86
2017,3,28,11,45,123.5,411.0,7.15,26.0,517.5,490.97,371.85
2017,3,28,12,0,40.0,385.0,7.3,26.0,421.0,404.15,305.18
2017,3,28,12,15,142.0,420.5,7.35,26.0,547.5,528.09,400.26
2017,3,28,12,30,244.0,456.0,7.4,26.0,674.0,655.89,495.95
2017,3,28,12,45,273.5,448.0,7.45,26.0,692.0,684.25,517.25
2017,3,28,13,0,303.0,440.0,7.5,26.0,710.0,710.31,537.22
2017,3,28,13,15,165.5,393.5,7.5,26.0,541.0,543.16,412.46
2017,3,28,13,30,28.0,347.0,7.5,26.0,372.0,370.58,280.19
2017,3,28,13,45,19.0,284.0,7.55,26.0,301.0,295.34,223.8
2017,3,28,14,0,10.0,221.0,7.6,26.0,230.0,225.07,170.24
2017,3,28,14,15,11.0,230.5,7.6,26.0,240.0,235.71,178.71
2017,3,28,14,30,12.0,240.0,7.6,26.0,250.0,246.44,187.23
2017,3,28,14,45,12.0,235.5,7.6,26.0,245.0,242.28,184.35
2017,3,28,15,0,12.0,231.0,7.6,26.0,240.0,238.12,181.51
2017,3,28,15,15,55.5,269.5,7.55,25.5,307.0,322.62,248.93
2017,3,28,15,30,99.0,308.0,7.5,25.0,374.0,400.96,311.1
2017,3,28,15,45,68.5,271.0,7.45,25.0,315.0,336.12,261.15
2017,3,28,16,0,38.0,234.0,7.4,25.0,256.0,272.42,211.65
2017,3,28,16,15,255.0,209.0,7.25,24.5,334.5,419.67,333.48
2017,3,28,16,30,472.0,184.0,7.1,24.0,413.0,542.43,433.39
2017,3,28,16,45,440.0,168.0,7.0,24.0,361.0,486.98,390.22
2017,3,28,17,0,408.0,152.0,6.9,24.0,309.0,432.76,347.65
2017,3,28,17,15,353.5,135.5,6.6,23.5,256.0,360.26,289.98
2017,3,28,17,30,299.0,119.0,6.3,23.0,203.0,299.38,240.21
2017,3,28,17,45,235.0,96.5,6.0,22.5,153.0,231.24,183.51
2017,3,28,18,0,171.0,74.0,5.7,22.0,103.0,168.96,130.73
2017,3,28,18,15,98.0,47.0,5.55,21.5,62.0,97.32,70.3
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,32.62,8.09
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,13.17,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,127.0,21.0,2.85,16.0,36.0,16.35,2.64
2017,3,29,7,0,254.0,42.0,3.1,16.0,72.0,32.36,21.95
2017,3,29,7,15,361.5,56.0,3.05,16.0,124.5,41.88,31.14
2017,3,29,7,30,469.0,70.0,3.0,16.0,177.0,51.44,39.99
2017,3,29,7,45,566.5,74.5,3.0,16.5,239.5,68.5,41.58
2017,3,29,8,0,664.0,79.0,3.0,17.0,302.0,114.33,64.27
2017,3,29,8,15,709.0,85.0,2.95,17.5,362.0,165.13,100.98
2017,3,29,8,30,754.0,91.0,2.9,18.0,422.0,220.74,146.41
2017,3,29,8,45,795.5,92.5,2.85,19.0,482.0,279.39,196.11
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,338.31,246.22
2017,3,29,9,15,858.0,97.0,2.9,20.5,594.5,394.7,294.72
2017,3,29,9,30,879.0,100.0,3.0,21.0,647.0,452.13,342.84
2017,3,29,9,45,898.0,101.0,3.15,22.0,695.5,510.94,389.94
2017,3,29,10,0,917.0,102.0,3.3,23.0,744.0,566.34,433.03
2017,3,29,10,15,927.0,104.0,3.4,23.5,784.0,617.48,472.38
2017,3,29,10,30,937.0,106.0,3.5,24.0,824.0,667.43,509.74
2017,3,29,10,45,945.5,107.0,3.65,24.5,856.5,714.05,543.94
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,758.87,575.56
2017,3,29,11,15,958.5,109.0,3.95,25.0,913.0,798.8,603.09
2017,3,29,11,30,963.0,110.0,4.1,25.0,937.0,836.23,628.82
2017,3,29,11,45,966.5,110.0,4.25,25.5,952.5,869.27,650.21
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,899.41,669.57
2017,3,29,12,15,970.5,110.0,4.45,26.0,974.0,924.02,686.03
2017,3,29,12,30,971.0,110.0,4.5,26.0,980.0,945.34,700.37
2017,3,29,12,45,968.5,111.0,4.6,26.0,976.5,961.65,711.82
2017,3,29,13,0,966.0,112.0,4.7,26.0,973.0,974.44,721.23
2017,3,29,13,15,962.5,111.5,4.7,26.0,960.5,981.28,726.01
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,984.51,728.55
2017,3,29,13,45,950.5,111.5,4.7,26.0,926.0,980.62,726.49
2017,3,29,14,0,942.0,112.0,4.7,26.0,904.0,973.2,722.25
2017,3,29,14,15,934.5,110.5,4.7,26.0,874.5,961.12,715.04
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,945.66,705.67
2017,3,29,14,45,915.0,108.0,4.7,26.0,807.5,923.5,691.87
2017,3,29,15,0,903.0,107.0,4.7,26.0,770.0,898.36,676.1
2017,3,29,15,15,889.0,104.5,4.55,26.0,726.0,867.11,655.14
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,833.35,632.76
2017,3,29,15,45,855.5,99.5,4.25,26.0,632.0,797.61,609.01
2017,3,29,16,0,836.0,97.0,4.1,26.0,582.0,755.43,580.58
2017,3,29,16,15,811.0,93.0,3.7,25.5,527.5,706.08,546.97
2017,3,29,16,30,786.0,89.0,3.3,25.0,473.0,655.94,512.32
2017,3,29,16,45,748.5,85.0,2.95,24.5,415.0,597.15,469.25
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,541.95,427.54
2017,3,29,17,15,659.5,74.5,2.35,23.0,298.5,474.86,376.63
2017,3,29,17,30,608.0,68.0,2.1,22.0,240.0,410.83,326.13
2017,3,29,17,45,523.0,59.5,1.9,21.0,183.0,332.11,262.24
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,260.58,201.91
2017,3,29,18,15,302.5,37.0,1.8,19.5,79.5,172.34,127.12
2017,3,29,18,30,167.0,23.0,1.9,19.0,33.0,91.74,36.87
2017,3,29,18,45,83.5,11.5,2.05,18.5,16.5,33.78,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,185.5,18.5,3.35,10.5,41.0,13.9,2.87
2017,3,30,7,0,371.0,37.0,3.5,11.0,82.0,28.38,19.11
2017,3,30,7,15,472.0,47.0,3.6,11.5,136.0,34.07,24.83
2017,3,30,7,30,573.0,57.0,3.7,12.0,190.0,39.42,29.9
2017,3,30,7,45,636.0,64.0,3.8,13.0,249.5,64.36,35.74
2017,3,30,8,0,699.0,71.0,3.9,14.0,309.0,113.74,62.62
2017,3,30,8,15,740.5,76.0,4.0,15.0,368.0,168.66,103.68
2017,3,30,8,30,782.0,81.0,4.1,16.0,427.0,224.39,150.07
2017,3,30,8,45,812.5,84.5,4.2,17.0,485.0,280.1,198.79
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,338.44,249.77
2017,3,30,9,15,864.0,91.0,4.2,18.5,596.0,395.18,299.17
2017,3,30,9,30,885.0,94.0,4.1,19.0,649.0,456.6,350.85
2017,3,30,9,45,900.5,96.5,4.0,19.5,696.5,511.8,396.3
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,566.84,440.12
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,618.44,479.82
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,668.94,517.34
2017,3,30,10,45,946.5,104.5,3.45,21.5,858.0,716.01,551.12
2017,3,30,11,0,955.0,106.0,3.3,22.0,891.0,761.28,581.77
2017,3,30,11,15,960.0,107.0,3.15,22.0,915.0,801.53,608.2
2017,3,30,11,30,965.0,108.0,3.0,22.0,939.0,839.31,632.57
2017,3,30,11,45,970.0,107.0,2.9,22.5,955.5,872.56,652.59
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,902.97,670.45
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.0,928.49,684.44
2017,3,30,12,30,977.0,107.0,2.5,24.0,984.0,950.74,696.08
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.0,966.98,704.16
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,979.7,709.97
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.0,987.37,714.53
2017,3,30,13,30,968.0,107.0,2.2,25.0,954.0,991.43,716.93
2017,3,30,13,45,960.5,107.5,2.15,25.0,932.5,988.34,714.92
2017,3,30,14,0,953.0,108.0,2.1,25.0,911.0,981.67,710.82
2017,3,30,14,15,946.0,107.0,2.15,25.0,882.0,970.38,705.04
2017,3,30,14,30,939.0,106.0,2.2,25.0,853.0,955.67,697.17
2017,3,30,14,45,925.5,106.0,2.3,25.0,815.5,932.98,684.67
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,907.34,670.2
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,876.66,651.85
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,843.39,631.65
2017,3,30,15,45,865.5,99.0,2.6,25.0,639.5,807.02,609.48
2017,3,30,16,0,845.0,97.0,2.7,25.0,589.0,764.25,582.52
2017,3,30,16,15,820.5,93.0,2.6,24.5,534.0,714.87,550.43
2017,3,30,16,30,796.0,89.0,2.5,24.0,479.0,664.64,517.17
2017,3,30,16,45,760.0,84.5,2.4,23.5,421.0,605.78,475.4
2017,3,30,17,0,724.0,80.0,2.3,23.0,363.0,550.27,434.48
2017,3,30,17,15,673.5,73.5,2.15,22.0,304.0,483.05,383.85
2017,3,30,17,30,623.0,67.0,2.0,21.0,245.0,418.79,333.44
2017,3,30,17,45,543.0,58.0,1.95,20.0,188.0,341.0,270.44
2017,3,30,18,0,463.0,49.0,1.9,19.0,131.0,269.99,210.42
2017,3,30,18,15,327.0,36.0,2.0,18.5,83.0,181.12,134.64
2017,3,30,18,30,191.0,23.0,2.1,18.0,35.0,100.58,45.46
2017,3,30,18,45,95.5,11.5,2.25,17.5,17.5,37.19,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.0,3.65,12.5,43.0,14.17,3.93
2017,3,31,7,0,379.0,38.0,3.9,13.0,86.0,29.04,19.6
2017,3,31,7,15,478.5,48.0,4.0,14.0,140.5,34.69,25.14
2017,3,31,7,30,578.0,58.0,4.1,15.0,195.0,40.0,30.04
2017,3,31,7,45,638.0,65.0,4.2,16.0,253.5,68.17,37.03
2017,3,31,8,0,698.0,72.0,4.3,17.0,312.0,117.64,64.69
2017,3,31,8,15,737.0,77.0,4.55,17.5,370.5,172.3,105.96
2017,3,31,8,30,776.0,82.0,4.8,18.0,429.0,227.46,152.21
2017,3,31,8,45,803.0,86.0,5.1,19.0,485.0,282.45,200.37
2017,3,31,9,0,830.0,90.0,5.4,20.0,541.0,339.69,250.49
2017,3,31,9,15,849.0,93.5,5.55,20.5,592.5,395.49,299.33
2017,3,31,9,30,868.0,97.0,5.7,21.0,644.0,452.11,347.73
2017,3,31,9,45,882.0,99.5,5.85,22.0,690.0,509.39,394.58
2017,3,31,10,0,896.0,102.0,6.0,23.0,736.0,562.76,437.07
2017,3,31,10,15,906.5,104.0,6.1,23.5,775.5,613.15,476.86
2017,3,31,10,30,917.0,106.0,6.2,24.0,815.0,662.43,514.78
2017,3,31,10,45,924.5,107.5,6.3,24.5,847.0,707.94,549.02
2017,3,31,11,0,932.0,109.0,6.4,25.0,879.0,751.63,580.42
2017,3,31,11,15,937.0,110.5,6.4,25.0,903.0,791.47,608.39
2017,3,31,11,30,942.0,112.0,6.4,25.0,927.0,828.93,634.51
2017,3,31,11,45,945.0,112.5,6.4,25.5,942.0,861.29,655.6
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,890.81,674.58
2017,3,31,12,15,949.5,113.0,6.35,26.0,963.5,915.61,691.34
2017,3,31,12,30,951.0,113.0,6.3,26.0,970.0,937.25,705.92
2017,3,31,12,45,950.5,113.0,6.3,26.5,967.5,953.86,715.9
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,967.06,723.61
2017,3,31,13,15,947.5,112.5,6.2,27.0,953.5,974.49,728.39
2017,3,31,13,30,945.0,112.0,6.1,27.0,942.0,978.39,730.88
2017,3,31,13,45,939.5,111.5,6.1,27.5,921.5,976.01,728.32
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,970.11,723.54
2017,3,31,14,15,927.0,109.5,6.05,27.5,872.0,958.34,717.56
2017,3,31,14,30,920.0,108.0,6.0,27.0,843.0,943.21,709.38
2017,3,31,14,45,901.5,110.5,6.0,27.0,804.0,918.95,693.8
2017,3,31,15,0,883.0,113.0,6.0,27.0,765.0,892.0,676.42
2017,3,31,15,15,869.5,110.5,5.95,27.0,722.0,861.46,656.28
2017,3,31,15,30,856.0,108.0,5.9,27.0,679.0,833.27,637.81
2017,3,31,15,45,830.0,107.5,5.85,27.0,628.0,790.24,608.66
2017,3,31,16,0,804.0,107.0,5.8,27.0,577.0,745.89,578.38
2017,3,31,16,15,778.5,103.0,5.7,26.5,523.5,697.05,545.41
2017,3,31,16,30,753.0,99.0,5.6,26.0,470.0,650.19,513.04
2017,3,31,16,45,711.0,95.0,5.5,25.5,412.0,589.74,468.37
2017,3,31,17,0,669.0,91.0,5.4,25.0,354.0,530.67,423.57
2017,3,31,17,15,617.0,84.0,5.3,24.0,296.5,464.24,372.43
2017,3,31,17,30,565.0,77.0,5.2,23.0,239.0,400.91,321.8
2017,3,31,17,45,480.0,67.0,5.15,22.5,183.0,322.0,256.37
2017,3,31,18,0,395.0,57.0,5.1,22.0,127.0,250.21,194.97
2017,3,31,18,15,268.0,41.0,4.95,21.0,80.5,164.55,122.17
2017,3,31,18,30,141.0,25.0,4.8,20.0,34.0,87.46,42.16
2017,3,31,18,45,70.5,12.5,4.7,19.5,17.0,31.52,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,22.52,10.36
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,43.51,31.56
2017,4,1,7,15,235.0,74.5,4.5,18.0,122.5,58.91,45.81
2017,4,1,7,30,319.0,95.0,4.7,18.0,172.0,69.96,55.92
2017,4,1,7,45,258.5,117.5,4.95,18.5,190.5,103.19,74.17
2017,4,1,8,0,198.0,140.0,5.2,19.0,209.0,137.55,100.69
2017,4,1,8,15,99.0,124.5,5.4,19.5,159.0,124.72,93.53
2017,4,1,8,30,0.0,109.0,5.6,20.0,109.0,104.0,80.3
2017,4,1,8,45,0.0,114.5,5.85,20.5,114.5,109.56,84.38
2017,4,1,9,0,0.0,120.0,6.1,21.0,120.0,115.04,88.34
2017,4,1,9,15,0.0,89.5,6.15,21.5,89.5,86.61,64.91
2017,4,1,9,30,0.0,59.0,6.2,22.0,59.0,57.06,40.74
2017,4,1,9,45,0.0,77.0,6.3,22.5,77.0,74.52,54.57
2017,4,1,10,0,0.0,95.0,6.4,23.0,95.0,91.98,68.24
2017,4,1,10,15,0.0,89.0,6.35,23.0,89.0,86.19,63.47
2017,4,1,10,30,0.0,83.0,6.3,23.0,83.0,80.39,58.73
2017,4,1,10,45,0.0,79.5,6.3,23.5,79.5,77.01,55.82
2017,4,1,11,0,0.0,76.0,6.3,24.0,76.0,73.63,52.95
2017,4,1,11,15,0.0,88.0,6.3,24.5,88.0,85.27,61.94
2017,4,1,11,30,0.0,100.0,6.3,25.0,100.0,96.86,70.83
2017,4,1,11,45,0.0,98.0,6.3,25.5,98.0,94.96,69.13
2017,4,1,12,0,0.0,96.0,6.3,26.0,96.0,93.04,67.45
2017,4,1,12,15,8.0,193.5,6.25,26.0,201.0,194.26,145.94
2017,4,1,12,30,16.0,291.0,6.2,26.0,306.0,296.24,223.42
2017,4,1,12,45,22.0,325.0,6.2,26.0,345.5,335.56,252.95
2017,4,1,13,0,28.0,359.0,6.2,26.0,385.0,379.24,285.62
2017,4,1,13,15,70.5,403.0,6.1,26.0,466.0,463.99,349.64
2017,4,1,13,30,113.0,447.0,6.0,26.0,547.0,550.12,413.56
2017,4,1,13,45,231.5,423.0,5.95,26.0,621.5,642.82,484.6
2017,4,1,14,0,350.0,399.0,5.9,26.0,696.0,735.41,554.31
2017,4,1,14,15,354.5,383.0,5.85,25.5,675.5,724.24,547.93
2017,4,1,14,30,359.0,367.0,5.8,25.0,655.0,711.35,540.76
2017,4,1,14,45,283.0,364.5,5.75,25.0,585.5,639.79,487.8
2017,4,1,15,0,207.0,362.0,5.7,25.0,516.0,561.32,429.36
2017,4,1,15,15,266.5,329.0,5.65,25.0,515.5,583.15,448.41
2017,4,1,15,30,326.0,296.0,5.6,25.0,515.0,592.77,458.25
2017,4,1,15,45,241.5,283.5,5.55,25.0,439.0,496.89,385.93
2017,4,1,16,0,157.0,271.0,5.5,25.0,363.0,413.66,322.0
2017,4,1,16,15,78.5,195.0,5.4,24.5,241.0,259.97,203.46
2017,4,1,16,30,0.0,119.0,5.3,24.0,119.0,116.71,88.84
2017,4,1,16,45,0.0,104.0,5.25,23.5,104.0,101.82,77.45
2017,4,1,17,0,0.0,89.0,5.2,23.0,89.0,86.9,65.76
2017,4,1,17,15,203.0,96.0,5.0,22.5,154.5,229.04,184.9
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,345.61,278.48
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,269.55,214.6
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,195.82,152.28
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,123.26,91.04
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,50.9,24.22
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,19.86,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,2.65,17.5,2.5,2.41,0.0
2017,4,2,7,0,0.0,5.0,2.8,18.0,5.0,4.82,0.0
2017,4,2,7,15,0.0,8.0,2.9,18.0,8.0,7.71,1.12
2017,4,2,7,30,0.0,11.0,3.0,18.0,11.0,10.6,3.74
2017,4,2,7,45,0.0,15.0,3.1,18.5,15.0,14.47,6.57
2017,4,2,8,0,0.0,19.0,3.2,19.0,19.0,18.33,9.79
2017,4,2,8,15,0.0,28.5,3.4,19.5,28.5,27.51,17.39
2017,4,2,8,30,0.0,38.0,3.6,20.0,38.0,36.7,24.89
2017,4,2,8,45,0.0,34.0,3.85,20.5,34.0,32.84,21.53
2017,4,2,9,0,0.0,30.0,4.1,21.0,30.0,28.98,18.22
2017,4,2,9,15,0.0,45.5,4.15,21.5,45.5,43.98,30.34
2017,4,2,9,30,0.0,61.0,4.2,22.0,61.0,59.0,42.31
2017,4,2,9,45,0.0,83.5,4.3,22.5,83.5,80.82,59.59
2017,4,2,10,0,0.0,106.0,4.4,23.0,106.0,102.48,76.52
2017,4,2,10,15,82.5,247.5,4.4,23.0,312.0,277.7,214.05
2017,4,2,10,30,165.0,389.0,4.4,23.0,518.0,461.15,352.3
2017,4,2,10,45,280.5,378.5,4.4,23.5,608.0,535.85,408.02
2017,4,2,11,0,396.0,368.0,4.4,24.0,698.0,621.71,471.34
2017,4,2,11,15,634.0,253.0,4.4,24.0,798.0,706.8,538.12
2017,4,2,11,30,872.0,138.0,4.4,24.0,898.0,805.83,611.4
2017,4,2,11,45,860.5,149.0,4.45,24.5,909.5,835.35,629.91
2017,4,2,12,0,849.0,160.0,4.5,25.0,921.0,861.46,646.39
2017,4,2,12,15,851.5,160.0,4.6,25.0,928.0,885.58,663.24
2017,4,2,12,30,854.0,160.0,4.7,25.0,935.0,906.93,678.27
2017,4,2,12,45,642.0,277.0,4.8,25.0,858.5,851.67,638.87
2017,4,2,13,0,430.0,394.0,4.9,25.0,782.0,787.17,588.26
2017,4,2,13,15,659.0,265.0,5.05,25.0,851.5,876.46,659.42
2017,4,2,13,30,888.0,136.0,5.2,25.0,921.0,955.73,715.95
2017,4,2,13,45,897.5,128.0,5.4,25.0,906.0,959.48,719.94
2017,4,2,14,0,907.0,120.0,5.6,25.0,891.0,959.68,722.06
2017,4,2,14,15,903.0,118.5,5.6,25.0,865.0,950.73,716.75
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,938.46,709.34
2017,4,2,14,45,644.5,220.5,5.65,25.0,726.5,819.8,626.79
2017,4,2,15,0,390.0,324.0,5.7,25.0,614.0,688.63,526.83
2017,4,2,15,15,224.5,310.0,5.65,24.5,475.0,518.94,400.68
2017,4,2,15,30,59.0,296.0,5.6,24.0,336.0,355.48,274.29
2017,4,2,15,45,444.0,199.0,5.55,24.0,463.0,584.08,459.77
2017,4,2,16,0,829.0,102.0,5.5,24.0,590.0,763.18,597.63
2017,4,2,16,15,804.0,98.0,5.35,23.5,535.5,713.7,562.82
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,663.46,528.0
2017,4,2,16,45,743.5,89.0,5.05,22.5,423.0,607.25,486.48
2017,4,2,17,0,708.0,84.0,4.9,22.0,365.0,549.53,442.49
2017,4,2,17,15,656.0,77.5,4.75,21.0,306.0,481.77,390.01
2017,4,2,17,30,604.0,71.0,4.6,20.0,247.0,417.12,338.04
2017,4,2,17,45,515.5,62.5,4.45,19.5,189.5,336.13,270.43
2017,4,2,18,0,427.0,54.0,4.3,19.0,132.0,262.67,207.14
2017,4,2,18,15,302.0,39.5,4.4,18.5,84.5,177.25,133.6
2017,4,2,18,30,177.0,25.0,4.5,18.0,37.0,100.52,55.4
2017,4,2,18,45,88.5,12.5,4.6,17.5,18.5,36.75,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,10.81,0.0
2017,4,3,6,45,246.5,26.0,5.1,12.0,56.0,20.13,10.2
2017,4,3,7,0,407.0,41.0,5.3,13.0,98.0,31.02,21.53
2017,4,3,7,15,499.5,51.0,5.3,13.5,153.5,36.55,26.93
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,41.73,31.75
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,79.22,42.38
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,129.35,73.05
2017,4,3,8,15,749.5,78.0,5.3,17.0,386.5,184.9,116.45
2017,4,3,8,30,787.0,83.0,5.3,18.0,445.0,240.83,163.86
2017,4,3,8,45,813.5,87.0,5.35,19.0,501.0,296.51,212.76
2017,4,3,9,0,840.0,91.0,5.4,20.0,557.0,354.36,263.19
2017,4,3,9,15,859.0,94.0,5.45,20.5,609.0,410.33,311.87
2017,4,3,9,30,878.0,97.0,5.5,21.0,661.0,470.7,362.68
2017,4,3,9,45,892.5,99.5,5.6,22.0,707.0,525.08,406.89
