Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,579.19,449.46
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,629.71,488.59
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,679.04,525.68
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,724.69,559.09
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,768.53,588.95
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,808.11,614.36
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,845.27,637.64
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.5,877.73,657.61
2017,4,3,12,0,959.0,111.0,5.0,27.0,974.0,907.33,675.39
2017,4,3,12,15,960.0,111.5,4.85,27.0,980.0,932.2,690.85
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,953.87,704.07
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.0,969.91,712.42
2017,4,3,13,0,960.0,111.0,4.5,28.0,980.0,982.5,718.88
2017,4,3,13,15,957.5,110.5,4.35,28.0,968.5,989.76,723.07
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,993.46,725.04
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,991.28,723.57
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,985.55,719.94
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,973.46,712.28
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,957.96,702.54
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,935.45,688.57
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,910.01,672.75
2017,4,3,15,15,892.0,103.5,3.55,28.0,737.5,879.13,652.76
2017,4,3,15,30,879.0,101.0,3.4,28.0,694.0,845.7,631.06
2017,4,3,15,45,861.0,98.5,3.25,28.0,644.0,810.66,608.24
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,769.05,580.76
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,719.75,548.31
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,669.6,514.79
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,612.04,474.3
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,555.04,432.47
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,491.36,385.91
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,428.02,337.59
2017,4,3,17,45,554.5,59.0,1.55,22.0,196.0,352.01,276.79
2017,4,3,18,0,478.0,51.0,1.4,21.0,139.0,282.41,218.7
2017,4,3,18,15,350.5,38.0,1.45,20.5,90.0,194.84,145.08
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,117.04,66.97
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,43.3,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,4.0,2.3,12.5,4.0,0.0,0.0
2017,4,4,6,30,0.0,8.0,2.6,13.0,8.0,7.86,0.0
2017,4,4,6,45,8.5,28.5,2.9,14.0,30.0,26.37,15.51
2017,4,4,7,0,17.0,49.0,3.2,15.0,52.0,44.11,32.79
2017,4,4,7,15,33.0,73.5,3.15,15.5,81.0,64.38,51.23
2017,4,4,7,30,49.0,98.0,3.1,16.0,110.0,84.13,68.88
2017,4,4,7,45,61.5,122.0,3.05,16.5,141.5,109.11,84.33
2017,4,4,8,0,74.0,146.0,3.0,17.0,173.0,136.17,105.09
2017,4,4,8,15,190.5,165.5,3.25,17.5,250.5,174.4,130.89
2017,4,4,8,30,307.0,185.0,3.5,18.0,328.0,225.4,168.22
2017,4,4,8,45,450.0,171.0,3.8,19.0,408.5,268.87,200.19
2017,4,4,9,0,593.0,157.0,4.1,20.0,489.0,330.74,248.53
2017,4,4,9,15,518.0,203.5,4.35,20.5,512.5,376.18,287.8
2017,4,4,9,30,443.0,250.0,4.6,21.0,536.0,413.08,318.53
2017,4,4,9,45,487.0,252.0,4.85,22.0,587.0,461.22,355.99
2017,4,4,10,0,531.0,254.0,5.1,23.0,638.0,512.83,395.46
2017,4,4,10,15,695.5,194.0,5.25,23.5,724.5,581.21,449.29
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,664.04,513.41
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,708.43,546.45
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,752.02,578.21
2017,4,4,11,15,669.0,253.5,5.8,25.5,824.0,737.79,562.36
2017,4,4,11,30,462.0,369.0,5.8,26.0,775.0,710.3,536.18
2017,4,4,11,45,481.0,359.5,5.8,26.5,788.0,734.59,553.2
2017,4,4,12,0,500.0,350.0,5.8,27.0,801.0,758.28,569.46
2017,4,4,12,15,701.5,244.0,5.7,27.0,882.0,844.67,635.77
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,931.06,694.99
2017,4,4,12,45,903.5,137.5,5.5,27.5,960.5,947.22,703.55
2017,4,4,13,0,904.0,137.0,5.4,28.0,958.0,960.17,710.31
2017,4,4,13,15,901.5,136.0,5.2,28.0,946.5,966.61,713.53
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,969.68,714.55
2017,4,4,13,45,896.5,132.5,4.8,28.0,915.0,967.86,712.39
2017,4,4,14,0,894.0,130.0,4.6,28.0,895.0,962.65,708.07
2017,4,4,14,15,722.0,215.5,4.35,28.0,820.0,898.83,664.89
2017,4,4,14,30,550.0,301.0,4.1,28.0,745.0,825.07,610.73
2017,4,4,14,45,700.0,214.5,3.95,28.5,754.5,866.31,642.66
2017,4,4,15,0,850.0,128.0,3.8,29.0,764.0,892.61,659.36
2017,4,4,15,15,836.5,125.0,3.55,28.5,721.5,861.99,639.91
2017,4,4,15,30,823.0,122.0,3.3,28.0,679.0,828.97,619.14
2017,4,4,15,45,812.0,116.0,3.1,28.0,631.5,792.49,594.96
2017,4,4,16,0,801.0,110.0,2.9,28.0,584.0,753.88,569.23
2017,4,4,16,15,777.0,105.5,2.6,27.5,531.0,705.35,536.93
2017,4,4,16,30,753.0,101.0,2.3,27.0,478.0,658.78,505.52
2017,4,4,16,45,726.0,94.0,2.05,27.0,422.5,604.41,465.9
2017,4,4,17,0,699.0,87.0,1.8,27.0,367.0,550.21,425.54
2017,4,4,17,15,650.0,80.0,1.6,26.0,309.0,483.76,376.64
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,420.16,328.04
2017,4,4,17,45,525.5,64.0,1.25,24.0,194.5,344.68,268.46
2017,4,4,18,0,450.0,55.0,1.1,23.0,138.0,275.46,211.51
2017,4,4,18,15,324.0,41.0,1.1,22.0,90.0,188.46,139.64
2017,4,4,18,30,198.0,27.0,1.1,21.0,42.0,111.74,65.79
2017,4,4,18,45,99.0,13.5,1.15,20.5,21.0,40.98,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,18.68,0.0
2017,4,5,6,45,213.0,31.5,5.55,8.5,63.0,24.37,14.65
2017,4,5,7,0,426.0,44.0,5.7,9.0,107.0,33.28,24.05
2017,4,5,7,15,514.5,53.5,5.85,9.5,163.0,38.23,28.96
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,43.02,33.46
2017,4,5,7,45,661.5,69.0,6.15,10.5,278.5,87.27,47.66
2017,4,5,8,0,720.0,75.0,6.3,11.0,338.0,138.22,81.19
2017,4,5,8,15,757.5,80.0,6.35,11.5,397.0,194.5,127.14
2017,4,5,8,30,795.0,85.0,6.4,12.0,456.0,251.11,176.94
2017,4,5,8,45,832.0,84.5,6.45,13.0,514.5,306.35,226.62
2017,4,5,9,0,869.0,84.0,6.5,14.0,573.0,368.94,282.13
2017,4,5,9,15,887.5,87.0,6.5,14.5,625.5,426.1,333.15
2017,4,5,9,30,906.0,90.0,6.5,15.0,678.0,483.87,383.36
2017,4,5,9,45,925.0,89.5,6.5,15.5,726.0,539.09,430.24
2017,4,5,10,0,944.0,89.0,6.5,16.0,774.0,594.37,475.84
2017,4,5,10,15,954.0,91.0,6.45,16.5,814.5,646.43,517.5
2017,4,5,10,30,964.0,93.0,6.4,17.0,855.0,697.22,557.0
2017,4,5,10,45,974.0,92.5,6.35,18.0,888.0,744.17,591.07
2017,4,5,11,0,984.0,92.0,6.3,19.0,921.0,789.32,621.13
2017,4,5,11,15,989.0,93.0,6.2,19.0,945.5,830.14,649.81
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,868.4,676.4
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,899.69,696.92
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,927.45,714.84
2017,4,5,12,15,978.5,110.5,6.05,20.0,1001.0,953.01,732.32
2017,4,5,12,30,980.0,111.0,6.0,20.0,1007.0,975.33,747.52
2017,4,5,12,45,978.5,111.0,5.95,20.5,1004.0,991.11,756.7
2017,4,5,13,0,977.0,111.0,5.9,21.0,1001.0,1003.36,763.5
2017,4,5,13,15,975.0,110.5,5.85,21.0,989.0,1011.08,768.78
2017,4,5,13,30,973.0,110.0,5.8,21.0,977.0,1015.17,771.7
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.0,1012.86,770.68
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,1006.94,767.34
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,995.56,759.71
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,980.72,749.84
2017,4,5,14,45,939.0,106.0,5.55,21.0,839.0,958.51,735.27
2017,4,5,15,0,928.0,105.0,5.5,21.0,801.0,933.23,718.67
2017,4,5,15,15,916.0,103.0,5.35,21.0,757.5,903.12,698.09
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,870.35,675.69
2017,4,5,15,45,890.5,97.0,5.1,21.0,664.5,831.73,649.34
2017,4,5,16,0,877.0,93.0,5.0,21.0,615.0,795.59,624.73
2017,4,5,16,15,854.5,89.5,4.75,20.5,559.5,746.67,590.96
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,696.71,556.07
2017,4,5,16,45,801.5,81.0,4.25,19.5,446.0,638.97,514.23
2017,4,5,17,0,771.0,76.0,4.0,19.0,388.0,581.49,470.57
2017,4,5,17,15,725.0,70.5,3.45,18.0,327.5,515.02,418.6
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,453.79,368.83
2017,4,5,17,45,608.0,57.0,2.4,16.0,208.5,377.87,305.57
2017,4,5,18,0,537.0,49.0,1.9,15.0,150.0,307.81,244.82
2017,4,5,18,15,409.5,37.5,1.8,14.5,98.5,218.41,167.39
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,139.88,87.9
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,52.51,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,91.0,8.0,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,182.0,16.0,0.5,11.0,23.0,12.65,0.0
2017,4,6,6,45,338.0,28.5,0.5,11.5,69.0,21.8,12.66
2017,4,6,7,0,494.0,41.0,0.5,12.0,115.0,30.21,21.2
2017,4,6,7,15,578.0,49.0,0.55,12.5,172.5,34.07,25.02
2017,4,6,7,30,662.0,57.0,0.6,13.0,230.0,44.77,34.73
2017,4,6,7,45,714.0,62.5,0.7,14.0,290.5,91.44,47.73
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,144.13,82.14
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,198.45,125.41
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,256.18,174.57
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,313.29,224.48
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,376.22,278.39
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,432.93,326.25
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,490.08,372.85
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,545.16,416.45
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,599.71,458.12
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,650.48,496.36
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,699.9,532.48
2017,4,6,10,45,963.5,98.5,1.85,21.5,888.5,746.03,563.82
2017,4,6,11,0,970.0,100.0,1.8,22.0,920.0,790.14,591.31
2017,4,6,11,15,974.0,101.0,1.8,22.0,943.5,829.69,616.89
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,866.66,640.57
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,900.12,661.07
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,930.75,679.63
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,955.58,695.15
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,977.08,708.6
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,992.54,716.89
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,1004.41,723.03
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,1011.56,727.72
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,1015.07,730.29
2017,4,6,13,45,973.0,102.0,1.95,24.0,955.5,1012.19,729.64
2017,4,6,14,0,967.0,102.0,2.0,24.0,934.0,1005.69,726.89
2017,4,6,14,15,960.0,101.0,2.0,24.0,904.5,993.67,720.15
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,978.2,711.37
2017,4,6,14,45,937.0,102.0,2.0,24.0,836.0,954.53,697.41
2017,4,6,15,0,921.0,104.0,2.0,24.0,797.0,928.01,681.69
2017,4,6,15,15,725.5,167.5,1.95,23.5,694.0,819.27,611.74
2017,4,6,15,30,530.0,231.0,1.9,23.0,591.0,704.92,532.92
2017,4,6,15,45,695.5,162.5,1.9,23.0,599.5,755.61,574.09
2017,4,6,16,0,861.0,94.0,1.9,23.0,608.0,786.03,596.45
2017,4,6,16,15,838.0,90.5,1.85,22.5,553.0,737.19,564.84
2017,4,6,16,30,815.0,87.0,1.8,22.0,498.0,687.41,532.68
2017,4,6,16,45,781.5,83.0,1.75,22.0,440.0,629.38,492.2
2017,4,6,17,0,748.0,79.0,1.7,22.0,382.0,571.89,449.91
2017,4,6,17,15,701.5,73.0,1.5,21.0,322.5,508.09,402.26
2017,4,6,17,30,655.0,67.0,1.3,20.0,263.0,444.51,352.94
2017,4,6,17,45,582.0,59.0,1.15,19.0,205.5,368.61,292.16
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,298.77,233.72
2017,4,6,18,15,388.5,39.0,1.05,17.0,98.0,212.67,161.19
2017,4,6,18,30,268.0,27.0,1.1,16.0,48.0,137.33,87.52
2017,4,6,18,45,134.0,13.5,1.15,15.5,24.0,51.26,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,8.36,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,13.32,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,24.91,15.4
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,35.52,25.76
2017,4,7,7,15,502.0,57.0,2.1,13.5,167.5,40.78,30.84
2017,4,7,7,30,587.0,67.0,2.2,14.0,223.0,51.63,40.64
2017,4,7,7,45,643.0,73.5,2.35,15.0,282.0,95.63,52.7
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,146.05,86.44
2017,4,7,8,15,735.5,85.5,2.85,17.0,399.5,198.32,128.33
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,257.66,178.68
2017,4,7,8,45,799.0,94.5,3.6,19.0,513.5,312.45,226.47
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,369.46,275.63
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,425.02,323.05
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,481.33,369.73
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,537.94,415.2
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,590.71,456.52
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,641.1,495.72
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,690.37,533.15
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.0,734.66,565.08
2017,4,7,11,0,924.0,118.0,4.2,23.0,902.0,777.06,593.33
2017,4,7,11,15,929.0,119.5,4.2,23.0,925.5,816.23,619.96
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,853.04,644.79
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,884.04,664.21
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,912.15,681.56
2017,4,7,12,15,937.0,124.0,4.2,24.0,982.5,935.81,697.19
2017,4,7,12,30,938.0,124.0,4.2,24.0,988.0,956.35,710.78
2017,4,7,12,45,935.5,124.5,4.2,24.5,984.0,970.99,719.1
2017,4,7,13,0,933.0,125.0,4.2,25.0,980.0,982.26,725.26
2017,4,7,13,15,930.5,124.5,4.15,25.0,967.5,989.11,729.75
2017,4,7,13,30,928.0,124.0,4.1,25.0,955.0,992.5,732.1
2017,4,7,13,45,921.5,124.0,4.05,25.0,933.5,989.22,730.17
2017,4,7,14,0,915.0,124.0,4.0,25.0,912.0,982.51,726.15
2017,4,7,14,15,908.0,122.0,3.95,25.0,883.0,969.92,718.36
2017,4,7,14,30,901.0,120.0,3.9,25.0,854.0,954.04,708.54
2017,4,7,14,45,886.5,120.5,3.9,25.0,816.0,930.89,694.22
2017,4,7,15,0,872.0,121.0,3.9,25.0,778.0,904.99,678.12
2017,4,7,15,15,858.5,118.0,3.85,24.5,735.0,878.75,662.84
2017,4,7,15,30,845.0,115.0,3.8,24.0,692.0,844.97,642.27
2017,4,7,15,45,826.0,112.0,3.8,24.0,642.5,804.49,615.87
2017,4,7,16,0,807.0,109.0,3.8,24.0,593.0,762.34,588.06
2017,4,7,16,15,782.5,105.0,3.65,23.5,539.0,713.57,555.66
2017,4,7,16,30,758.0,101.0,3.5,23.0,485.0,666.75,524.18
2017,4,7,16,45,723.5,95.5,3.35,23.0,428.0,608.66,481.34
2017,4,7,17,0,689.0,90.0,3.2,23.0,371.0,551.37,437.97
2017,4,7,17,15,641.0,83.0,2.8,22.0,313.0,485.62,387.83
2017,4,7,17,30,593.0,76.0,2.4,21.0,255.0,422.65,338.09
2017,4,7,17,45,520.0,66.5,2.05,20.0,199.0,347.76,277.21
2017,4,7,18,0,447.0,57.0,1.7,19.0,143.0,278.9,219.12
2017,4,7,18,15,330.0,42.5,1.8,18.0,94.5,194.28,147.72
2017,4,7,18,30,213.0,28.0,1.9,17.0,46.0,120.49,78.04
2017,4,7,18,45,106.5,14.0,2.05,16.5,23.0,44.14,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.32,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,19.56,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,29.4,19.18
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,41.51,30.8
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,49.77,38.52
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,65.19,44.81
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,105.42,63.53
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,152.68,95.67
2017,4,8,8,15,638.5,106.0,5.6,18.5,381.5,201.19,134.6
2017,4,8,8,30,678.0,113.0,5.8,19.0,438.0,253.93,179.48
2017,4,8,8,45,448.0,185.5,6.0,20.0,410.5,288.4,216.81
2017,4,8,9,0,218.0,258.0,6.2,21.0,383.0,304.37,235.08
2017,4,8,9,15,296.0,267.0,6.15,21.5,453.0,353.73,273.41
2017,4,8,9,30,374.0,276.0,6.1,22.0,523.0,415.07,321.09
2017,4,8,9,45,589.5,209.5,6.05,22.5,629.0,482.68,374.59
2017,4,8,10,0,805.0,143.0,6.0,23.0,735.0,574.3,446.65
2017,4,8,10,15,520.5,268.0,5.95,23.5,658.5,554.33,428.38
2017,4,8,10,30,236.0,393.0,5.9,24.0,582.0,514.78,393.3
2017,4,8,10,45,185.5,411.5,5.85,24.5,563.5,509.82,387.82
2017,4,8,11,0,135.0,430.0,5.8,25.0,545.0,500.6,378.8
2017,4,8,11,15,275.5,408.5,5.7,25.0,651.5,593.95,450.39
2017,4,8,11,30,416.0,387.0,5.6,25.0,758.0,696.89,527.38
2017,4,8,11,45,423.5,392.0,5.6,25.5,774.0,724.17,545.48
2017,4,8,12,0,431.0,397.0,5.6,26.0,790.0,750.67,563.15
2017,4,8,12,15,385.5,422.0,5.55,26.0,775.5,748.48,559.91
2017,4,8,12,30,340.0,447.0,5.5,26.0,761.0,743.86,555.02
2017,4,8,12,45,420.5,419.0,5.45,26.5,806.0,798.89,594.77
2017,4,8,13,0,501.0,391.0,5.4,27.0,851.0,857.23,635.88
2017,4,8,13,15,693.0,266.0,5.35,27.0,893.5,920.03,685.52
2017,4,8,13,30,885.0,141.0,5.3,27.0,936.0,971.8,720.94
2017,4,8,13,45,882.0,138.5,5.25,27.0,916.0,969.28,719.16
2017,4,8,14,0,879.0,136.0,5.2,27.0,896.0,963.44,715.59
2017,4,8,14,15,871.0,134.5,5.1,27.0,867.0,950.7,707.16
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,934.85,696.78
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,917.99,686.2
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,893.17,670.24
2017,4,8,15,15,827.0,126.0,4.85,26.5,722.0,862.02,651.32
2017,4,8,15,30,813.0,123.0,4.8,26.0,679.0,828.54,630.67
2017,4,8,15,45,793.0,119.5,4.75,26.0,630.0,787.52,603.29
2017,4,8,16,0,773.0,116.0,4.7,26.0,581.0,744.97,574.65
2017,4,8,16,15,747.5,111.5,4.6,25.5,528.0,698.77,543.92
2017,4,8,16,30,722.0,107.0,4.5,25.0,475.0,649.41,510.15
2017,4,8,16,45,688.0,101.0,4.45,25.0,419.0,592.41,468.01
2017,4,8,17,0,654.0,95.0,4.4,25.0,363.0,536.25,425.51
2017,4,8,17,15,604.5,88.0,4.15,24.0,306.0,471.03,376.0
2017,4,8,17,30,555.0,81.0,3.9,23.0,249.0,408.75,327.03
2017,4,8,17,45,484.0,70.5,3.7,22.5,194.5,335.34,266.93
2017,4,8,18,0,413.0,60.0,3.5,22.0,140.0,267.8,209.73
2017,4,8,18,15,298.5,45.0,3.6,21.5,93.0,184.5,139.28
2017,4,8,18,30,184.0,30.0,3.7,21.0,46.0,114.33,74.31
2017,4,8,18,45,92.0,15.0,3.85,20.5,23.0,41.14,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,10.32,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,17.65,0.0
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,32.2,21.48
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,47.08,35.41
2017,4,9,7,15,378.5,76.0,4.8,17.5,163.5,55.91,43.6
2017,4,9,7,30,462.0,90.0,5.2,18.0,217.0,73.89,50.46
2017,4,9,7,45,231.0,83.0,5.65,19.0,146.5,85.52,57.36
2017,4,9,8,0,0.0,76.0,6.1,20.0,76.0,73.31,55.41
2017,4,9,8,15,0.0,85.5,6.15,20.5,85.5,82.39,62.58
2017,4,9,8,30,0.0,95.0,6.2,21.0,95.0,91.47,69.62
2017,4,9,8,45,1.0,130.0,6.3,21.5,130.5,124.35,95.79
2017,4,9,9,0,2.0,165.0,6.4,22.0,166.0,157.27,121.58
2017,4,9,9,15,12.0,206.0,6.4,22.5,214.0,199.43,154.24
2017,4,9,9,30,22.0,247.0,6.4,23.0,262.0,242.74,187.39
2017,4,9,9,45,21.5,259.5,6.4,23.5,274.5,256.12,196.97
2017,4,9,10,0,21.0,272.0,6.4,24.0,287.0,269.4,206.42
2017,4,9,10,15,16.5,257.5,6.35,24.5,270.0,255.21,194.7
2017,4,9,10,30,12.0,243.0,6.3,25.0,253.0,240.18,182.43
2017,4,9,10,45,15.5,272.5,6.3,25.5,286.0,271.38,205.68
2017,4,9,11,0,19.0,302.0,6.3,26.0,319.0,302.99,228.94
2017,4,9,11,15,22.5,325.5,6.2,26.0,346.0,329.33,248.49
2017,4,9,11,30,26.0,349.0,6.1,26.0,373.0,355.09,267.51
2017,4,9,11,45,34.5,378.0,6.05,26.5,410.0,392.18,294.45
2017,4,9,12,0,43.0,407.0,6.0,27.0,447.0,430.09,321.67
2017,4,9,12,15,113.0,444.5,5.9,27.0,549.0,532.24,397.93
2017,4,9,12,30,183.0,482.0,5.8,27.0,651.0,636.74,474.16
2017,4,9,12,45,168.5,480.0,5.75,27.5,635.5,628.28,466.39
2017,4,9,13,0,154.0,478.0,5.7,28.0,620.0,618.72,458.3
2017,4,9,13,15,518.5,309.5,5.6,28.0,778.0,802.39,600.07
2017,4,9,13,30,883.0,141.0,5.5,28.0,936.0,972.06,720.1
2017,4,9,13,45,875.0,140.5,5.4,28.0,914.0,966.81,715.5
2017,4,9,14,0,867.0,140.0,5.3,28.0,892.0,958.32,709.83
2017,4,9,14,15,859.0,138.5,5.2,28.0,863.0,945.63,701.48
2017,4,9,14,30,851.0,137.0,5.1,28.0,834.0,935.13,694.77
2017,4,9,14,45,440.5,220.0,5.1,28.0,580.0,642.1,487.58
2017,4,9,15,0,30.0,303.0,5.1,28.0,326.0,336.26,252.44
2017,4,9,15,15,196.0,299.0,5.0,28.0,435.0,485.54,369.77
2017,4,9,15,30,362.0,295.0,4.9,28.0,544.0,627.46,477.0
2017,4,9,15,45,352.5,274.0,4.85,28.0,502.0,589.25,449.76
2017,4,9,16,0,343.0,253.0,4.8,28.0,460.0,550.21,422.38
2017,4,9,16,15,501.5,189.5,4.7,27.5,462.0,598.08,463.22
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,627.82,489.87
2017,4,9,16,45,609.5,123.0,4.55,26.5,407.0,565.23,444.01
2017,4,9,17,0,559.0,120.0,4.5,26.0,350.0,504.76,398.94
2017,4,9,17,15,507.0,110.0,4.3,25.5,294.5,436.33,346.44
2017,4,9,17,30,455.0,100.0,4.1,25.0,239.0,374.53,297.57
2017,4,9,17,45,377.0,86.5,3.95,24.5,185.5,299.85,237.06
2017,4,9,18,0,299.0,73.0,3.8,24.0,132.0,232.32,180.77
2017,4,9,18,15,201.0,53.0,3.9,23.5,87.0,150.45,112.63
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,85.13,54.93
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,31.08,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,10.0,2.9,19.0,11.0,9.83,0.0
2017,4,10,6,30,34.0,20.0,3.0,19.0,22.0,17.9,1.48
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,35.5,24.1
2017,4,10,7,0,230.0,67.0,3.4,20.0,105.0,53.38,40.43
2017,4,10,7,15,308.0,83.5,3.5,20.5,156.0,61.67,48.07
2017,4,10,7,30,386.0,100.0,3.6,21.0,207.0,82.24,56.68
2017,4,10,7,45,193.0,65.5,3.75,21.5,119.0,64.31,40.47
2017,4,10,8,0,0.0,31.0,3.9,22.0,31.0,29.93,19.19
2017,4,10,8,15,0.0,65.0,4.0,22.5,65.0,62.83,46.08
2017,4,10,8,30,0.0,99.0,4.1,23.0,99.0,95.19,72.0
2017,4,10,8,45,6.0,148.5,4.25,23.5,152.0,142.71,109.38
2017,4,10,9,0,12.0,198.0,4.4,24.0,205.0,190.59,146.37
2017,4,10,9,15,37.5,246.5,4.35,24.5,271.5,241.36,184.8
2017,4,10,9,30,63.0,295.0,4.3,25.0,338.0,299.08,228.06
2017,4,10,9,45,65.5,314.0,4.25,25.5,360.5,322.52,244.89
2017,4,10,10,0,68.0,333.0,4.2,26.0,383.0,346.19,261.75
2017,4,10,10,15,34.0,225.0,4.1,26.0,250.0,233.17,176.15
2017,4,10,10,30,0.0,117.0,4.0,26.0,117.0,113.1,83.24
2017,4,10,10,45,3.0,145.5,3.9,26.0,148.5,142.51,106.06
2017,4,10,11,0,6.0,174.0,3.8,26.0,180.0,172.19,128.75
2017,4,10,11,15,19.5,273.0,3.7,26.0,291.0,277.37,208.43
2017,4,10,11,30,33.0,372.0,3.6,26.0,402.0,382.51,285.81
2017,4,10,11,45,22.0,294.0,3.55,26.5,314.0,301.87,225.38
2017,4,10,12,0,11.0,216.0,3.5,27.0,226.0,218.45,162.63
2017,4,10,12,15,12.0,216.0,3.4,27.0,227.5,219.85,163.83
2017,4,10,12,30,13.0,216.0,3.3,27.0,229.0,221.25,164.88
2017,4,10,12,45,48.0,336.0,3.25,27.0,381.0,373.73,278.69
2017,4,10,13,0,83.0,456.0,3.2,27.0,533.0,527.72,388.92
2017,4,10,13,15,209.5,445.0,3.1,26.5,635.0,642.67,473.57
2017,4,10,13,30,336.0,434.0,3.0,26.0,737.0,759.65,557.55
2017,4,10,13,45,261.5,438.5,2.9,26.0,671.5,698.6,513.01
2017,4,10,14,0,187.0,443.0,2.8,26.0,606.0,630.0,464.0
2017,4,10,14,15,228.5,421.5,2.75,26.0,614.0,648.14,478.91
2017,4,10,14,30,270.0,400.0,2.7,26.0,622.0,672.11,497.17
2017,4,10,14,45,142.0,325.0,2.65,26.0,441.5,467.83,350.98
2017,4,10,15,0,14.0,250.0,2.6,26.0,261.0,259.38,194.9
2017,4,10,15,15,94.5,289.5,2.6,26.0,355.5,379.1,288.04
2017,4,10,15,30,175.0,329.0,2.6,26.0,450.0,498.8,377.51
2017,4,10,15,45,146.5,303.0,2.65,26.0,399.5,444.91,338.11
2017,4,10,16,0,118.0,277.0,2.7,26.0,349.0,391.94,299.62
2017,4,10,16,15,203.0,245.0,2.7,25.5,355.5,418.85,323.91
2017,4,10,16,30,288.0,213.0,2.7,25.0,362.0,447.26,348.56
2017,4,10,16,45,269.5,191.5,2.7,25.0,318.0,401.41,314.44
2017,4,10,17,0,251.0,170.0,2.7,25.0,274.0,356.2,280.43
2017,4,10,17,15,226.5,147.5,2.6,24.5,230.5,307.1,242.91
2017,4,10,17,30,202.0,125.0,2.5,24.0,187.0,259.56,205.58
2017,4,10,17,45,159.0,102.0,2.4,23.5,144.5,197.43,155.47
2017,4,10,18,0,116.0,79.0,2.3,23.0,102.0,146.04,112.92
2017,4,10,18,15,70.5,54.5,2.5,22.5,67.0,95.26,70.43
2017,4,10,18,30,25.0,30.0,2.7,22.0,32.0,42.65,25.68
2017,4,10,18,45,12.5,15.0,2.9,22.0,16.0,18.37,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.0,1.35,19.0,3.0,2.95,0.0
2017,4,11,6,30,0.0,6.0,1.5,19.0,6.0,5.78,0.0
2017,4,11,6,45,0.0,16.0,1.7,19.5,16.0,15.43,7.38
2017,4,11,7,0,0.0,26.0,1.9,20.0,26.0,25.09,16.12
2017,4,11,7,15,0.0,38.0,1.95,20.0,38.0,36.69,26.5
2017,4,11,7,30,0.0,50.0,2.0,20.0,50.0,48.3,34.82
2017,4,11,7,45,0.0,63.0,2.05,20.5,63.0,60.89,45.15
2017,4,11,8,0,0.0,76.0,2.1,21.0,76.0,73.37,55.18
2017,4,11,8,15,81.5,145.0,2.2,21.0,185.0,143.7,108.87
2017,4,11,8,30,163.0,214.0,2.3,21.0,294.0,227.19,172.65
2017,4,11,8,45,82.0,188.0,2.4,21.5,228.5,197.2,151.22
2017,4,11,9,0,1.0,162.0,2.5,22.0,163.0,154.3,118.53
2017,4,11,9,15,0.5,90.0,2.55,22.0,90.5,87.31,65.02
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,17.4,8.51
2017,4,11,9,45,0.0,20.5,2.7,22.0,20.5,19.82,10.45
2017,4,11,10,0,0.0,23.0,2.8,22.0,23.0,22.25,12.38
2017,4,11,10,15,0.0,25.5,2.8,22.0,25.5,24.67,14.3
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,27.1,16.21
2017,4,11,10,45,0.0,30.5,2.8,22.5,30.5,29.53,18.09
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,31.96,19.95
2017,4,11,11,15,0.0,35.5,2.65,23.0,35.5,34.39,21.86
2017,4,11,11,30,0.0,38.0,2.5,23.0,38.0,36.82,23.77
2017,4,11,11,45,0.0,44.5,2.45,23.5,44.5,43.13,28.7
2017,4,11,12,0,0.0,51.0,2.4,24.0,51.0,49.44,33.6
2017,4,11,12,15,0.0,71.0,2.15,24.0,71.0,68.85,48.87
2017,4,11,12,30,0.0,91.0,1.9,24.0,91.0,88.26,64.03
2017,4,11,12,45,7.0,182.5,1.7,24.0,189.5,183.65,137.79
2017,4,11,13,0,14.0,274.0,1.5,24.0,288.0,279.88,209.78
2017,4,11,13,15,12.5,252.0,1.55,24.0,264.5,257.41,192.84
2017,4,11,13,30,11.0,230.0,1.6,24.0,241.0,234.74,176.13
2017,4,11,13,45,8.0,198.0,1.65,24.0,206.0,200.65,150.59
2017,4,11,14,0,5.0,166.0,1.7,24.0,171.0,166.44,124.7
2017,4,11,14,15,63.5,287.0,1.9,23.5,340.0,347.74,264.11
2017,4,11,14,30,122.0,408.0,2.1,23.0,509.0,537.02,402.83
2017,4,11,14,45,143.5,391.0,2.35,23.0,505.0,539.78,405.96
2017,4,11,15,0,165.0,374.0,2.6,23.0,501.0,541.17,409.3
2017,4,11,15,15,176.0,351.5,2.7,22.5,479.5,525.87,400.7
2017,4,11,15,30,187.0,329.0,2.8,22.0,458.0,509.24,391.11
2017,4,11,15,45,159.0,304.0,2.9,22.0,408.5,456.48,352.79
2017,4,11,16,0,131.0,279.0,3.0,22.0,359.0,404.58,314.6
2017,4,11,16,15,107.5,250.5,2.95,21.5,312.5,344.91,270.35
2017,4,11,16,30,84.0,222.0,2.9,21.0,266.0,294.87,232.55
2017,4,11,16,45,42.0,174.0,2.9,21.0,196.0,211.11,166.52
2017,4,11,17,0,0.0,126.0,2.9,21.0,126.0,125.52,97.43
2017,4,11,17,15,0.0,106.0,2.75,20.5,106.0,105.47,81.69
2017,4,11,17,30,0.0,86.0,2.6,20.0,86.0,85.32,65.45
2017,4,11,17,45,0.0,67.0,2.5,20.0,67.0,66.13,49.54
2017,4,11,18,0,0.0,48.0,2.4,20.0,48.0,46.78,33.23
2017,4,11,18,15,0.0,32.0,2.25,19.5,32.0,30.9,19.69
2017,4,11,18,30,0.0,16.0,2.1,19.0,16.0,15.43,6.09
2017,4,11,18,45,0.0,8.0,1.95,19.0,8.0,7.86,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.95,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.78,0.0
2017,4,12,6,45,0.0,16.0,2.65,15.5,16.0,15.43,7.61
2017,4,12,7,0,0.0,26.0,2.8,16.0,26.0,25.09,16.46
2017,4,12,7,15,0.0,38.5,2.85,16.0,38.5,37.17,27.41
2017,4,12,7,30,0.0,51.0,2.9,16.0,51.0,49.27,36.23
2017,4,12,7,45,0.0,64.0,2.95,16.5,64.0,61.86,46.71
2017,4,12,8,0,0.0,77.0,3.0,17.0,77.0,74.31,56.88
2017,4,12,8,15,0.0,98.5,3.0,17.5,98.5,94.38,73.15
2017,4,12,8,30,0.0,120.0,3.0,18.0,120.0,114.48,89.16
2017,4,12,8,45,9.0,166.0,3.0,18.5,171.0,159.54,124.84
2017,4,12,9,0,18.0,212.0,3.0,19.0,222.0,205.49,160.6
2017,4,12,9,15,22.5,236.0,3.0,19.0,250.0,231.11,180.24
2017,4,12,9,30,27.0,260.0,3.0,19.0,278.0,257.28,200.21
2017,4,12,9,45,36.5,291.0,3.05,19.5,317.5,288.13,223.29
2017,4,12,10,0,46.0,322.0,3.1,20.0,357.0,324.75,250.52
2017,4,12,10,15,46.5,338.5,3.15,20.5,375.5,344.06,264.22
2017,4,12,10,30,47.0,355.0,3.2,21.0,394.0,363.43,277.9
2017,4,12,10,45,403.0,282.5,3.25,21.5,629.5,542.5,418.04
2017,4,12,11,0,759.0,210.0,3.3,22.0,865.0,754.41,575.03
2017,4,12,11,15,765.5,212.0,3.35,22.0,887.5,790.66,599.68
2017,4,12,11,30,772.0,214.0,3.4,22.0,910.0,825.21,623.88
2017,4,12,11,45,590.0,311.5,3.45,22.5,848.0,792.28,595.12
2017,4,12,12,0,408.0,409.0,3.5,23.0,786.0,747.2,557.71
2017,4,12,12,15,394.5,418.0,3.5,23.0,784.5,757.08,564.45
2017,4,12,12,30,381.0,427.0,3.5,23.0,783.0,765.22,569.63
2017,4,12,12,45,414.0,414.0,3.5,23.5,799.5,792.63,588.52
2017,4,12,13,0,447.0,401.0,3.5,24.0,816.0,822.27,608.59
2017,4,12,13,15,387.5,419.5,3.5,24.0,776.0,789.49,584.6
2017,4,12,13,30,328.0,438.0,3.5,24.0,736.0,757.86,561.58
2017,4,12,13,45,562.5,312.0,3.55,24.0,809.0,859.98,640.5
2017,4,12,14,0,797.0,186.0,3.6,24.0,882.0,950.68,705.82
2017,4,12,14,15,561.5,286.5,3.6,24.0,769.0,833.64,623.28
2017,4,12,14,30,326.0,387.0,3.6,24.0,656.0,711.29,532.47
2017,4,12,14,45,273.0,379.0,3.6,24.0,598.0,653.25,491.8
2017,4,12,15,0,220.0,371.0,3.6,24.0,540.0,587.34,444.62
2017,4,12,15,15,423.0,286.5,3.6,24.0,588.0,687.95,524.26
2017,4,12,15,30,626.0,202.0,3.6,24.0,636.0,764.57,584.77
2017,4,12,15,45,489.0,227.0,3.6,24.0,551.5,660.51,508.18
2017,4,12,16,0,352.0,252.0,3.6,24.0,467.0,557.97,431.93
2017,4,12,16,15,411.0,214.0,3.5,23.5,443.0,559.12,436.53
2017,4,12,16,30,470.0,176.0,3.4,23.0,419.0,546.28,430.16
2017,4,12,16,45,274.0,174.0,3.3,23.0,312.0,385.06,305.27
2017,4,12,17,0,78.0,172.0,3.2,23.0,205.0,233.28,183.92
2017,4,12,17,15,67.0,148.0,2.95,22.5,173.0,198.75,157.23
2017,4,12,17,30,56.0,124.0,2.7,22.0,141.0,164.9,130.24
2017,4,12,17,45,43.0,99.0,2.45,21.5,110.5,129.48,101.33
2017,4,12,18,0,30.0,74.0,2.2,21.0,80.0,94.8,72.44
2017,4,12,18,15,15.0,51.0,2.25,20.5,54.0,62.53,45.19
2017,4,12,18,30,0.0,28.0,2.3,20.0,28.0,28.33,15.98
2017,4,12,18,45,0.0,14.0,2.35,20.0,14.0,13.76,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,24.5,12.0,2.3,17.5,13.5,11.8,0.0
2017,4,13,6,30,49.0,24.0,2.6,18.0,27.0,21.31,8.38
2017,4,13,6,45,108.0,44.5,2.9,18.5,61.5,36.33,25.28
2017,4,13,7,0,167.0,65.0,3.2,19.0,96.0,51.9,39.49
2017,4,13,7,15,205.0,86.0,3.3,19.0,136.5,67.17,53.24
2017,4,13,7,30,243.0,107.0,3.4,19.0,177.0,92.87,66.55
2017,4,13,7,45,342.0,117.0,3.55,19.5,239.5,121.58,81.72
2017,4,13,8,0,441.0,127.0,3.7,20.0,302.0,166.02,112.23
2017,4,13,8,15,593.0,110.0,3.8,20.5,383.0,208.42,141.84
2017,4,13,8,30,745.0,93.0,3.9,21.0,464.0,270.9,190.51
2017,4,13,8,45,380.5,151.0,4.0,21.5,341.5,246.92,184.67
2017,4,13,9,0,16.0,209.0,4.1,22.0,219.0,202.25,156.31
2017,4,13,9,15,94.5,265.0,4.1,22.5,328.5,282.03,217.29
2017,4,13,9,30,173.0,321.0,4.1,23.0,438.0,370.2,283.83
2017,4,13,9,45,347.5,295.0,4.2,23.5,549.5,446.43,341.9
2017,4,13,10,0,522.0,269.0,4.3,24.0,661.0,538.87,412.07
2017,4,13,10,15,425.5,324.0,4.3,24.0,654.5,555.21,422.92
2017,4,13,10,30,329.0,379.0,4.3,24.0,648.0,565.06,428.36
2017,4,13,10,45,376.5,373.5,4.35,24.5,691.5,610.08,461.16
2017,4,13,11,0,424.0,368.0,4.4,25.0,735.0,655.98,494.1
2017,4,13,11,15,398.5,391.0,4.4,25.0,743.0,677.5,508.37
2017,4,13,11,30,373.0,414.0,4.4,25.0,751.0,694.84,519.62
2017,4,13,11,45,353.0,432.5,4.4,25.0,755.5,710.27,529.63
2017,4,13,12,0,333.0,451.0,4.4,25.0,760.0,723.86,538.27
2017,4,13,12,15,313.0,458.5,4.4,25.0,750.5,725.2,538.56
2017,4,13,12,30,293.0,466.0,4.4,25.0,741.0,724.8,537.71
2017,4,13,12,45,217.0,473.0,4.4,25.5,676.0,667.93,494.98
