Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,0,141.0,480.0,4.4,26.0,611.0,610.4,451.6
2017,4,13,13,15,184.0,472.0,4.4,26.0,641.0,647.53,479.69
2017,4,13,13,30,227.0,464.0,4.4,26.0,671.0,684.34,507.01
2017,4,13,13,45,318.0,422.0,4.4,26.0,704.5,736.96,547.07
2017,4,13,14,0,409.0,380.0,4.4,26.0,738.0,781.9,581.56
2017,4,13,14,15,273.5,396.5,4.35,25.5,632.5,672.89,502.97
2017,4,13,14,30,138.0,413.0,4.3,25.0,527.0,557.61,418.49
2017,4,13,14,45,189.0,391.5,4.25,25.0,540.5,582.35,439.25
2017,4,13,15,0,240.0,370.0,4.2,25.0,554.0,604.55,457.53
2017,4,13,15,15,232.0,348.5,4.15,24.5,518.5,572.14,435.72
2017,4,13,15,30,224.0,327.0,4.1,24.0,483.0,539.08,413.43
2017,4,13,15,45,286.5,290.5,4.1,24.0,475.5,555.66,428.72
2017,4,13,16,0,349.0,254.0,4.1,24.0,468.0,558.4,433.69
2017,4,13,16,15,327.0,233.5,3.95,23.5,419.5,509.43,398.57
2017,4,13,16,30,305.0,213.0,3.8,23.0,371.0,460.86,363.33
2017,4,13,16,45,278.5,195.5,3.7,23.0,327.5,413.36,327.47
2017,4,13,17,0,252.0,178.0,3.6,23.0,284.0,367.26,292.05
2017,4,13,17,15,228.0,154.5,3.4,22.5,239.5,317.21,253.38
2017,4,13,17,30,204.0,131.0,3.2,22.0,195.0,268.66,214.89
2017,4,13,17,45,170.0,107.0,3.05,21.5,153.0,209.61,166.91
2017,4,13,18,0,136.0,83.0,2.9,21.0,111.0,160.33,125.68
2017,4,13,18,15,89.5,58.0,2.95,20.5,74.0,107.36,80.91
2017,4,13,18,30,43.0,33.0,3.0,20.0,37.0,57.62,37.95
2017,4,13,18,45,21.5,16.5,3.05,20.0,18.5,22.58,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.5,14.0,1.95,15.5,18.0,13.76,0.0
2017,4,14,6,30,103.0,28.0,2.2,16.0,36.0,23.3,10.87
2017,4,14,6,45,208.0,47.0,2.5,16.5,80.0,36.06,25.38
2017,4,14,7,0,313.0,66.0,2.8,17.0,124.0,49.46,37.75
2017,4,14,7,15,187.5,89.5,2.9,17.5,128.0,69.66,55.77
2017,4,14,7,30,62.0,113.0,3.0,18.0,132.0,100.48,77.09
2017,4,14,7,45,119.5,139.0,3.2,18.5,184.0,128.58,96.62
2017,4,14,8,0,177.0,165.0,3.4,19.0,236.0,167.77,125.32
2017,4,14,8,15,117.5,186.5,3.4,19.5,236.5,185.87,142.19
2017,4,14,8,30,58.0,208.0,3.4,20.0,237.0,201.78,156.69
2017,4,14,8,45,391.0,170.5,3.45,20.5,400.5,268.39,202.09
2017,4,14,9,0,724.0,133.0,3.5,21.0,564.0,381.41,287.44
2017,4,14,9,15,528.0,215.0,3.5,21.5,543.5,410.93,314.01
2017,4,14,9,30,332.0,297.0,3.5,22.0,523.0,422.02,323.42
2017,4,14,9,45,567.5,221.5,3.55,22.5,637.5,495.1,380.35
2017,4,14,10,0,803.0,146.0,3.6,23.0,752.0,592.59,455.26
2017,4,14,10,15,525.5,273.0,3.6,23.0,678.0,572.85,437.68
2017,4,14,10,30,248.0,400.0,3.6,23.0,604.0,534.38,404.65
2017,4,14,10,45,169.5,413.0,3.6,23.5,554.5,504.24,380.54
2017,4,14,11,0,91.0,426.0,3.6,24.0,505.0,469.68,352.66
2017,4,14,11,15,144.0,445.5,3.55,24.0,574.5,533.16,399.67
2017,4,14,11,30,197.0,465.0,3.5,24.0,644.0,602.21,449.55
2017,4,14,11,45,174.0,473.0,3.5,24.5,632.5,599.84,445.85
2017,4,14,12,0,151.0,481.0,3.5,25.0,621.0,595.78,441.32
2017,4,14,12,15,498.0,327.5,3.45,25.0,793.5,765.24,570.65
2017,4,14,12,30,845.0,174.0,3.4,25.0,966.0,940.86,693.72
2017,4,14,12,45,473.5,322.5,3.4,25.5,766.5,762.59,565.21
2017,4,14,13,0,102.0,471.0,3.4,26.0,567.0,561.4,413.16
2017,4,14,13,15,469.0,321.5,3.35,26.0,750.0,774.23,574.82
2017,4,14,13,30,836.0,172.0,3.3,26.0,933.0,973.71,712.86
2017,4,14,13,45,444.5,286.0,3.3,26.0,690.0,724.17,538.66
2017,4,14,14,0,53.0,400.0,3.3,26.0,447.0,453.64,336.46
2017,4,14,14,15,432.5,281.0,3.25,26.0,641.0,709.3,532.34
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,933.96,689.52
2017,4,14,14,45,801.0,158.5,3.15,26.0,798.5,910.85,673.06
2017,4,14,15,0,790.0,155.0,3.1,26.0,762.0,885.07,656.89
2017,4,14,15,15,775.0,151.5,3.05,26.0,719.5,853.29,636.69
2017,4,14,15,30,760.0,148.0,3.0,26.0,677.0,822.85,617.39
2017,4,14,15,45,738.0,144.5,3.0,26.0,628.5,781.47,590.72
2017,4,14,16,0,716.0,141.0,3.0,26.0,580.0,738.88,562.97
2017,4,14,16,15,689.5,135.5,2.9,25.5,527.5,689.71,530.73
2017,4,14,16,30,663.0,130.0,2.8,25.0,475.0,640.23,496.64
2017,4,14,16,45,625.0,123.5,2.7,25.0,419.5,581.76,454.16
2017,4,14,17,0,587.0,117.0,2.6,25.0,364.0,524.51,411.64
2017,4,14,17,15,538.0,107.5,2.35,24.0,308.0,459.02,362.81
2017,4,14,17,30,489.0,98.0,2.1,23.0,252.0,394.66,313.25
2017,4,14,17,45,421.0,85.0,1.85,22.5,198.5,323.19,255.8
2017,4,14,18,0,353.0,72.0,1.6,22.0,145.0,257.81,201.53
2017,4,14,18,15,255.0,54.0,1.7,21.5,98.0,180.86,137.44
2017,4,14,18,30,157.0,36.0,1.8,21.0,51.0,114.22,79.36
2017,4,14,18,45,78.5,18.0,1.95,20.5,25.5,48.35,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,9.5,2.85,17.5,9.5,9.34,0.0
2017,4,15,6,30,0.0,19.0,3.1,18.0,19.0,18.34,7.87
2017,4,15,6,45,1.5,41.5,3.35,18.5,41.5,38.94,27.68
2017,4,15,7,0,3.0,64.0,3.6,19.0,64.0,58.94,45.68
2017,4,15,7,15,15.0,86.5,3.75,19.5,91.0,78.71,63.19
2017,4,15,7,30,27.0,109.0,3.9,20.0,118.0,96.68,74.17
2017,4,15,7,45,33.5,134.0,4.1,20.5,146.5,121.45,93.54
2017,4,15,8,0,40.0,159.0,4.3,21.0,175.0,147.25,113.67
2017,4,15,8,15,60.5,187.5,4.35,21.5,216.0,179.74,138.52
2017,4,15,8,30,81.0,216.0,4.4,22.0,257.0,214.79,165.36
2017,4,15,8,45,100.0,244.0,4.45,22.5,300.5,251.42,193.4
2017,4,15,9,0,119.0,272.0,4.5,23.0,344.0,285.85,219.57
2017,4,15,9,15,211.5,288.5,4.5,23.0,428.5,348.74,267.54
2017,4,15,9,30,304.0,305.0,4.5,23.0,513.0,416.74,319.6
2017,4,15,9,45,275.5,334.0,4.55,23.5,531.5,444.84,340.35
2017,4,15,10,0,247.0,363.0,4.6,24.0,550.0,473.73,361.01
2017,4,15,10,15,126.5,270.5,4.55,24.5,366.5,330.53,252.61
2017,4,15,10,30,6.0,178.0,4.5,25.0,183.0,175.25,131.73
2017,4,15,10,45,209.5,277.0,4.5,25.5,459.0,406.65,311.17
2017,4,15,11,0,413.0,376.0,4.5,26.0,735.0,657.73,494.36
2017,4,15,11,15,325.5,418.5,4.5,26.0,706.5,648.5,484.26
2017,4,15,11,30,238.0,461.0,4.5,26.0,678.0,632.37,470.22
2017,4,15,11,45,338.0,433.0,4.5,26.5,745.5,700.18,519.73
2017,4,15,12,0,438.0,405.0,4.5,27.0,813.0,773.08,571.51
2017,4,15,12,15,355.5,439.5,4.45,27.0,772.0,746.37,550.17
2017,4,15,12,30,273.0,474.0,4.4,27.0,731.0,716.01,526.6
2017,4,15,12,45,188.5,473.5,4.4,27.0,650.5,643.28,474.01
2017,4,15,13,0,104.0,473.0,4.4,27.0,570.0,565.55,417.14
2017,4,15,13,15,127.5,471.5,4.4,27.0,589.0,594.67,439.01
2017,4,15,13,30,151.0,470.0,4.4,27.0,608.0,619.47,457.4
2017,4,15,13,45,276.5,427.5,4.4,27.0,673.5,704.64,521.58
2017,4,15,14,0,402.0,385.0,4.4,27.0,739.0,782.18,579.29
2017,4,15,14,15,265.5,399.5,4.35,26.5,630.5,669.64,498.37
2017,4,15,14,30,129.0,414.0,4.3,26.0,522.0,550.83,411.63
2017,4,15,14,45,71.5,332.0,4.25,26.0,391.5,403.9,304.75
2017,4,15,15,0,14.0,250.0,4.2,26.0,261.0,259.44,195.9
2017,4,15,15,15,7.0,195.0,4.15,25.5,200.5,197.77,149.67
2017,4,15,15,30,0.0,140.0,4.1,25.0,140.0,136.62,102.65
2017,4,15,15,45,270.5,167.5,4.05,25.0,333.5,417.15,327.65
2017,4,15,16,0,541.0,195.0,4.0,25.0,527.0,656.14,508.74
2017,4,15,16,15,560.0,169.5,3.95,24.5,487.0,625.66,487.91
2017,4,15,16,30,579.0,144.0,3.9,24.0,447.0,595.66,468.3
2017,4,15,16,45,576.5,127.0,3.85,24.0,400.0,553.34,437.61
2017,4,15,17,0,574.0,110.0,3.8,24.0,353.0,509.47,405.0
2017,4,15,17,15,515.5,105.0,3.75,23.5,299.0,440.57,352.17
2017,4,15,17,30,457.0,100.0,3.7,23.0,245.0,380.05,304.26
2017,4,15,17,45,410.5,85.0,3.65,23.0,195.5,318.53,253.76
2017,4,15,18,0,364.0,70.0,3.6,23.0,146.0,260.9,204.84
2017,4,15,18,15,264.5,53.5,3.65,22.5,99.5,184.37,140.43
2017,4,15,18,30,165.0,37.0,3.7,22.0,53.0,118.42,82.83
2017,4,15,18,45,82.5,18.5,3.75,21.5,26.5,54.15,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,2.85,19.0,8.5,8.36,0.0
2017,4,16,6,30,0.0,17.0,3.0,19.0,17.0,16.4,6.82
2017,4,16,6,45,0.0,35.5,3.2,19.5,35.5,34.01,23.44
2017,4,16,7,0,0.0,54.0,3.4,20.0,54.0,50.96,38.65
2017,4,16,7,15,0.0,76.0,3.4,20.5,76.0,70.58,55.93
2017,4,16,7,30,0.0,98.0,3.4,21.0,98.0,90.69,69.65
2017,4,16,7,45,16.0,126.5,3.45,21.5,133.0,118.15,91.15
2017,4,16,8,0,32.0,155.0,3.5,22.0,168.0,143.25,110.24
2017,4,16,8,15,57.0,186.5,3.45,22.0,214.0,178.65,137.35
2017,4,16,8,30,82.0,218.0,3.4,22.0,260.0,217.18,166.94
2017,4,16,8,45,46.0,208.0,3.35,22.5,232.0,204.57,157.45
2017,4,16,9,0,10.0,198.0,3.3,23.0,204.0,190.56,146.42
2017,4,16,9,15,6.0,181.5,3.3,23.0,185.5,175.25,134.12
2017,4,16,9,30,2.0,165.0,3.3,23.0,167.0,158.88,120.98
2017,4,16,9,45,31.5,254.0,3.3,23.5,278.5,253.59,193.88
2017,4,16,10,0,61.0,343.0,3.3,24.0,390.0,353.07,268.17
2017,4,16,10,15,37.5,300.5,3.3,24.0,329.5,305.21,231.48
2017,4,16,10,30,14.0,258.0,3.3,24.0,269.0,256.06,193.81
2017,4,16,10,45,25.5,314.0,3.35,24.5,335.5,315.37,238.06
2017,4,16,11,0,37.0,370.0,3.4,25.0,402.0,378.45,283.98
2017,4,16,11,15,29.0,351.0,3.4,25.0,377.0,357.66,268.09
2017,4,16,11,30,21.0,332.0,3.4,25.0,352.0,336.54,252.19
2017,4,16,11,45,29.0,366.0,3.4,25.0,393.5,377.15,282.16
2017,4,16,12,0,37.0,400.0,3.4,25.0,435.0,419.35,312.82
2017,4,16,12,15,108.0,445.0,3.4,25.0,547.0,530.86,394.98
2017,4,16,12,30,179.0,490.0,3.4,25.0,659.0,644.67,476.35
2017,4,16,12,45,120.5,467.0,3.45,25.0,580.5,574.47,425.17
2017,4,16,13,0,62.0,444.0,3.5,25.0,502.0,497.46,369.19
2017,4,16,13,15,211.0,436.0,3.55,24.5,629.5,638.2,475.71
2017,4,16,13,30,360.0,428.0,3.6,24.0,757.0,781.13,579.87
2017,4,16,13,45,398.0,400.0,3.65,24.0,756.5,792.53,588.96
2017,4,16,14,0,436.0,372.0,3.7,24.0,756.0,807.61,601.38
2017,4,16,14,15,375.0,383.0,3.7,24.0,706.0,756.0,564.7
2017,4,16,14,30,314.0,394.0,3.7,24.0,656.0,710.06,531.84
2017,4,16,14,45,343.5,367.0,3.75,24.0,642.0,707.22,532.33
2017,4,16,15,0,373.0,340.0,3.8,24.0,628.0,701.75,530.76
2017,4,16,15,15,352.0,324.5,3.8,24.0,584.0,661.46,502.86
2017,4,16,15,30,331.0,309.0,3.8,24.0,540.0,620.71,474.54
2017,4,16,15,45,263.5,296.0,3.8,24.0,472.0,544.05,418.46
2017,4,16,16,0,196.0,283.0,3.8,24.0,404.0,461.67,357.28
2017,4,16,16,15,154.5,257.0,3.7,23.5,347.5,397.05,309.52
2017,4,16,16,30,113.0,231.0,3.6,23.0,291.0,334.67,262.4
2017,4,16,16,45,182.0,201.0,3.55,23.0,284.5,346.25,274.11
2017,4,16,17,0,251.0,171.0,3.5,23.0,278.0,359.38,286.18
2017,4,16,17,15,229.0,149.0,3.3,22.5,236.0,312.05,249.41
2017,4,16,17,30,207.0,127.0,3.1,22.0,194.0,266.06,212.97
2017,4,16,17,45,291.0,97.5,2.95,22.0,171.0,266.01,212.51
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,264.01,207.98
2017,4,16,18,15,275.5,52.5,2.7,21.5,101.5,187.89,143.63
2017,4,16,18,30,176.0,37.0,2.6,21.0,55.0,122.35,86.41
2017,4,16,18,45,88.0,18.5,2.55,20.5,27.5,56.21,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,22.17,11.71
2017,4,17,6,45,8.0,46.5,2.1,18.5,48.0,43.25,31.53
2017,4,17,7,0,16.0,70.0,2.3,19.0,73.0,63.93,50.09
2017,4,17,7,15,34.5,93.5,2.3,19.0,103.0,80.88,65.21
2017,4,17,7,30,53.0,117.0,2.3,19.0,133.0,104.59,80.08
2017,4,17,7,45,57.0,141.5,2.35,19.5,162.0,130.39,100.03
2017,4,17,8,0,61.0,166.0,2.4,20.0,191.0,156.88,120.72
2017,4,17,8,15,67.0,191.5,2.4,20.0,222.5,185.23,143.05
2017,4,17,8,30,73.0,217.0,2.4,20.0,254.0,214.42,165.94
2017,4,17,8,45,49.5,223.5,2.45,20.5,250.0,219.01,169.63
2017,4,17,9,0,26.0,230.0,2.5,21.0,246.0,225.3,174.28
2017,4,17,9,15,54.5,272.5,2.55,21.5,309.5,272.93,210.26
2017,4,17,9,30,83.0,315.0,2.6,22.0,373.0,328.58,251.82
2017,4,17,9,45,67.0,325.0,2.7,22.5,373.5,335.43,256.03
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,340.49,258.88
2017,4,17,10,15,25.5,227.0,2.85,23.0,246.5,230.73,175.53
2017,4,17,10,30,0.0,119.0,2.9,23.0,119.0,115.03,85.58
2017,4,17,10,45,9.5,214.0,2.95,23.5,222.5,212.48,160.99
2017,4,17,11,0,19.0,309.0,3.0,24.0,326.0,310.33,234.18
2017,4,17,11,15,17.0,295.5,3.0,24.0,311.0,297.36,223.97
2017,4,17,11,30,15.0,282.0,3.0,24.0,296.0,284.01,213.84
2017,4,17,11,45,15.5,290.5,3.05,24.0,305.5,293.58,220.94
2017,4,17,12,0,16.0,299.0,3.1,24.0,315.0,303.17,228.02
2017,4,17,12,15,8.0,190.0,3.1,24.0,198.0,191.37,143.59
2017,4,17,12,30,0.0,81.0,3.1,24.0,81.0,78.57,56.34
2017,4,17,12,45,0.0,99.0,3.1,24.0,99.0,96.07,70.11
2017,4,17,13,0,0.0,117.0,3.1,24.0,117.0,113.6,83.77
2017,4,17,13,15,3.5,147.0,3.0,24.0,150.5,146.22,109.2
2017,4,17,13,30,7.0,177.0,2.9,24.0,184.0,179.02,134.58
2017,4,17,13,45,9.5,210.0,2.85,24.0,219.0,214.03,161.42
2017,4,17,14,0,12.0,243.0,2.8,24.0,254.0,249.33,188.29
2017,4,17,14,15,6.0,140.0,2.7,23.5,145.5,141.92,106.36
2017,4,17,14,30,0.0,37.0,2.6,23.0,37.0,35.82,23.03
2017,4,17,14,45,10.0,158.5,2.55,23.0,166.5,163.85,124.5
2017,4,17,15,0,20.0,280.0,2.5,23.0,296.0,295.48,225.42
2017,4,17,15,15,14.5,246.0,2.45,22.5,257.5,256.25,195.92
2017,4,17,15,30,9.0,212.0,2.4,22.0,219.0,217.1,166.59
2017,4,17,15,45,4.5,133.0,2.35,22.0,136.5,133.5,101.63
2017,4,17,16,0,0.0,54.0,2.3,22.0,54.0,52.22,36.83
2017,4,17,16,15,30.0,137.0,2.25,21.5,153.0,161.81,126.25
2017,4,17,16,30,60.0,220.0,2.2,21.0,252.0,275.3,216.56
2017,4,17,16,45,218.0,186.5,2.2,21.0,282.5,362.78,288.63
2017,4,17,17,0,376.0,153.0,2.2,21.0,313.0,428.11,341.76
2017,4,17,17,15,328.5,140.0,2.0,20.5,265.0,361.67,289.87
2017,4,17,17,30,281.0,127.0,1.8,20.0,217.0,307.51,246.88
2017,4,17,17,45,243.0,105.0,1.65,20.0,172.0,251.29,200.92
2017,4,17,18,0,205.0,83.0,1.5,20.0,127.0,198.21,156.38
2017,4,17,18,15,144.0,60.5,1.45,19.5,86.5,138.4,105.99
2017,4,17,18,30,83.0,38.0,1.4,19.0,46.0,84.16,59.2
2017,4,17,18,45,41.5,19.0,1.35,18.5,23.0,36.0,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,1.5,14.5,1.95,15.5,14.5,14.25,0.0
2017,4,18,6,30,3.0,29.0,2.1,16.0,29.0,27.34,16.32
2017,4,18,6,45,32.0,52.5,2.25,16.5,58.5,46.74,34.88
2017,4,18,7,0,61.0,76.0,2.4,17.0,88.0,66.18,52.5
2017,4,18,7,15,86.5,99.0,2.4,17.5,122.5,80.72,65.49
2017,4,18,7,30,112.0,122.0,2.4,18.0,157.0,107.58,80.97
2017,4,18,7,45,219.5,138.5,2.45,18.5,223.5,137.42,99.29
2017,4,18,8,0,327.0,155.0,2.5,19.0,290.0,183.79,131.84
2017,4,18,8,15,298.5,185.5,2.5,19.5,322.5,223.2,165.35
2017,4,18,8,30,270.0,216.0,2.5,20.0,355.0,259.67,196.17
2017,4,18,8,45,275.0,241.0,2.5,20.5,395.5,299.74,228.26
2017,4,18,9,0,280.0,266.0,2.5,21.0,436.0,340.32,260.11
2017,4,18,9,15,184.5,292.5,2.5,21.5,408.5,342.92,262.84
2017,4,18,9,30,89.0,319.0,2.5,22.0,381.0,335.36,256.57
2017,4,18,9,45,443.0,235.5,2.5,22.5,572.0,448.1,343.71
2017,4,18,10,0,797.0,152.0,2.5,23.0,763.0,604.7,461.37
2017,4,18,10,15,808.0,155.0,2.45,23.0,799.5,651.76,495.41
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,698.01,528.72
2017,4,18,10,45,836.0,154.0,2.4,23.5,867.5,741.02,558.44
2017,4,18,11,0,853.0,150.0,2.4,24.0,899.0,783.14,585.53
2017,4,18,11,15,858.0,151.5,2.4,24.0,920.5,819.86,609.51
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,853.48,631.29
2017,4,18,11,45,870.5,150.5,2.4,24.5,956.5,883.57,649.36
2017,4,18,12,0,878.0,148.0,2.4,25.0,971.0,911.29,665.77
2017,4,18,12,15,614.0,299.0,2.4,25.0,876.0,845.77,619.39
2017,4,18,12,30,350.0,450.0,2.4,25.0,781.0,765.11,557.43
2017,4,18,12,45,618.0,295.5,2.45,25.5,877.5,874.52,639.36
2017,4,18,13,0,886.0,141.0,2.5,26.0,974.0,977.58,707.09
2017,4,18,13,15,883.0,140.5,2.5,26.0,961.0,982.97,709.86
2017,4,18,13,30,880.0,140.0,2.5,26.0,948.0,985.12,711.61
2017,4,18,13,45,877.5,137.0,2.5,26.0,928.0,981.95,710.12
2017,4,18,14,0,875.0,134.0,2.5,26.0,908.0,975.5,706.69
2017,4,18,14,15,867.5,132.0,2.45,26.0,878.5,962.09,698.45
2017,4,18,14,30,860.0,130.0,2.4,26.0,849.0,945.59,688.38
2017,4,18,14,45,599.0,241.0,2.4,26.0,731.5,820.91,605.74
2017,4,18,15,0,338.0,352.0,2.4,26.0,614.0,684.26,506.75
2017,4,18,15,15,566.5,240.5,2.4,25.5,650.5,770.14,575.98
2017,4,18,15,30,795.0,129.0,2.4,25.0,687.0,834.18,624.0
2017,4,18,15,45,777.0,125.0,2.45,25.0,639.0,794.21,598.14
2017,4,18,16,0,759.0,121.0,2.5,25.0,591.0,752.69,571.78
2017,4,18,16,15,734.0,116.0,2.45,24.5,538.5,706.36,542.12
2017,4,18,16,30,709.0,111.0,2.4,24.0,486.0,656.75,509.57
2017,4,18,16,45,676.0,105.0,2.4,24.0,430.5,600.32,469.36
2017,4,18,17,0,643.0,99.0,2.4,24.0,375.0,544.71,428.6
2017,4,18,17,15,596.5,92.0,2.15,23.0,319.0,480.96,381.13
2017,4,18,17,30,550.0,85.0,1.9,22.0,263.0,419.94,334.13
2017,4,18,17,45,483.0,75.0,1.7,21.5,208.5,348.21,276.61
2017,4,18,18,0,416.0,65.0,1.5,21.0,154.0,280.28,220.33
2017,4,18,18,15,316.5,50.5,1.45,20.5,106.5,202.78,155.41
2017,4,18,18,30,217.0,36.0,1.4,20.0,59.0,135.75,97.17
2017,4,18,18,45,108.5,18.0,1.35,19.5,29.5,62.54,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.0,25.0,16.22,0.0
2017,4,19,6,30,190.0,33.0,1.7,17.0,50.0,25.59,15.14
2017,4,19,6,45,292.5,48.0,1.95,17.5,96.5,36.25,25.77
2017,4,19,7,0,395.0,63.0,2.2,18.0,143.0,46.32,35.04
2017,4,19,7,15,464.5,73.5,2.25,18.5,197.0,52.41,40.54
2017,4,19,7,30,534.0,84.0,2.3,19.0,251.0,92.56,54.57
2017,4,19,7,45,584.5,91.5,2.35,19.5,307.5,135.95,82.2
2017,4,19,8,0,635.0,99.0,2.4,20.0,364.0,185.09,119.73
2017,4,19,8,15,669.0,104.5,2.4,20.5,419.0,234.31,160.76
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,287.02,205.52
2017,4,19,8,45,465.5,193.0,2.4,22.0,444.5,320.03,239.19
2017,4,19,9,0,228.0,276.0,2.4,23.0,415.0,333.96,253.61
2017,4,19,9,15,242.5,298.5,2.4,23.0,457.5,374.32,284.62
2017,4,19,9,30,257.0,321.0,2.4,23.0,500.0,411.84,313.01
2017,4,19,9,45,273.0,340.5,2.45,23.5,541.0,453.13,343.24
2017,4,19,10,0,289.0,360.0,2.5,24.0,582.0,495.68,373.83
2017,4,19,10,15,312.5,373.0,2.55,24.5,623.5,538.35,404.15
2017,4,19,10,30,336.0,386.0,2.6,25.0,665.0,582.53,435.08
2017,4,19,10,45,608.0,257.0,2.65,25.5,784.0,673.73,504.87
2017,4,19,11,0,880.0,128.0,2.7,26.0,903.0,785.82,585.1
2017,4,19,11,15,885.5,129.5,2.75,26.0,925.0,823.09,609.18
2017,4,19,11,30,891.0,131.0,2.8,26.0,947.0,858.16,632.24
2017,4,19,11,45,878.0,142.0,2.9,26.5,956.5,884.05,648.2
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,906.58,661.99
2017,4,19,12,15,866.5,153.0,3.05,27.0,971.0,928.46,676.36
2017,4,19,12,30,868.0,153.0,3.1,27.0,976.0,947.54,688.96
2017,4,19,12,45,585.0,309.5,3.15,27.0,863.5,858.62,627.37
2017,4,19,13,0,302.0,466.0,3.2,27.0,751.0,754.41,548.87
2017,4,19,13,15,303.5,459.0,3.2,27.0,742.0,755.48,550.72
2017,4,19,13,30,305.0,452.0,3.2,27.0,733.0,755.21,551.02
2017,4,19,13,45,584.0,296.0,3.25,27.5,819.0,873.1,639.5
2017,4,19,14,0,863.0,140.0,3.3,28.0,905.0,971.72,706.05
2017,4,19,14,15,453.5,252.0,3.3,28.0,653.0,702.96,521.81
2017,4,19,14,30,44.0,364.0,3.3,28.0,401.0,411.36,304.17
2017,4,19,14,45,40.5,343.5,3.3,28.0,376.5,387.87,288.69
2017,4,19,15,0,37.0,323.0,3.3,28.0,352.0,364.15,271.95
2017,4,19,15,15,58.5,323.0,3.3,27.5,365.5,384.47,288.87
2017,4,19,15,30,80.0,323.0,3.3,27.0,379.0,403.99,305.12
2017,4,19,15,45,201.0,294.0,3.3,27.0,422.5,482.03,366.98
2017,4,19,16,0,322.0,265.0,3.3,27.0,466.0,552.17,421.76
2017,4,19,16,15,525.0,185.0,3.2,26.5,478.5,619.52,477.04
2017,4,19,16,30,728.0,105.0,3.1,26.0,491.0,664.84,514.98
2017,4,19,16,45,480.0,140.5,3.05,26.0,383.5,501.47,392.04
2017,4,19,17,0,232.0,176.0,3.0,26.0,276.0,353.78,277.06
2017,4,19,17,15,406.5,127.5,2.75,25.0,272.5,403.63,319.58
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,431.43,342.49
2017,4,19,17,45,521.0,69.5,2.25,23.5,214.5,362.37,286.67
2017,4,19,18,0,461.0,60.0,2.0,23.0,160.0,298.15,233.28
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,219.71,167.68
2017,4,19,18,30,262.0,35.0,2.0,22.0,63.0,150.65,107.75
2017,4,19,18,45,131.0,17.5,2.0,21.5,31.5,69.13,6.58
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,18.5,27.0,13.36,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,26.32,15.81
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,36.14,25.47
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,45.71,34.22
2017,4,20,7,15,210.0,67.5,3.5,20.5,111.0,54.6,42.11
2017,4,20,7,30,0.0,73.0,3.6,21.0,73.0,69.86,52.5
2017,4,20,7,45,0.0,93.0,3.7,21.5,93.0,88.42,67.5
2017,4,20,8,0,0.0,113.0,3.8,22.0,113.0,107.06,82.29
2017,4,20,8,15,23.5,162.5,3.8,22.5,174.5,157.06,121.12
2017,4,20,8,30,47.0,212.0,3.8,23.0,236.0,204.32,157.26
2017,4,20,8,45,26.0,197.0,3.85,23.5,211.0,189.59,145.54
2017,4,20,9,0,5.0,182.0,3.9,24.0,186.0,174.52,133.41
2017,4,20,9,15,13.5,220.0,3.85,24.0,230.0,213.93,163.65
2017,4,20,9,30,22.0,258.0,3.8,24.0,274.0,254.34,194.26
2017,4,20,9,45,21.0,268.5,3.8,24.5,284.0,265.57,201.95
2017,4,20,10,0,20.0,279.0,3.8,25.0,294.0,276.63,209.51
2017,4,20,10,15,102.5,348.0,3.75,25.5,433.0,387.0,292.51
2017,4,20,10,30,185.0,417.0,3.7,26.0,572.0,511.78,383.32
2017,4,20,10,45,142.0,427.0,3.7,26.5,548.5,500.61,372.88
2017,4,20,11,0,99.0,437.0,3.7,27.0,525.0,487.89,361.71
2017,4,20,11,15,485.0,291.5,3.65,27.0,735.5,660.56,495.03
2017,4,20,11,30,871.0,146.0,3.6,27.0,946.0,857.73,635.2
2017,4,20,11,45,638.5,282.5,3.6,27.5,873.5,817.55,602.61
2017,4,20,12,0,406.0,419.0,3.6,28.0,801.0,763.53,557.76
2017,4,20,12,15,642.0,283.5,3.55,28.0,891.5,858.92,629.92
2017,4,20,12,30,878.0,148.0,3.5,28.0,982.0,953.72,693.46
2017,4,20,12,45,875.5,149.0,3.5,28.0,977.5,967.17,701.57
2017,4,20,13,0,873.0,150.0,3.5,28.0,973.0,977.53,708.39
2017,4,20,13,15,518.0,313.0,3.5,28.0,799.5,818.46,599.01
2017,4,20,13,30,163.0,476.0,3.5,28.0,626.0,638.75,465.71
2017,4,20,13,45,160.5,464.5,3.5,28.5,610.0,628.08,458.82
2017,4,20,14,0,158.0,453.0,3.5,29.0,594.0,616.58,450.51
2017,4,20,14,15,127.5,431.5,3.5,29.0,543.0,567.28,416.01
2017,4,20,14,30,97.0,410.0,3.5,29.0,492.0,509.68,375.49
2017,4,20,14,45,458.5,273.5,3.5,29.0,633.5,724.79,539.04
2017,4,20,15,0,820.0,137.0,3.5,29.0,775.0,901.12,663.25
2017,4,20,15,15,547.5,231.0,3.5,28.5,647.0,744.87,555.94
2017,4,20,15,30,275.0,325.0,3.5,28.0,519.0,591.95,443.7
2017,4,20,15,45,308.5,293.5,3.5,28.0,497.0,580.34,438.5
2017,4,20,16,0,342.0,262.0,3.5,28.0,475.0,565.34,430.04
2017,4,20,16,15,297.5,245.0,3.45,27.5,418.5,502.97,385.67
2017,4,20,16,30,253.0,228.0,3.4,27.0,362.0,442.78,342.16
2017,4,20,16,45,447.5,165.0,3.35,27.0,370.5,507.25,395.42
2017,4,20,17,0,642.0,102.0,3.3,27.0,379.0,549.44,430.14
2017,4,20,17,15,596.5,94.0,3.05,26.5,323.0,485.07,381.34
2017,4,20,17,30,551.0,86.0,2.8,26.0,267.0,423.36,333.62
2017,4,20,17,45,485.0,76.0,2.55,25.5,212.5,351.91,276.79
2017,4,20,18,0,419.0,66.0,2.3,25.0,158.0,284.09,221.11
2017,4,20,18,15,321.5,52.0,2.25,24.0,110.0,207.56,157.86
2017,4,20,18,30,224.0,38.0,2.2,23.0,62.0,141.29,101.16
2017,4,20,18,45,112.0,19.0,2.15,22.5,31.0,65.89,11.69
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.0,4.0,19.5,27.5,14.13,0.0
2017,4,21,6,30,184.0,36.0,4.2,20.0,55.0,27.87,17.18
2017,4,21,6,45,294.5,50.5,4.45,20.5,103.0,38.03,27.01
2017,4,21,7,0,405.0,65.0,4.7,21.0,151.0,47.63,35.74
2017,4,21,7,15,202.5,77.5,4.8,21.0,120.5,62.96,49.28
2017,4,21,7,30,0.0,90.0,4.9,21.0,90.0,84.67,64.72
2017,4,21,7,45,0.0,83.0,5.0,21.5,83.0,79.56,60.23
2017,4,21,8,0,0.0,76.0,5.1,22.0,76.0,73.49,54.93
2017,4,21,8,15,0.0,102.0,5.1,22.5,102.0,97.85,74.4
2017,4,21,8,30,0.0,128.0,5.1,23.0,128.0,122.11,93.43
2017,4,21,8,45,156.5,196.0,5.15,23.5,292.5,229.49,175.22
2017,4,21,9,0,313.0,264.0,5.2,24.0,457.0,354.86,270.66
2017,4,21,9,15,554.0,195.5,5.2,24.5,570.5,418.35,319.38
2017,4,21,9,30,795.0,127.0,5.2,25.0,684.0,508.94,390.02
2017,4,21,9,45,809.0,130.0,5.2,25.5,726.5,559.4,429.3
2017,4,21,10,0,823.0,133.0,5.2,26.0,769.0,609.73,467.48
2017,4,21,10,15,833.5,135.0,5.2,26.0,805.5,656.52,503.08
2017,4,21,10,30,844.0,137.0,5.2,26.0,842.0,702.37,537.27
2017,4,21,10,45,583.0,280.5,5.25,26.5,775.5,681.46,515.78
2017,4,21,11,0,322.0,424.0,5.3,27.0,709.0,641.43,479.56
2017,4,21,11,15,297.5,442.5,5.3,27.0,711.0,653.95,487.81
2017,4,21,11,30,273.0,461.0,5.3,27.0,713.0,664.36,494.23
2017,4,21,11,45,277.0,467.5,5.35,27.5,726.5,685.91,508.49
2017,4,21,12,0,281.0,474.0,5.4,28.0,740.0,706.99,522.28
2017,4,21,12,15,335.0,453.0,5.35,28.0,771.5,746.11,551.02
2017,4,21,12,30,389.0,432.0,5.3,28.0,803.0,785.83,579.94
2017,4,21,12,45,309.0,459.0,5.3,28.5,753.0,747.53,549.79
2017,4,21,13,0,229.0,486.0,5.3,29.0,703.0,702.58,515.28
2017,4,21,13,15,551.0,314.0,5.2,29.0,826.0,851.97,629.55
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,985.16,722.11
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,982.33,719.96
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,976.22,716.62
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,963.69,708.77
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,948.11,699.04
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,930.94,688.36
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,905.73,672.33
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,874.51,651.96
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,841.03,630.07
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,801.49,604.21
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,760.34,577.06
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,712.27,545.38
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,666.37,514.9
2017,4,21,16,45,692.0,101.5,4.05,28.0,438.0,610.48,474.86
2017,4,21,17,0,660.0,96.0,3.9,28.0,383.0,555.33,433.99
2017,4,21,17,15,616.0,89.0,3.45,27.0,327.0,492.2,387.04
2017,4,21,17,30,572.0,82.0,3.0,26.0,271.0,431.58,340.47
2017,4,21,17,45,507.0,73.0,2.6,25.5,216.5,360.73,283.84
2017,4,21,18,0,442.0,64.0,2.2,25.0,162.0,295.16,229.69
2017,4,21,18,15,344.5,50.5,2.1,24.5,113.5,215.57,163.74
2017,4,21,18,30,247.0,37.0,2.0,24.0,65.0,148.42,106.22
2017,4,21,18,45,123.5,18.5,1.9,23.5,32.5,69.16,17.41
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,4.35,15.5,26.0,17.23,0.0
2017,4,22,6,30,110.0,41.0,4.7,15.0,52.0,33.53,22.51
2017,4,22,6,45,193.0,62.5,5.05,15.0,97.5,50.01,38.18
2017,4,22,7,0,276.0,84.0,5.4,15.0,143.0,65.84,52.77
2017,4,22,7,15,138.0,56.5,5.5,14.5,86.0,47.14,33.32
2017,4,22,7,30,0.0,29.0,5.6,14.0,29.0,27.99,18.33
2017,4,22,7,45,0.0,70.0,5.7,14.0,70.0,67.67,52.03
2017,4,22,8,0,0.0,111.0,5.8,14.0,111.0,105.4,83.58
2017,4,22,8,15,0.0,117.5,5.75,14.0,117.5,112.0,88.74
2017,4,22,8,30,0.0,124.0,5.7,14.0,124.0,118.49,93.78
2017,4,22,8,45,0.0,132.5,5.7,14.5,132.5,126.76,100.06
2017,4,22,9,0,0.0,141.0,5.7,15.0,141.0,135.01,106.28
2017,4,22,9,15,1.0,152.5,5.6,15.5,153.5,146.49,115.08
2017,4,22,9,30,2.0,164.0,5.5,16.0,166.0,158.11,123.92
2017,4,22,9,45,14.0,232.0,5.45,16.5,243.5,228.43,179.72
2017,4,22,10,0,26.0,300.0,5.4,17.0,321.0,295.61,231.91
2017,4,22,10,15,30.0,323.0,5.35,17.0,348.0,321.84,251.88
2017,4,22,10,30,34.0,346.0,5.3,17.0,375.0,348.59,272.21
2017,4,22,10,45,77.0,396.0,5.25,17.5,464.0,428.83,333.69
2017,4,22,11,0,120.0,446.0,5.2,18.0,553.0,510.69,395.07
2017,4,22,11,15,66.5,352.5,5.2,18.0,412.5,389.66,302.39
2017,4,22,11,30,13.0,259.0,5.2,18.0,272.0,260.62,201.72
2017,4,22,11,45,16.0,293.0,5.2,18.5,308.5,296.68,229.36
2017,4,22,12,0,19.0,327.0,5.2,19.0,345.0,333.09,256.68
2017,4,22,12,15,58.5,404.0,5.15,19.0,459.5,446.32,343.41
2017,4,22,12,30,98.0,481.0,5.1,19.0,574.0,561.43,429.28
2017,4,22,12,45,65.0,437.0,5.1,19.5,499.0,491.18,375.45
2017,4,22,13,0,32.0,393.0,5.1,20.0,424.0,419.01,320.27
2017,4,22,13,15,43.5,411.0,5.05,20.0,452.0,450.31,344.32
2017,4,22,13,30,55.0,429.0,5.0,20.0,480.0,481.93,368.22
2017,4,22,13,45,57.0,421.0,5.0,20.5,473.0,477.93,364.88
2017,4,22,14,0,59.0,413.0,5.0,21.0,466.0,473.63,361.49
2017,4,22,14,15,39.0,355.5,4.95,20.5,390.5,396.5,304.4
2017,4,22,14,30,19.0,298.0,4.9,20.0,315.0,311.95,240.64
2017,4,22,14,45,13.0,245.0,4.9,20.0,256.0,253.2,195.75
2017,4,22,15,0,7.0,192.0,4.9,20.0,197.0,194.6,150.24
2017,4,22,15,15,10.0,213.0,4.9,20.0,220.5,218.66,169.66
2017,4,22,15,30,13.0,234.0,4.9,20.0,244.0,243.09,189.28
2017,4,22,15,45,13.5,225.0,4.95,20.0,234.5,234.75,183.25
2017,4,22,16,0,14.0,216.0,5.0,20.0,225.0,226.42,177.27
2017,4,22,16,15,7.0,178.5,4.95,19.5,183.0,182.45,142.93
2017,4,22,16,30,0.0,141.0,4.9,19.0,141.0,138.93,108.4
2017,4,22,16,45,0.0,97.0,4.9,19.0,97.0,94.34,72.45
2017,4,22,17,0,0.0,53.0,4.9,19.0,53.0,51.21,37.09
2017,4,22,17,15,0.0,45.0,4.75,18.5,45.0,43.46,30.85
2017,4,22,17,30,0.0,37.0,4.6,18.0,37.0,35.72,24.5
2017,4,22,17,45,203.5,54.0,4.45,17.5,99.5,177.39,144.98
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,285.81,231.54
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,208.86,164.69
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,141.77,105.45
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,67.14,22.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,13.52,0.0
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,27.4,18.03
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,34.59,25.3
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,41.29,31.63
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.5,54.66,34.3
2017,4,23,7,30,665.0,73.0,4.6,12.0,290.0,100.5,55.72
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.5,149.7,90.16
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,207.21,137.11
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.5,261.33,184.68
2017,4,23,8,30,814.0,94.0,5.0,15.0,526.0,318.51,235.6
2017,4,23,8,45,837.0,98.0,5.05,16.0,581.0,375.23,285.49
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,433.59,335.51
2017,4,23,9,15,877.0,105.0,5.0,17.5,687.0,489.71,382.84
2017,4,23,9,30,894.0,108.0,4.9,18.0,738.0,549.67,431.5
2017,4,23,9,45,907.0,110.0,4.85,18.5,783.0,603.05,473.86
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,655.92,514.52
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,705.32,551.19
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,753.41,585.52
2017,4,23,10,45,947.0,116.0,4.55,20.5,935.0,798.42,615.28
2017,4,23,11,0,955.0,117.0,4.5,21.0,966.0,841.56,643.27
2017,4,23,11,15,959.0,118.0,4.4,21.0,988.0,879.42,668.13
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,914.76,691.34
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,945.71,710.27
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,973.75,727.09
