Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,15,968.0,121.0,4.15,22.0,1041.5,996.9,741.98
2017,4,23,12,30,969.0,121.0,4.1,22.0,1046.0,1016.87,754.79
2017,4,23,12,45,969.5,120.0,4.05,22.5,1042.0,1032.12,763.04
2017,4,23,13,0,970.0,119.0,4.0,23.0,1038.0,1043.99,769.14
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.0,1049.54,772.69
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,1051.54,774.08
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,1048.47,772.66
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,1041.85,769.07
2017,4,23,14,15,951.5,113.0,3.85,23.0,939.0,1029.42,761.46
2017,4,23,14,30,945.0,112.0,3.8,23.0,909.0,1013.62,751.79
2017,4,23,14,45,933.5,111.5,3.75,23.0,871.0,990.47,737.33
2017,4,23,15,0,922.0,111.0,3.7,23.0,833.0,964.38,721.02
2017,4,23,15,15,910.0,108.5,3.65,23.0,788.5,932.93,701.11
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,898.93,679.46
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,858.98,653.6
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,822.0,629.69
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,773.24,597.88
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,723.49,564.92
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,666.66,525.36
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,610.05,483.92
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,547.74,437.1
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,485.25,388.59
2017,4,23,17,45,621.0,65.0,1.8,19.0,241.5,412.34,330.11
2017,4,23,18,0,558.0,58.0,1.4,18.0,183.0,344.41,273.42
2017,4,23,18,15,455.0,47.0,1.35,17.0,130.0,260.67,203.22
2017,4,23,18,30,352.0,36.0,1.3,16.0,77.0,187.14,138.98
2017,4,23,18,45,176.0,18.0,1.3,15.5,38.5,87.86,34.62
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,14.78,0.0
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,29.24,19.62
2017,4,24,6,45,381.5,51.5,1.65,12.0,119.5,39.08,29.15
2017,4,24,7,0,476.0,65.0,1.9,13.0,170.0,47.4,36.87
2017,4,24,7,15,542.5,74.5,1.95,14.0,227.0,63.55,40.82
2017,4,24,7,30,609.0,84.0,2.0,15.0,284.0,108.07,62.89
2017,4,24,7,45,649.0,92.5,2.15,16.0,342.0,155.86,96.45
2017,4,24,8,0,689.0,101.0,2.3,17.0,400.0,208.14,138.38
2017,4,24,8,15,721.5,106.5,2.45,17.5,456.5,260.32,182.98
2017,4,24,8,30,754.0,112.0,2.6,18.0,513.0,315.73,230.83
2017,4,24,8,45,774.5,118.0,2.8,19.0,566.5,370.36,277.49
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,429.71,326.57
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,483.15,370.2
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,537.24,412.99
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,588.56,452.55
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,639.41,490.58
2017,4,24,10,15,861.5,141.5,3.15,22.5,840.5,687.19,525.39
2017,4,24,10,30,871.0,144.0,3.2,23.0,877.0,733.88,558.54
2017,4,24,10,45,873.5,148.5,3.25,23.5,905.5,776.04,586.88
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,816.18,612.73
2017,4,24,11,15,880.5,154.5,3.35,24.0,955.0,852.36,636.87
2017,4,24,11,30,885.0,156.0,3.4,24.0,976.0,886.27,659.39
2017,4,24,11,45,897.0,150.0,3.5,24.5,991.5,917.29,678.89
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,946.05,696.82
2017,4,24,12,15,909.0,144.0,3.7,25.0,1010.5,967.14,711.04
2017,4,24,12,30,909.0,144.0,3.8,25.0,1014.0,985.24,723.43
2017,4,24,12,45,903.5,146.5,3.9,25.0,1008.0,997.51,732.08
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,1006.55,738.76
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,1010.84,742.15
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,1011.85,743.54
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,1006.2,739.23
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,997.32,732.97
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,983.81,726.35
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,972.99,721.65
2017,4,24,14,45,849.5,140.5,4.25,25.0,833.0,950.02,707.69
2017,4,24,15,0,840.0,137.0,4.3,25.0,796.0,924.24,691.92
2017,4,24,15,15,733.0,174.0,4.2,24.5,726.5,856.0,647.42
2017,4,24,15,30,626.0,211.0,4.1,24.0,657.0,786.27,600.3
2017,4,24,15,45,604.5,199.0,4.1,24.0,605.0,739.57,568.67
2017,4,24,16,0,583.0,187.0,4.1,24.0,553.0,688.6,533.43
2017,4,24,16,15,654.5,151.0,3.9,23.5,529.5,690.17,538.15
2017,4,24,16,30,726.0,115.0,3.7,23.0,506.0,680.11,533.58
2017,4,24,16,45,534.0,139.5,3.55,23.0,410.5,541.54,428.54
2017,4,24,17,0,342.0,164.0,3.4,23.0,315.0,413.53,328.75
2017,4,24,17,15,313.0,146.5,3.05,22.0,269.5,362.74,290.46
2017,4,24,17,30,284.0,129.0,2.7,21.0,224.0,313.88,252.3
2017,4,24,17,45,371.0,98.0,2.35,20.5,197.5,318.67,255.82
2017,4,24,18,0,458.0,67.0,2.0,20.0,171.0,308.08,244.72
2017,4,24,18,15,360.5,54.0,1.9,19.0,121.0,228.09,177.53
2017,4,24,18,30,263.0,41.0,1.8,18.0,71.0,160.32,118.87
2017,4,24,18,45,131.5,20.5,1.75,17.5,35.5,76.0,32.63
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,18.1,2.91
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,33.26,22.63
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,44.81,33.51
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,55.72,43.38
2017,4,25,7,15,442.5,87.5,4.7,18.5,214.0,74.17,49.4
2017,4,25,7,30,509.0,99.0,4.9,19.0,268.0,115.55,71.49
2017,4,25,7,45,254.5,115.5,5.15,20.0,200.0,130.64,91.57
2017,4,25,8,0,0.0,132.0,5.4,21.0,132.0,124.11,96.45
2017,4,25,8,15,2.5,149.5,5.45,21.5,151.0,141.36,109.74
2017,4,25,8,30,5.0,167.0,5.5,22.0,170.0,158.93,123.12
2017,4,25,8,45,37.0,221.0,5.6,23.0,244.5,214.88,165.94
2017,4,25,9,0,69.0,275.0,5.7,24.0,319.0,277.96,213.74
2017,4,25,9,15,136.5,306.5,5.65,24.5,401.5,337.67,258.79
2017,4,25,9,30,204.0,338.0,5.6,25.0,484.0,408.84,312.29
2017,4,25,9,45,278.5,345.0,5.6,25.5,556.0,465.46,354.79
2017,4,25,10,0,353.0,352.0,5.6,26.0,628.0,532.75,404.84
2017,4,25,10,15,371.5,361.5,5.55,26.5,664.0,571.99,432.96
2017,4,25,10,30,390.0,371.0,5.5,27.0,700.0,612.11,461.32
2017,4,25,10,45,622.0,260.5,5.45,27.5,806.5,696.41,526.47
2017,4,25,11,0,854.0,150.0,5.4,28.0,913.0,798.42,600.83
2017,4,25,11,15,859.5,151.0,5.3,28.0,934.5,834.17,624.15
2017,4,25,11,30,865.0,152.0,5.2,28.0,956.0,867.71,646.05
2017,4,25,11,45,681.5,284.5,5.1,28.5,923.0,863.4,638.9
2017,4,25,12,0,498.0,417.0,5.0,29.0,890.0,847.95,620.14
2017,4,25,12,15,476.5,425.5,4.95,29.0,880.0,851.87,622.06
2017,4,25,12,30,455.0,434.0,4.9,29.0,870.0,853.5,622.31
2017,4,25,12,45,658.5,297.0,4.85,29.5,925.0,922.61,674.57
2017,4,25,13,0,862.0,160.0,4.8,30.0,980.0,984.37,714.98
2017,4,25,13,15,656.5,284.0,4.8,30.0,904.0,927.73,676.34
2017,4,25,13,30,451.0,408.0,4.8,30.0,828.0,859.27,624.13
2017,4,25,13,45,650.5,280.5,4.8,30.5,871.0,927.95,676.73
2017,4,25,14,0,850.0,153.0,4.8,31.0,914.0,986.31,715.27
2017,4,25,14,15,842.5,151.0,4.8,31.0,885.5,973.07,707.02
2017,4,25,14,30,835.0,149.0,4.8,31.0,857.0,956.81,697.35
2017,4,25,14,45,820.5,149.0,4.8,31.0,819.5,933.24,682.91
2017,4,25,15,0,806.0,149.0,4.8,31.0,782.0,907.15,666.86
2017,4,25,15,15,792.5,145.5,4.7,31.0,739.5,875.9,646.67
2017,4,25,15,30,779.0,142.0,4.6,31.0,697.0,842.46,625.12
2017,4,25,15,45,763.0,136.5,4.55,31.0,650.0,805.97,601.71
2017,4,25,16,0,747.0,131.0,4.5,31.0,603.0,764.77,574.88
2017,4,25,16,15,681.5,135.0,4.35,30.5,537.5,694.43,527.93
2017,4,25,16,30,616.0,139.0,4.2,30.0,472.0,626.42,480.42
2017,4,25,16,45,416.0,161.0,4.05,29.5,375.5,483.79,374.25
2017,4,25,17,0,216.0,183.0,3.9,29.0,279.0,344.88,267.68
2017,4,25,17,15,199.0,160.0,3.55,28.0,239.0,301.19,235.49
2017,4,25,17,30,182.0,137.0,3.2,27.0,199.0,258.47,202.86
2017,4,25,17,45,162.5,112.5,2.85,26.5,160.0,213.66,167.25
2017,4,25,18,0,143.0,88.0,2.5,26.0,121.0,170.14,131.74
2017,4,25,18,15,107.0,65.0,2.6,25.5,86.0,122.93,92.59
2017,4,25,18,30,71.0,42.0,2.7,25.0,51.0,78.49,55.24
2017,4,25,18,45,35.5,21.0,2.8,24.5,25.5,37.09,14.37
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,24.0,2.05,20.5,29.0,21.15,5.84
2017,4,26,6,30,81.0,48.0,2.3,21.0,58.0,40.59,28.35
2017,4,26,6,45,176.0,69.5,2.6,21.5,105.0,55.19,41.78
2017,4,26,7,0,271.0,91.0,2.9,22.0,152.0,70.83,55.67
2017,4,26,7,15,337.5,106.0,3.15,22.5,204.5,87.75,60.72
2017,4,26,7,30,404.0,121.0,3.4,23.0,257.0,126.55,82.82
2017,4,26,7,45,490.5,121.5,3.7,23.5,316.5,163.63,106.67
2017,4,26,8,0,577.0,122.0,4.0,24.0,376.0,209.51,140.82
2017,4,26,8,15,614.0,129.0,4.4,24.5,431.0,257.92,180.92
2017,4,26,8,30,651.0,136.0,4.8,25.0,486.0,310.19,224.78
2017,4,26,8,45,705.5,130.5,5.2,26.0,545.0,361.31,267.03
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,420.87,315.32
2017,4,26,9,15,780.5,129.0,5.8,27.0,654.0,474.3,359.51
2017,4,26,9,30,801.0,133.0,6.0,27.0,704.0,528.73,403.59
2017,4,26,9,45,833.0,128.0,6.2,27.5,753.0,582.13,445.39
2017,4,26,10,0,865.0,123.0,6.4,28.0,802.0,639.48,489.15
2017,4,26,10,15,876.5,125.0,6.5,28.5,840.5,688.08,525.21
2017,4,26,10,30,888.0,127.0,6.6,29.0,879.0,735.67,559.76
2017,4,26,10,45,904.5,124.0,6.7,29.5,912.5,781.11,590.39
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,825.38,619.89
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,863.91,646.25
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,900.17,670.97
2017,4,26,11,45,940.0,122.5,6.95,30.0,1008.5,932.15,692.7
2017,4,26,12,0,946.0,122.0,7.0,30.0,1024.0,961.5,712.63
2017,4,26,12,15,949.0,122.5,7.05,30.0,1030.5,986.31,729.5
2017,4,26,12,30,952.0,123.0,7.1,30.0,1037.0,1008.11,744.4
2017,4,26,12,45,953.5,122.5,7.15,30.5,1034.5,1024.4,754.11
2017,4,26,13,0,955.0,122.0,7.2,31.0,1032.0,1037.4,761.7
2017,4,26,13,15,954.5,121.5,7.15,31.0,1020.5,1045.12,766.91
2017,4,26,13,30,954.0,121.0,7.1,31.0,1009.0,1049.38,769.94
2017,4,26,13,45,948.0,122.0,7.1,31.0,988.5,1046.37,768.5
2017,4,26,14,0,942.0,123.0,7.1,31.0,968.0,1039.94,764.93
2017,4,26,14,15,935.5,121.5,7.05,30.5,938.0,1027.07,758.47
2017,4,26,14,30,929.0,120.0,7.0,30.0,908.0,1010.9,749.87
2017,4,26,14,45,922.0,117.0,6.95,30.0,871.0,989.48,736.26
2017,4,26,15,0,915.0,114.0,6.9,30.0,834.0,964.99,720.63
2017,4,26,15,15,901.0,111.5,6.8,29.5,789.0,931.85,700.27
2017,4,26,15,30,887.0,109.0,6.7,29.0,744.0,896.28,678.15
2017,4,26,15,45,865.5,107.5,6.6,28.5,692.0,858.45,654.28
2017,4,26,16,0,844.0,106.0,6.5,28.0,640.0,813.92,625.4
2017,4,26,16,15,820.0,102.5,6.3,27.5,585.0,763.97,591.91
2017,4,26,16,30,796.0,99.0,6.1,27.0,530.0,713.27,557.43
2017,4,26,16,45,759.0,95.5,5.95,26.5,471.0,652.97,515.38
2017,4,26,17,0,722.0,92.0,5.8,26.0,412.0,596.44,473.6
2017,4,26,17,15,677.5,86.0,5.55,25.0,353.5,531.22,424.58
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,468.45,375.86
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,394.16,315.64
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,325.3,257.97
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,244.3,189.73
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,173.04,128.17
2017,4,26,18,45,148.0,20.5,3.95,20.0,38.5,82.21,41.05
2017,4,26,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,142.5,20.5,1.75,10.5,37.5,15.83,4.32
2017,4,27,6,30,285.0,41.0,2.0,11.0,75.0,31.41,21.76
2017,4,27,6,45,380.5,53.5,2.3,12.0,125.5,40.21,30.24
2017,4,27,7,0,476.0,66.0,2.6,13.0,176.0,47.52,37.01
2017,4,27,7,15,540.5,75.0,2.7,13.5,232.0,69.63,42.81
2017,4,27,7,30,605.0,84.0,2.8,14.0,288.0,113.99,67.01
2017,4,27,7,45,643.0,92.0,2.9,15.0,344.5,161.1,101.47
2017,4,27,8,0,681.0,100.0,3.0,16.0,401.0,212.45,143.53
2017,4,27,8,15,712.5,105.5,2.95,16.5,457.0,264.06,188.1
2017,4,27,8,30,744.0,111.0,2.9,17.0,513.0,318.78,235.54
2017,4,27,8,45,761.5,117.5,2.9,18.0,564.5,372.2,281.17
2017,4,27,9,0,779.0,124.0,2.9,19.0,616.0,429.95,328.76
2017,4,27,9,15,796.5,127.5,2.85,19.5,664.5,482.5,371.53
2017,4,27,9,30,814.0,131.0,2.8,20.0,713.0,535.71,413.44
2017,4,27,9,45,825.0,135.5,2.75,21.0,755.5,586.57,451.38
2017,4,27,10,0,836.0,140.0,2.7,22.0,798.0,636.99,487.58
2017,4,27,10,15,846.0,142.0,2.8,22.5,834.5,683.77,521.64
2017,4,27,10,30,856.0,144.0,2.9,23.0,871.0,729.54,554.19
2017,4,27,10,45,864.5,145.0,3.0,23.5,900.5,772.76,583.21
2017,4,27,11,0,873.0,146.0,3.1,24.0,930.0,813.15,609.43
2017,4,27,11,15,878.0,147.5,3.35,24.5,951.5,849.37,633.44
2017,4,27,11,30,883.0,149.0,3.6,25.0,973.0,883.39,655.84
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.5,914.34,676.1
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,942.95,694.75
2017,4,27,12,15,902.0,143.0,4.3,26.5,1006.5,964.59,708.47
2017,4,27,12,30,903.0,143.0,4.5,27.0,1011.0,983.31,720.32
2017,4,27,12,45,903.5,142.0,4.7,27.5,1007.5,997.59,729.61
2017,4,27,13,0,904.0,141.0,4.9,28.0,1004.0,1008.75,737.2
2017,4,27,13,15,664.5,274.5,5.0,28.0,904.5,928.13,683.77
2017,4,27,13,30,425.0,408.0,5.1,28.0,805.0,835.54,614.23
2017,4,27,13,45,656.0,273.0,5.25,28.0,870.0,927.72,686.9
2017,4,27,14,0,887.0,138.0,5.4,28.0,935.0,1003.49,739.96
2017,4,27,14,15,729.0,225.0,5.4,28.0,866.0,947.46,702.58
2017,4,27,14,30,571.0,312.0,5.4,28.0,797.0,880.62,654.35
2017,4,27,14,45,701.5,226.0,5.45,28.0,797.0,909.36,679.64
2017,4,27,15,0,832.0,140.0,5.5,28.0,797.0,923.52,690.76
2017,4,27,15,15,585.5,228.0,5.45,28.0,678.0,784.05,592.99
2017,4,27,15,30,339.0,316.0,5.4,28.0,559.0,640.36,484.99
2017,4,27,15,45,508.5,236.0,5.35,28.0,572.5,697.91,533.01
2017,4,27,16,0,678.0,156.0,5.3,28.0,586.0,738.36,567.04
2017,4,27,16,15,701.5,135.5,5.05,27.5,547.5,712.4,550.03
2017,4,27,16,30,725.0,115.0,4.8,27.0,509.0,682.32,530.23
2017,4,27,16,45,618.5,124.0,4.55,27.0,435.0,589.99,461.27
2017,4,27,17,0,512.0,133.0,4.3,27.0,361.0,500.84,393.41
2017,4,27,17,15,470.0,122.5,3.85,26.0,309.5,441.72,349.28
2017,4,27,17,30,428.0,112.0,3.4,25.0,258.0,385.35,305.85
2017,4,27,17,45,434.5,91.0,3.0,24.5,215.5,345.29,273.68
2017,4,27,18,0,441.0,70.0,2.6,24.0,173.0,305.39,239.84
2017,4,27,18,15,346.5,56.5,2.6,23.0,123.5,226.68,174.78
2017,4,27,18,30,252.0,43.0,2.6,22.0,74.0,159.6,117.72
2017,4,27,18,45,126.0,21.5,2.6,21.5,37.0,77.16,40.24
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.5,20.0,2.45,19.5,20.0,19.26,6.95
2017,4,28,6,30,1.0,40.0,2.7,20.0,40.0,37.43,26.01
2017,4,28,6,45,20.0,65.0,3.0,20.5,69.5,57.35,43.9
2017,4,28,7,0,39.0,90.0,3.3,21.0,99.0,77.57,61.75
2017,4,28,7,15,63.5,113.0,3.55,21.5,132.5,99.66,75.48
2017,4,28,7,30,88.0,136.0,3.8,22.0,166.0,126.62,95.12
2017,4,28,7,45,64.5,155.0,4.05,23.0,179.5,146.5,111.17
2017,4,28,8,0,41.0,174.0,4.3,24.0,193.0,163.72,125.19
2017,4,28,8,15,42.5,197.0,4.4,24.5,218.5,187.92,143.81
2017,4,28,8,30,44.0,220.0,4.5,25.0,244.0,212.41,162.43
2017,4,28,8,45,125.0,256.0,4.6,25.5,333.5,272.38,207.11
2017,4,28,9,0,206.0,292.0,4.7,26.0,423.0,345.7,262.1
2017,4,28,9,15,264.5,306.0,4.75,26.5,487.5,394.21,298.45
2017,4,28,9,30,323.0,320.0,4.8,27.0,552.0,452.72,342.08
2017,4,28,9,45,258.0,354.0,4.85,27.5,546.5,464.13,349.5
2017,4,28,10,0,193.0,388.0,4.9,28.0,541.0,473.06,354.4
2017,4,28,10,15,470.0,291.5,4.9,28.5,686.0,573.97,432.22
2017,4,28,10,30,747.0,195.0,4.9,29.0,831.0,700.73,526.94
2017,4,28,10,45,765.5,191.5,4.95,29.5,862.0,743.99,556.69
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,785.02,584.43
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,819.8,607.59
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,852.76,629.43
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,878.81,645.2
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,902.32,659.22
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,923.05,672.42
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,941.24,683.97
2017,4,28,12,45,788.5,202.5,4.9,31.5,959.0,953.49,690.58
2017,4,28,13,0,786.0,203.0,4.9,32.0,954.0,962.92,695.44
2017,4,28,13,15,782.5,202.0,4.8,32.0,941.5,967.02,697.63
2017,4,28,13,30,779.0,201.0,4.7,32.0,929.0,968.17,698.01
2017,4,28,13,45,771.0,200.0,4.6,32.0,907.5,962.0,694.06
2017,4,28,14,0,763.0,199.0,4.5,32.0,886.0,956.82,690.9
2017,4,28,14,15,754.0,196.5,4.4,32.0,857.0,942.6,681.93
2017,4,28,14,30,745.0,194.0,4.3,32.0,828.0,925.67,671.33
2017,4,28,14,45,722.5,196.0,4.25,32.5,790.0,898.32,652.83
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,869.0,633.17
2017,4,28,15,15,474.0,267.5,4.1,33.0,634.0,724.19,531.71
2017,4,28,15,30,248.0,337.0,4.0,33.0,516.0,575.32,423.59
2017,4,28,15,45,432.0,258.5,3.95,33.0,544.0,658.1,488.37
2017,4,28,16,0,616.0,180.0,3.9,33.0,572.0,714.57,533.04
2017,4,28,16,15,589.0,172.0,3.8,32.5,521.5,665.06,499.67
2017,4,28,16,30,562.0,164.0,3.7,32.0,471.0,612.42,464.06
2017,4,28,16,45,521.5,156.0,3.6,32.0,417.0,554.25,422.53
2017,4,28,17,0,481.0,148.0,3.5,32.0,363.0,497.97,381.57
2017,4,28,17,15,436.0,135.0,3.35,31.0,309.5,435.54,336.47
2017,4,28,17,30,391.0,122.0,3.2,30.0,256.0,376.15,292.22
2017,4,28,17,45,329.0,106.0,3.05,29.5,204.5,307.82,239.05
2017,4,28,18,0,267.0,90.0,2.9,29.0,153.0,238.41,183.73
2017,4,28,18,15,196.0,68.0,3.2,28.0,107.5,170.74,129.04
2017,4,28,18,30,125.0,46.0,3.5,27.0,62.0,109.69,78.8
2017,4,28,18,45,62.5,23.0,3.85,26.5,31.0,53.33,27.14
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,31.0,25.0,4.7,22.0,29.0,22.15,9.49
2017,4,29,6,30,62.0,50.0,4.8,22.0,58.0,42.37,29.97
2017,4,29,6,45,123.5,78.0,4.9,22.5,104.0,63.91,49.16
2017,4,29,7,0,185.0,106.0,5.0,23.0,150.0,81.3,64.48
2017,4,29,7,15,110.5,117.5,5.25,23.0,146.0,100.78,74.81
2017,4,29,7,30,36.0,129.0,5.5,23.0,142.0,117.15,89.18
2017,4,29,7,45,18.0,114.0,5.8,23.5,120.5,110.05,83.66
2017,4,29,8,0,0.0,99.0,6.1,24.0,99.0,94.86,71.7
2017,4,29,8,15,57.0,170.5,6.2,24.5,201.5,170.09,129.68
2017,4,29,8,30,114.0,242.0,6.3,25.0,304.0,247.98,189.25
2017,4,29,8,45,306.5,240.5,6.45,26.0,430.5,321.67,243.19
2017,4,29,9,0,499.0,239.0,6.6,27.0,557.0,415.51,313.87
2017,4,29,9,15,521.5,248.0,6.55,27.0,603.0,461.89,350.8
2017,4,29,9,30,544.0,257.0,6.5,27.0,649.0,509.89,388.44
2017,4,29,9,45,558.0,266.5,6.5,27.5,689.0,554.92,422.42
2017,4,29,10,0,572.0,276.0,6.5,28.0,729.0,600.37,455.96
2017,4,29,10,15,427.5,344.5,6.35,28.5,692.0,594.61,448.45
2017,4,29,10,30,283.0,413.0,6.2,29.0,655.0,578.68,432.67
2017,4,29,10,45,228.5,437.0,6.1,29.5,636.5,577.46,429.34
2017,4,29,11,0,174.0,461.0,6.0,30.0,618.0,568.75,420.39
2017,4,29,11,15,227.5,464.5,5.85,30.0,674.5,624.77,461.03
2017,4,29,11,30,281.0,468.0,5.7,30.0,731.0,682.61,502.27
2017,4,29,11,45,216.5,483.0,5.55,30.5,687.5,653.08,478.07
2017,4,29,12,0,152.0,498.0,5.4,31.0,644.0,618.75,450.77
2017,4,29,12,15,120.0,490.5,5.2,31.0,606.0,589.33,428.92
2017,4,29,12,30,88.0,483.0,5.0,31.0,568.0,555.53,403.93
2017,4,29,12,45,80.0,475.0,4.85,31.5,552.0,544.06,394.73
2017,4,29,13,0,72.0,467.0,4.7,32.0,536.0,531.92,385.05
2017,4,29,13,15,184.0,465.5,4.55,32.0,639.0,647.04,468.38
2017,4,29,13,30,296.0,464.0,4.4,32.0,742.0,763.94,550.25
2017,4,29,13,45,307.5,449.5,4.3,32.0,732.0,764.25,550.48
2017,4,29,14,0,319.0,435.0,4.2,32.0,722.0,763.03,550.38
2017,4,29,14,15,283.0,428.5,4.0,32.0,677.5,722.86,522.37
2017,4,29,14,30,247.0,422.0,3.8,32.0,633.0,674.15,488.75
2017,4,29,14,45,274.0,396.5,3.65,32.0,621.0,680.09,494.33
2017,4,29,15,0,301.0,371.0,3.5,32.0,609.0,675.79,492.81
2017,4,29,15,15,260.0,356.5,3.35,31.5,554.5,619.81,454.81
2017,4,29,15,30,219.0,342.0,3.2,31.0,500.0,555.71,410.94
2017,4,29,15,45,316.5,297.0,3.05,31.0,508.0,594.39,442.0
2017,4,29,16,0,414.0,252.0,2.9,31.0,516.0,625.29,466.69
2017,4,29,16,15,274.0,248.0,2.8,30.5,416.5,491.13,370.09
2017,4,29,16,30,134.0,244.0,2.7,30.0,317.0,366.12,277.49
2017,4,29,16,45,83.5,208.0,2.6,30.0,252.0,278.78,212.34
2017,4,29,17,0,33.0,172.0,2.5,30.0,187.0,203.32,154.5
2017,4,29,17,15,177.5,157.5,2.9,29.0,220.5,285.47,222.15
2017,4,29,17,30,322.0,143.0,3.3,28.0,254.0,354.15,277.49
2017,4,29,17,45,263.5,123.5,3.7,27.0,203.0,287.82,225.88
2017,4,29,18,0,205.0,104.0,4.1,26.0,152.0,226.88,177.19
2017,4,29,18,15,144.5,77.5,4.95,24.5,107.0,155.86,119.62
2017,4,29,18,30,84.0,51.0,5.8,23.0,62.0,95.91,69.92
2017,4,29,18,45,42.0,27.5,6.65,22.0,33.0,49.13,26.35
2017,4,29,19,0,0.0,4.0,7.5,21.0,4.0,3.93,0.0
2017,4,29,19,15,0.0,2.0,7.4,20.0,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,8.85,0.0
2017,4,30,6,15,117.0,29.5,5.65,11.0,44.5,24.49,12.51
2017,4,30,6,30,234.0,50.0,5.7,11.0,80.0,38.54,28.15
2017,4,30,6,45,357.0,61.0,5.8,11.0,133.5,45.43,35.08
2017,4,30,7,0,480.0,72.0,5.9,11.0,187.0,52.32,41.64
2017,4,30,7,15,544.5,81.0,6.0,11.5,244.0,80.45,49.67
2017,4,30,7,30,609.0,90.0,6.1,12.0,301.0,125.46,76.26
2017,4,30,7,45,677.5,90.0,6.2,12.5,363.0,170.62,109.37
2017,4,30,8,0,746.0,90.0,6.3,13.0,425.0,223.5,153.19
2017,4,30,8,15,777.0,94.5,6.4,13.5,483.5,281.05,204.42
2017,4,30,8,30,808.0,99.0,6.5,14.0,542.0,338.06,255.61
2017,4,30,8,45,844.0,97.5,6.65,15.0,600.0,394.29,305.19
2017,4,30,9,0,880.0,96.0,6.8,16.0,658.0,457.39,359.19
2017,4,30,9,15,897.0,98.5,6.85,16.5,709.0,513.62,407.21
2017,4,30,9,30,914.0,101.0,6.9,17.0,760.0,570.21,454.2
2017,4,30,9,45,932.5,100.5,6.95,18.0,807.0,625.04,497.69
2017,4,30,10,0,951.0,100.0,7.0,19.0,854.0,679.79,539.79
2017,4,30,10,15,960.0,101.5,6.95,19.5,892.0,729.74,577.83
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,778.26,612.23
2017,4,30,10,45,976.0,104.0,6.85,20.5,961.0,823.19,642.91
2017,4,30,11,0,983.0,105.0,6.8,21.0,992.0,866.1,671.73
2017,4,30,11,15,987.0,106.0,6.7,21.0,1014.0,904.35,698.03
2017,4,30,11,30,991.0,107.0,6.6,21.0,1036.0,940.01,722.3
2017,4,30,11,45,986.0,112.0,6.5,21.5,1046.5,968.88,740.18
2017,4,30,12,0,981.0,117.0,6.4,22.0,1057.0,994.46,755.63
2017,4,30,12,15,981.5,117.0,6.3,22.0,1061.0,1016.98,770.39
2017,4,30,12,30,982.0,117.0,6.2,22.0,1065.0,1036.29,782.94
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.0,1050.4,790.39
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,1061.09,795.55
2017,4,30,13,15,976.0,116.5,5.9,23.0,1041.5,1066.35,798.7
2017,4,30,13,30,973.0,116.0,5.8,23.0,1028.0,1068.06,799.59
2017,4,30,13,45,967.0,116.0,5.75,23.5,1005.0,1063.82,795.36
2017,4,30,14,0,961.0,116.0,5.7,24.0,982.0,1056.09,788.96
2017,4,30,14,15,954.5,114.5,5.55,24.0,952.0,1042.89,779.86
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,1026.34,768.66
2017,4,30,14,45,936.5,112.5,5.3,24.0,883.5,1002.93,753.29
2017,4,30,15,0,925.0,112.0,5.2,24.0,845.0,976.61,736.06
2017,4,30,15,15,913.5,109.5,5.05,24.0,801.0,945.4,715.18
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,911.64,692.59
2017,4,30,15,45,885.5,104.5,4.75,24.0,707.0,871.29,665.41
2017,4,30,16,0,869.0,102.0,4.6,24.0,657.0,834.14,640.43
2017,4,30,16,15,848.0,98.5,4.35,23.5,602.5,785.64,608.05
2017,4,30,16,30,827.0,95.0,4.1,23.0,548.0,736.12,574.88
2017,4,30,16,45,797.0,91.0,3.85,23.0,490.0,678.94,534.5
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,622.05,492.74
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,560.24,446.26
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,498.02,398.01
2017,4,30,17,45,621.5,69.5,1.95,20.5,255.0,424.29,338.44
2017,4,30,18,0,557.0,63.0,1.4,20.0,196.0,355.62,281.07
2017,4,30,18,15,461.0,52.0,1.3,19.0,142.5,273.85,213.39
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,201.37,151.24
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,112.4,68.31
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,24.06,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,33.0,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,66.0,11.0,3.6,11.0,13.0,10.81,0.0
2017,5,1,6,15,221.5,26.0,3.75,11.5,52.0,20.38,9.93
2017,5,1,6,30,377.0,41.0,3.9,12.0,91.0,31.42,21.9
2017,5,1,6,45,473.0,51.0,4.05,13.0,145.0,37.01,27.36
2017,5,1,7,0,569.0,61.0,4.2,14.0,199.0,42.24,32.19
2017,5,1,7,15,628.0,68.0,4.35,15.0,257.0,74.43,40.89
2017,5,1,7,30,687.0,75.0,4.5,16.0,315.0,122.06,68.69
2017,5,1,7,45,727.0,80.0,4.65,17.0,373.5,171.76,106.19
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,229.06,153.9
2017,5,1,8,15,795.0,89.5,5.0,19.0,489.5,283.47,201.32
2017,5,1,8,30,823.0,94.0,5.2,20.0,547.0,340.52,250.99
2017,5,1,8,45,843.5,97.0,5.45,21.0,600.5,395.85,298.78
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,452.51,346.44
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.5,511.23,394.57
2017,5,1,9,30,894.0,106.0,5.6,23.0,753.0,566.3,438.57
2017,5,1,9,45,905.5,108.0,5.6,24.0,796.0,618.41,478.23
2017,5,1,10,0,917.0,110.0,5.6,25.0,839.0,669.86,516.07
2017,5,1,10,15,925.0,112.0,5.55,25.5,876.0,718.1,551.28
2017,5,1,10,30,933.0,114.0,5.5,26.0,913.0,764.91,583.41
2017,5,1,10,45,938.5,115.5,5.5,26.5,942.0,807.77,611.56
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,848.6,637.97
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,885.54,660.85
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,919.99,681.74
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,950.34,699.92
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,977.95,716.14
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,999.99,730.07
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,1018.9,741.98
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,1033.17,749.36
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,1044.1,754.63
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,1048.67,757.01
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,1049.76,757.27
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,1045.45,752.61
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,1037.7,746.26
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,1025.1,738.47
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,1009.23,728.71
2017,5,1,14,45,919.5,111.0,4.3,31.0,869.5,986.45,714.56
2017,5,1,15,0,909.0,110.0,4.2,31.0,832.0,960.78,698.63
2017,5,1,15,15,897.0,107.5,4.1,30.5,788.5,929.43,680.36
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,895.6,660.38
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,855.1,634.45
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,818.0,610.74
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,769.8,579.88
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,720.68,548.0
2017,5,1,16,45,774.0,91.5,3.25,29.0,480.5,664.19,509.46
2017,5,1,17,0,743.0,88.0,3.1,29.0,423.0,608.14,469.55
2017,5,1,17,15,703.0,82.0,2.7,27.5,365.0,547.12,426.05
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,485.65,380.6
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,414.24,325.14
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,347.61,271.36
2017,5,1,18,15,447.5,51.5,1.65,23.0,140.5,268.2,206.57
2017,5,1,18,30,354.0,41.0,1.7,22.0,88.0,197.82,146.98
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,113.18,69.67
2017,5,1,19,0,62.0,10.0,1.8,20.0,12.0,26.9,0.0
2017,5,1,19,15,31.0,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,32.0,6.0,1.6,13.5,7.0,0.0,0.0
2017,5,2,6,0,64.0,12.0,1.7,14.0,14.0,11.8,0.0
2017,5,2,6,15,207.0,27.5,1.95,14.5,52.5,21.3,10.87
2017,5,2,6,30,350.0,43.0,2.2,15.0,91.0,33.15,23.17
2017,5,2,6,45,439.0,54.0,2.45,16.0,142.5,39.55,29.27
2017,5,2,7,0,528.0,65.0,2.7,17.0,194.0,45.51,34.69
2017,5,2,7,15,586.5,73.0,2.95,18.0,250.5,78.73,44.32
2017,5,2,7,30,645.0,81.0,3.2,19.0,307.0,124.98,71.7
2017,5,2,7,45,684.0,87.0,3.45,20.0,364.5,173.08,107.75
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,225.46,150.78
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,281.22,198.54
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,336.07,245.69
2017,5,2,8,45,798.5,107.0,3.85,23.0,585.0,390.13,291.19
2017,5,2,9,0,817.0,112.0,3.9,24.0,637.0,445.37,336.29
2017,5,2,9,15,832.5,115.0,3.95,24.5,685.0,498.31,379.0
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,551.63,420.72
2017,5,2,9,45,856.0,123.0,4.05,26.0,774.5,602.58,458.52
2017,5,2,10,0,864.0,128.0,4.1,27.0,816.0,655.06,496.06
2017,5,2,10,15,872.5,130.0,4.15,27.5,852.0,701.34,529.23
2017,5,2,10,30,881.0,132.0,4.2,28.0,888.0,746.35,560.36
2017,5,2,10,45,883.5,136.5,4.3,28.5,915.5,787.7,587.22
2017,5,2,11,0,886.0,141.0,4.4,29.0,943.0,826.97,612.4
2017,5,2,11,15,890.0,142.0,4.4,29.5,963.5,862.02,634.1
2017,5,2,11,30,894.0,143.0,4.4,30.0,984.0,894.77,654.09
2017,5,2,11,45,900.0,141.5,4.45,30.5,997.5,924.51,672.15
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,951.76,688.51
2017,5,2,12,15,906.5,140.0,4.5,31.0,1015.0,972.75,701.9
2017,5,2,12,30,907.0,140.0,4.5,31.0,1019.0,990.81,713.48
2017,5,2,12,45,904.0,141.0,4.55,31.5,1013.5,1003.5,720.47
2017,5,2,13,0,901.0,142.0,4.6,32.0,1008.0,1013.04,725.54
2017,5,2,13,15,898.0,141.0,4.6,32.0,994.5,1017.41,728.61
2017,5,2,13,30,895.0,140.0,4.6,32.0,981.0,1018.52,729.73
2017,5,2,13,45,602.0,288.5,4.7,32.0,849.0,894.9,647.83
2017,5,2,14,0,309.0,437.0,4.8,32.0,717.0,756.57,547.12
2017,5,2,14,15,373.5,395.0,4.8,32.0,723.0,776.2,564.2
2017,5,2,14,30,438.0,353.0,4.8,32.0,729.0,799.67,582.93
2017,5,2,14,45,639.5,244.0,4.85,32.0,766.5,874.01,640.72
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,931.44,680.97
2017,5,2,15,15,828.0,132.0,4.9,31.5,761.5,900.24,662.5
2017,5,2,15,30,815.0,129.0,4.9,31.0,719.0,866.78,642.88
2017,5,2,15,45,799.0,125.0,4.95,31.0,671.0,827.62,618.15
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,786.79,592.02
2017,5,2,16,15,760.0,116.5,5.0,30.5,570.5,738.49,561.21
2017,5,2,16,30,737.0,112.0,5.0,30.0,518.0,692.46,531.5
2017,5,2,16,45,708.5,106.0,5.0,30.0,463.5,637.69,493.38
2017,5,2,17,0,680.0,100.0,5.0,30.0,409.0,583.33,453.78
2017,5,2,17,15,638.5,93.5,4.75,29.0,352.5,521.01,408.15
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,460.9,362.75
2017,5,2,17,45,538.0,78.0,4.25,27.5,241.0,391.23,307.8
2017,5,2,18,0,479.0,69.0,4.0,27.0,186.0,326.17,254.78
2017,5,2,18,15,388.5,57.0,3.8,26.0,135.5,249.26,191.5
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,180.9,133.78
2017,5,2,18,45,171.5,28.0,3.45,24.0,48.5,104.26,64.8
2017,5,2,19,0,45.0,11.0,3.3,23.0,12.0,23.27,0.0
2017,5,2,19,15,22.5,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,7.86,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.0,41.0,26.1,14.46
2017,5,3,6,30,140.0,55.0,3.5,21.0,74.0,44.31,32.03
2017,5,3,6,45,217.5,75.0,3.7,21.5,121.0,59.28,45.55
2017,5,3,7,0,295.0,95.0,3.9,22.0,168.0,73.64,58.21
2017,5,3,7,15,193.5,121.5,4.05,22.5,174.5,105.58,75.91
2017,5,3,7,30,92.0,148.0,4.2,23.0,181.0,138.35,103.85
2017,5,3,7,45,108.5,171.0,4.35,24.0,216.5,163.26,122.24
2017,5,3,8,0,125.0,194.0,4.5,25.0,252.0,194.42,145.87
2017,5,3,8,15,62.5,159.5,4.5,25.5,188.5,163.27,123.27
2017,5,3,8,30,0.0,125.0,4.5,26.0,125.0,119.67,90.05
2017,5,3,8,45,79.5,212.5,4.5,26.5,264.0,225.17,170.83
2017,5,3,9,0,159.0,300.0,4.5,27.0,403.0,335.52,253.65
2017,5,3,9,15,408.5,248.0,4.45,27.0,538.5,412.99,312.34
2017,5,3,9,30,658.0,196.0,4.4,27.0,674.0,520.48,394.27
2017,5,3,9,45,370.5,286.5,4.35,27.5,559.0,469.7,354.52
2017,5,3,10,0,83.0,377.0,4.3,28.0,444.0,401.27,299.35
2017,5,3,10,15,171.0,399.0,4.2,28.5,544.0,482.32,358.95
2017,5,3,10,30,259.0,421.0,4.1,29.0,644.0,571.39,422.63
