Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,45,175.5,434.0,4.0,29.5,587.5,537.17,395.08
2017,5,3,11,0,92.0,447.0,3.9,30.0,531.0,495.28,362.24
2017,5,3,11,15,67.5,431.5,3.8,30.0,494.0,466.45,341.06
2017,5,3,11,30,43.0,416.0,3.7,30.0,457.0,435.45,318.15
2017,5,3,11,45,225.5,422.5,3.6,30.5,639.5,605.03,441.81
2017,5,3,12,0,408.0,429.0,3.5,31.0,822.0,785.02,565.96
2017,5,3,12,15,572.5,332.0,3.45,31.0,886.0,857.27,617.92
2017,5,3,12,30,737.0,235.0,3.4,31.0,950.0,930.91,669.12
2017,5,3,12,45,736.0,234.0,3.35,31.0,945.5,942.84,676.02
2017,5,3,13,0,735.0,233.0,3.3,31.0,941.0,952.12,681.76
2017,5,3,13,15,731.5,232.0,3.2,31.0,928.5,956.24,683.95
2017,5,3,13,30,728.0,231.0,3.1,31.0,916.0,957.56,684.46
2017,5,3,13,45,726.5,225.5,3.05,31.5,896.5,953.42,680.59
2017,5,3,14,0,725.0,220.0,3.0,32.0,877.0,946.42,675.06
2017,5,3,14,15,716.5,217.0,3.05,32.0,849.0,932.44,667.27
2017,5,3,14,30,708.0,214.0,3.1,32.0,821.0,915.87,657.92
2017,5,3,14,45,410.0,300.5,3.15,32.0,648.5,715.58,520.38
2017,5,3,15,0,112.0,387.0,3.2,32.0,476.0,502.2,366.09
2017,5,3,15,15,298.5,325.5,3.5,31.5,546.0,622.09,459.3
2017,5,3,15,30,485.0,264.0,3.8,31.0,616.0,723.23,536.77
2017,5,3,15,45,553.5,222.0,4.15,31.0,598.0,724.62,541.61
2017,5,3,16,0,622.0,180.0,4.5,31.0,580.0,723.24,544.86
2017,5,3,16,15,311.0,144.5,4.9,30.5,344.5,415.14,320.44
2017,5,3,16,30,0.0,109.0,5.3,30.0,109.0,106.13,77.92
2017,5,3,16,45,260.0,125.5,5.75,29.5,244.0,336.39,264.43
2017,5,3,17,0,520.0,142.0,6.2,29.0,379.0,520.36,409.2
2017,5,3,17,15,477.0,131.0,6.4,28.0,325.5,459.48,363.68
2017,5,3,17,30,434.0,120.0,6.6,27.0,272.0,401.4,319.43
2017,5,3,17,45,399.5,102.0,6.85,26.5,222.5,342.96,272.95
2017,5,3,18,0,365.0,84.0,7.1,26.0,173.0,287.1,226.9
2017,5,3,18,15,284.5,67.5,6.85,25.0,126.0,215.95,167.55
2017,5,3,18,30,204.0,51.0,6.6,24.0,79.0,152.93,114.07
2017,5,3,18,45,102.0,31.5,6.4,23.0,45.5,80.68,50.67
2017,5,3,19,0,0.0,12.0,6.2,22.0,12.0,11.8,0.0
2017,5,3,19,15,0.0,6.0,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.7,13.0,16.0,13.76,0.0
2017,5,4,6,15,222.5,29.0,4.95,13.0,56.0,22.41,12.4
2017,5,4,6,30,364.0,44.0,5.2,13.0,96.0,33.7,23.91
2017,5,4,6,45,453.5,54.5,5.45,13.5,148.5,39.61,29.66
2017,5,4,7,0,543.0,65.0,5.7,14.0,201.0,45.13,34.78
2017,5,4,7,15,602.0,72.5,5.7,14.5,258.5,82.62,46.42
2017,5,4,7,30,661.0,80.0,5.7,15.0,316.0,129.58,75.74
2017,5,4,7,45,701.5,86.0,5.7,16.0,374.0,178.91,113.96
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,232.66,159.26
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,289.51,209.15
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,345.6,258.51
2017,5,4,8,45,821.0,105.0,5.55,18.5,600.0,400.72,306.57
2017,5,4,9,0,842.0,109.0,5.5,19.0,654.0,457.25,354.59
2017,5,4,9,15,858.0,112.0,5.45,19.5,702.5,511.63,399.65
2017,5,4,9,30,874.0,115.0,5.4,20.0,751.0,569.56,445.96
2017,5,4,9,45,886.0,117.0,5.4,20.5,794.5,620.89,486.18
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,671.64,524.84
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,719.58,560.21
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,766.23,592.69
2017,5,4,10,45,923.5,123.5,5.3,22.5,940.5,808.86,621.07
2017,5,4,11,0,931.0,124.0,5.3,23.0,970.0,849.65,647.81
2017,5,4,11,15,935.5,125.0,5.3,23.0,991.0,886.4,672.78
2017,5,4,11,30,940.0,126.0,5.3,23.0,1012.0,920.76,695.98
2017,5,4,11,45,942.5,126.5,5.35,23.5,1025.0,950.35,714.72
2017,5,4,12,0,945.0,127.0,5.4,24.0,1038.0,977.17,731.52
2017,5,4,12,15,946.0,127.0,5.45,24.0,1042.0,999.24,746.56
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,1018.27,759.65
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,1032.23,768.24
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,1042.94,774.75
2017,5,4,13,15,946.0,122.5,5.75,25.0,1024.5,1047.89,778.71
2017,5,4,13,30,943.0,122.0,5.8,25.0,1011.0,1049.43,780.54
2017,5,4,13,45,939.5,120.0,5.85,25.0,989.5,1045.53,778.86
2017,5,4,14,0,936.0,118.0,5.9,25.0,968.0,1038.2,775.0
2017,5,4,14,15,929.5,116.5,5.9,25.0,938.0,1025.1,767.03
2017,5,4,14,30,923.0,115.0,5.9,25.0,908.0,1008.77,756.99
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.0,983.72,741.36
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,956.12,724.0
2017,5,4,15,15,876.0,118.5,5.95,24.5,787.0,925.29,705.21
2017,5,4,15,30,864.0,116.0,5.9,24.0,744.0,897.43,688.45
2017,5,4,15,45,850.5,112.0,5.9,24.0,695.5,858.99,662.95
2017,5,4,16,0,837.0,108.0,5.9,24.0,647.0,818.62,635.92
2017,5,4,16,15,816.0,104.0,5.8,23.5,594.0,770.62,603.88
2017,5,4,16,30,795.0,100.0,5.7,23.0,541.0,721.7,570.72
2017,5,4,16,45,770.0,94.5,5.6,23.0,485.0,667.61,532.04
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,613.49,491.81
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,553.23,445.28
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,492.45,397.18
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,422.28,340.25
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,356.5,285.16
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,277.82,218.76
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,207.81,157.93
2017,5,4,18,45,224.5,28.0,2.9,18.0,54.5,124.13,82.26
2017,5,4,19,0,79.0,13.0,2.5,17.0,15.0,34.92,0.0
2017,5,4,19,15,39.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.5,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,71.0,15.0,1.5,12.0,17.0,14.74,0.0
2017,5,5,6,15,210.5,31.0,1.8,13.0,57.5,24.0,13.95
2017,5,5,6,30,350.0,47.0,2.1,14.0,98.0,36.43,26.28
2017,5,5,6,45,444.0,58.0,2.45,15.0,151.5,42.65,32.21
2017,5,5,7,0,538.0,69.0,2.8,16.0,205.0,48.47,37.47
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.5,87.54,49.57
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,134.39,78.66
2017,5,5,7,45,697.5,90.5,3.0,19.0,378.5,183.96,116.6
2017,5,5,8,0,738.0,97.0,3.1,20.0,437.0,237.97,161.22
2017,5,5,8,15,767.0,101.5,3.2,20.5,494.0,294.84,210.0
2017,5,5,8,30,796.0,106.0,3.3,21.0,551.0,350.69,257.94
2017,5,5,8,45,816.5,110.5,3.4,21.5,604.5,405.84,304.77
2017,5,5,9,0,837.0,115.0,3.5,22.0,658.0,462.36,351.48
2017,5,5,9,15,853.0,118.0,3.5,22.5,707.0,516.46,394.95
2017,5,5,9,30,869.0,121.0,3.5,23.0,756.0,570.94,437.35
2017,5,5,9,45,880.5,124.0,3.5,23.5,799.0,625.67,478.52
2017,5,5,10,0,892.0,127.0,3.5,24.0,842.0,676.75,515.9
2017,5,5,10,15,901.0,129.5,3.45,24.0,879.0,724.86,551.02
2017,5,5,10,30,910.0,132.0,3.4,24.0,916.0,771.7,583.67
2017,5,5,10,45,915.5,134.0,3.4,24.5,945.0,813.96,610.67
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,854.27,636.01
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,890.7,658.14
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,924.76,678.44
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,954.07,695.75
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,980.66,711.2
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,1002.59,724.66
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,1021.53,736.22
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.0,1034.97,742.86
2017,5,5,13,0,936.0,137.0,3.1,28.0,1040.0,1045.19,747.54
2017,5,5,13,15,933.0,136.5,3.05,28.0,1026.5,1050.17,750.49
2017,5,5,13,30,930.0,136.0,3.0,28.0,1013.0,1051.79,751.47
2017,5,5,13,45,926.5,134.0,2.95,28.0,991.5,1048.02,749.2
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,1040.88,744.97
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,1027.53,737.41
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,1010.99,727.96
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,987.67,714.25
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,961.57,698.82
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,935.94,683.32
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,902.32,662.56
2017,5,5,15,45,849.0,116.5,2.8,28.0,700.0,863.62,638.72
2017,5,5,16,0,837.0,111.0,2.8,28.0,652.0,822.88,613.33
2017,5,5,16,15,815.5,107.5,2.7,27.5,598.5,775.06,583.35
2017,5,5,16,30,794.0,104.0,2.6,27.0,545.0,726.34,552.29
2017,5,5,16,45,771.0,97.5,2.55,27.0,489.5,672.6,516.31
2017,5,5,17,0,748.0,91.0,2.5,27.0,434.0,621.27,480.38
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.5,557.47,434.17
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,495.67,387.96
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,426.92,334.79
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,362.18,282.69
2017,5,5,18,15,470.5,53.0,1.15,21.5,149.5,282.68,218.85
2017,5,5,18,30,379.0,43.0,1.2,20.0,96.0,211.9,159.51
2017,5,5,18,45,235.5,28.0,1.25,19.0,56.0,128.21,85.53
2017,5,5,19,0,92.0,13.0,1.3,18.0,16.0,38.71,0.0
2017,5,5,19,15,46.0,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,103.0,15.0,1.3,13.0,19.0,14.74,0.0
2017,5,6,6,15,238.5,29.5,1.55,13.5,59.0,22.92,13.24
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,33.3,23.58
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,39.24,29.22
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,45.59,34.94
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,86.06,47.6
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,132.98,77.26
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,181.63,114.54
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,234.51,158.12
2017,5,6,8,15,765.0,95.5,3.15,21.5,488.0,290.74,206.3
2017,5,6,8,30,793.0,100.0,3.2,22.0,544.0,346.17,253.75
2017,5,6,8,45,813.5,103.5,3.3,23.0,597.0,400.24,299.01
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,455.66,343.98
2017,5,6,9,15,849.5,110.0,3.3,24.5,698.0,509.3,386.59
2017,5,6,9,30,865.0,113.0,3.2,25.0,746.0,566.47,430.24
2017,5,6,9,45,876.5,115.5,3.15,25.5,788.5,617.42,468.16
2017,5,6,10,0,888.0,118.0,3.1,26.0,831.0,667.76,504.47
2017,5,6,10,15,896.5,120.0,2.95,26.5,867.0,714.81,536.93
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,760.54,566.31
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,802.42,591.62
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,842.38,615.1
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,878.56,636.82
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,912.38,656.65
2017,5,6,11,45,934.0,123.5,2.1,28.5,1016.5,942.56,672.97
2017,5,6,12,0,942.0,120.0,2.0,29.0,1031.0,970.21,687.44
2017,5,6,12,15,942.5,120.5,1.95,29.0,1035.0,992.08,700.09
2017,5,6,12,30,943.0,121.0,1.9,29.0,1039.0,1010.93,710.89
2017,5,6,12,45,941.5,121.0,1.85,29.5,1034.0,1024.26,716.9
2017,5,6,13,0,940.0,121.0,1.8,30.0,1029.0,1034.34,721.01
2017,5,6,13,15,937.5,120.5,1.75,30.0,1016.0,1039.64,723.74
2017,5,6,13,30,935.0,120.0,1.7,30.0,1003.0,1041.56,724.58
2017,5,6,13,45,930.5,119.0,1.65,30.5,981.5,1037.64,720.56
2017,5,6,14,0,926.0,118.0,1.6,31.0,960.0,1030.35,714.71
2017,5,6,14,15,920.0,116.5,1.6,31.0,931.0,1017.78,707.98
2017,5,6,14,30,914.0,115.0,1.6,31.0,902.0,1002.01,699.45
2017,5,6,14,45,898.5,116.5,1.65,31.0,864.0,977.35,686.23
2017,5,6,15,0,883.0,118.0,1.7,31.0,826.0,950.09,671.41
2017,5,6,15,15,871.5,116.0,1.75,30.5,783.0,920.32,656.24
2017,5,6,15,30,860.0,114.0,1.8,30.0,740.0,888.17,639.35
2017,5,6,15,45,845.0,110.5,1.9,30.0,692.0,854.44,620.43
2017,5,6,16,0,830.0,107.0,2.0,30.0,644.0,813.56,596.45
2017,5,6,16,15,809.0,103.5,2.0,29.5,591.5,766.37,568.16
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,718.27,538.71
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,663.94,503.49
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,612.24,468.33
2017,5,6,17,15,696.5,84.5,1.85,28.0,371.0,550.52,424.47
2017,5,6,17,30,658.0,79.0,1.6,27.0,314.0,490.69,380.51
2017,5,6,17,45,604.0,71.0,1.4,26.0,257.5,421.84,328.3
2017,5,6,18,0,550.0,63.0,1.2,25.0,201.0,357.11,277.15
2017,5,6,18,15,463.0,53.0,1.2,24.0,149.0,280.1,215.1
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,211.35,157.54
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,130.25,86.89
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,42.68,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.0,1.7,13.5,10.5,7.86,0.0
2017,5,7,6,0,116.0,16.0,1.8,14.0,21.0,12.52,0.0
2017,5,7,6,15,251.5,30.5,1.9,14.5,62.0,23.74,13.99
2017,5,7,6,30,387.0,45.0,2.0,15.0,103.0,34.08,24.19
2017,5,7,6,45,475.5,54.5,2.1,16.0,156.0,39.08,28.96
2017,5,7,7,0,564.0,64.0,2.2,17.0,209.0,46.35,35.47
2017,5,7,7,15,619.0,71.5,2.5,18.0,266.5,87.83,47.81
2017,5,7,7,30,674.0,79.0,2.8,19.0,324.0,135.58,78.32
2017,5,7,7,45,713.5,84.0,3.15,20.0,382.0,184.75,116.34
2017,5,7,8,0,753.0,89.0,3.5,21.0,440.0,241.51,163.44
2017,5,7,8,15,780.0,93.0,3.6,21.5,496.0,294.45,209.27
2017,5,7,8,30,807.0,97.0,3.7,22.0,552.0,349.92,257.01
2017,5,7,8,45,826.5,101.0,3.8,23.0,604.5,404.76,303.04
2017,5,7,9,0,846.0,105.0,3.9,24.0,657.0,460.84,348.66
2017,5,7,9,15,860.5,108.0,3.9,24.5,705.0,514.56,391.68
2017,5,7,9,30,875.0,111.0,3.9,25.0,753.0,571.71,435.79
2017,5,7,9,45,886.0,113.5,3.9,26.0,795.5,622.77,473.3
2017,5,7,10,0,897.0,116.0,3.9,27.0,838.0,673.17,509.05
2017,5,7,10,15,905.0,117.5,3.9,27.0,873.5,719.75,543.1
2017,5,7,10,30,913.0,119.0,3.9,27.0,909.0,764.96,574.17
2017,5,7,10,45,918.0,121.0,3.9,27.5,937.0,806.77,600.82
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,846.59,625.79
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.5,882.08,648.85
2017,5,7,11,30,930.0,125.0,3.9,28.0,1006.0,915.14,670.2
2017,5,7,11,45,919.5,134.0,3.9,28.5,1014.0,940.8,685.23
2017,5,7,12,0,909.0,143.0,3.9,29.0,1022.0,963.18,698.08
2017,5,7,12,15,909.0,143.0,3.9,29.0,1025.5,983.55,711.05
2017,5,7,12,30,909.0,143.0,3.9,29.0,1029.0,1001.0,722.19
2017,5,7,12,45,906.5,143.5,3.95,29.5,1023.5,1013.55,729.1
2017,5,7,13,0,904.0,144.0,4.0,30.0,1018.0,1022.98,734.11
2017,5,7,13,15,900.5,143.0,4.0,30.0,1004.5,1026.76,736.79
2017,5,7,13,30,897.0,142.0,4.0,30.0,991.0,1027.29,737.54
2017,5,7,13,45,891.0,141.5,4.05,30.0,968.5,1022.61,735.41
2017,5,7,14,0,885.0,141.0,4.1,30.0,946.0,1014.73,731.36
2017,5,7,14,15,877.5,139.5,4.1,30.0,917.0,1001.23,723.5
2017,5,7,14,30,870.0,138.0,4.1,30.0,888.0,984.69,713.79
2017,5,7,14,45,708.0,213.0,4.15,30.0,807.0,909.82,665.84
2017,5,7,15,0,546.0,288.0,4.2,30.0,726.0,825.34,607.16
2017,5,7,15,15,682.0,209.5,4.2,29.5,727.0,858.92,636.68
2017,5,7,15,30,818.0,131.0,4.2,29.0,728.0,875.94,650.81
2017,5,7,15,45,799.0,128.0,4.25,29.0,679.5,835.22,624.71
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,793.03,597.69
2017,5,7,16,15,720.0,127.5,4.3,28.5,565.0,726.39,553.97
2017,5,7,16,30,660.0,130.0,4.3,28.0,499.0,658.9,508.45
2017,5,7,16,45,667.5,117.5,4.35,28.0,458.0,625.61,485.75
2017,5,7,17,0,675.0,105.0,4.4,28.0,417.0,589.89,460.44
2017,5,7,17,15,634.5,98.0,4.2,27.0,360.5,527.72,415.2
2017,5,7,17,30,594.0,91.0,4.0,26.0,304.0,467.67,370.13
2017,5,7,17,45,536.0,82.0,3.85,25.5,249.0,398.39,315.64
2017,5,7,18,0,478.0,73.0,3.7,25.0,194.0,333.58,262.9
2017,5,7,18,15,394.0,60.5,3.6,24.0,143.5,256.91,199.75
2017,5,7,18,30,310.0,48.0,3.5,23.0,93.0,191.04,143.81
2017,5,7,18,45,155.0,32.5,3.4,22.5,55.0,106.5,71.69
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.71,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.0,7.5,2.8,17.0,8.0,7.37,0.0
2017,5,8,6,0,34.0,15.0,2.9,17.0,16.0,13.65,0.0
2017,5,8,6,15,117.0,37.0,2.95,17.5,53.0,30.44,19.4
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,47.39,35.35
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,57.34,44.56
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,71.85,57.42
2017,5,8,7,15,216.0,123.5,3.5,19.5,184.5,112.06,80.48
2017,5,8,7,30,84.0,152.0,3.7,20.0,183.0,142.63,108.71
2017,5,8,7,45,96.0,175.0,3.95,20.5,216.0,170.88,130.53
2017,5,8,8,0,108.0,198.0,4.2,21.0,249.0,196.08,150.09
2017,5,8,8,15,121.0,225.0,4.3,21.0,288.5,230.57,177.37
2017,5,8,8,30,134.0,252.0,4.4,21.0,328.0,266.64,205.8
2017,5,8,8,45,91.5,263.0,4.5,21.5,317.5,273.99,211.89
2017,5,8,9,0,49.0,274.0,4.6,22.0,307.0,272.01,210.06
2017,5,8,9,15,46.0,291.5,4.6,22.5,324.0,290.43,223.5
2017,5,8,9,30,43.0,309.0,4.6,23.0,341.0,308.54,236.45
2017,5,8,9,45,75.0,349.0,4.65,23.5,408.5,366.74,279.98
2017,5,8,10,0,107.0,389.0,4.7,24.0,476.0,428.2,325.27
2017,5,8,10,15,85.5,395.0,4.7,24.0,466.5,426.27,322.93
2017,5,8,10,30,64.0,401.0,4.7,24.0,457.0,422.22,319.1
2017,5,8,10,45,52.0,397.5,4.7,24.5,444.0,414.7,312.35
2017,5,8,11,0,40.0,394.0,4.7,25.0,431.0,405.96,304.72
2017,5,8,11,15,36.0,392.0,4.7,25.0,426.0,404.13,303.06
2017,5,8,11,30,32.0,390.0,4.7,25.0,421.0,401.87,301.09
2017,5,8,11,45,56.0,433.0,4.75,25.5,487.5,466.97,348.54
2017,5,8,12,0,80.0,476.0,4.8,26.0,554.0,533.84,396.27
2017,5,8,12,15,65.0,461.0,4.8,26.0,524.0,509.72,378.29
2017,5,8,12,30,50.0,446.0,4.8,26.0,494.0,484.5,359.78
2017,5,8,12,45,49.0,442.0,4.8,26.0,489.5,482.66,358.58
2017,5,8,13,0,48.0,438.0,4.8,26.0,485.0,480.52,357.14
2017,5,8,13,15,90.5,461.5,4.8,26.0,548.0,548.4,407.53
2017,5,8,13,30,133.0,485.0,4.8,26.0,611.0,622.81,461.58
2017,5,8,13,45,113.5,467.5,4.8,26.5,573.5,589.03,436.32
2017,5,8,14,0,94.0,450.0,4.8,27.0,536.0,547.29,405.87
2017,5,8,14,15,70.5,414.5,4.8,27.0,478.0,489.1,364.16
2017,5,8,14,30,47.0,379.0,4.8,27.0,420.0,430.65,321.73
2017,5,8,14,45,141.0,384.0,4.8,27.0,499.0,534.87,401.46
2017,5,8,15,0,235.0,389.0,4.8,27.0,578.0,627.71,471.11
2017,5,8,15,15,125.0,317.5,4.75,26.5,417.5,448.28,339.9
2017,5,8,15,30,15.0,246.0,4.7,26.0,257.0,257.09,194.83
2017,5,8,15,45,100.0,273.5,4.7,26.0,339.5,376.73,289.25
2017,5,8,16,0,185.0,301.0,4.7,26.0,422.0,476.75,366.54
2017,5,8,16,15,99.5,247.5,4.65,25.5,312.0,336.91,260.64
2017,5,8,16,30,14.0,194.0,4.6,25.0,202.0,204.45,157.28
2017,5,8,16,45,76.0,195.5,4.55,25.0,231.5,259.21,202.69
2017,5,8,17,0,138.0,197.0,4.5,25.0,261.0,310.68,244.57
2017,5,8,17,15,115.5,176.0,4.35,24.5,225.0,269.15,212.42
2017,5,8,17,30,93.0,155.0,4.2,24.0,189.0,222.39,175.79
2017,5,8,17,45,79.0,129.0,4.05,24.0,154.0,183.35,144.45
2017,5,8,18,0,65.0,103.0,3.9,24.0,119.0,145.19,113.2
2017,5,8,18,15,43.0,77.5,3.75,23.5,87.0,104.92,79.88
2017,5,8,18,30,21.0,52.0,3.6,23.0,55.0,65.97,47.4
2017,5,8,18,45,10.5,30.0,3.45,22.5,31.5,36.63,22.02
2017,5,8,19,0,0.0,8.0,3.3,22.0,8.0,7.86,0.0
2017,5,8,19,15,0.0,4.0,3.3,21.5,4.0,3.93,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.0,5.0,4.91,0.0
2017,5,9,6,0,16.0,10.0,3.2,18.0,10.0,9.4,0.0
2017,5,9,6,15,63.0,34.5,3.35,18.5,43.0,30.15,19.21
2017,5,9,6,30,110.0,59.0,3.5,19.0,76.0,49.76,37.26
2017,5,9,6,45,158.5,85.0,3.7,19.5,120.5,66.47,52.31
2017,5,9,7,0,207.0,111.0,3.9,20.0,165.0,87.53,65.82
2017,5,9,7,15,103.5,70.0,4.05,20.5,97.0,68.69,48.08
2017,5,9,7,30,0.0,29.0,4.2,21.0,29.0,27.99,17.69
2017,5,9,7,45,0.0,50.5,4.35,21.5,50.5,48.79,34.77
2017,5,9,8,0,0.0,72.0,4.5,22.0,72.0,69.61,51.58
2017,5,9,8,15,0.0,41.0,4.6,22.5,41.0,39.61,26.82
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,9.66,2.23
2017,5,9,8,45,0.0,11.0,4.8,23.5,11.0,10.63,2.98
2017,5,9,9,0,0.0,12.0,4.9,24.0,12.0,11.6,3.72
2017,5,9,9,15,0.0,69.0,4.9,24.5,69.0,66.77,47.87
2017,5,9,9,30,0.0,126.0,4.9,25.0,126.0,121.49,90.75
2017,5,9,9,45,0.5,135.0,4.95,25.5,136.0,130.43,97.28
2017,5,9,10,0,1.0,144.0,5.0,26.0,146.0,139.43,103.87
2017,5,9,10,15,4.0,162.0,5.0,26.0,166.0,158.76,118.68
2017,5,9,10,30,7.0,180.0,5.0,26.0,186.0,178.39,133.64
2017,5,9,10,45,7.5,180.0,5.0,26.5,187.0,179.23,133.85
2017,5,9,11,0,8.0,180.0,5.0,27.0,188.0,180.09,134.11
2017,5,9,11,15,8.5,186.0,5.0,27.0,194.5,186.71,139.05
2017,5,9,11,30,9.0,192.0,5.0,27.0,201.0,193.37,144.02
2017,5,9,11,45,6.5,170.0,5.05,27.0,176.5,170.38,126.4
2017,5,9,12,0,4.0,148.0,5.1,27.0,152.0,147.13,108.55
2017,5,9,12,15,7.0,173.5,5.15,27.0,181.0,174.85,129.82
2017,5,9,12,30,10.0,199.0,5.2,27.0,210.0,202.78,151.11
2017,5,9,12,45,12.0,233.5,5.3,27.5,246.0,238.72,177.92
2017,5,9,13,0,14.0,268.0,5.4,28.0,282.0,274.89,204.65
2017,5,9,13,15,20.5,320.0,5.45,28.0,340.0,332.99,247.96
2017,5,9,13,30,27.0,372.0,5.5,28.0,398.0,397.84,295.72
2017,5,9,13,45,20.0,313.0,5.6,28.0,332.0,326.78,243.58
2017,5,9,14,0,13.0,254.0,5.7,28.0,266.0,261.6,195.27
2017,5,9,14,15,8.5,205.0,5.75,27.5,213.0,208.74,155.95
2017,5,9,14,30,4.0,156.0,5.8,27.0,160.0,155.95,116.0
2017,5,9,14,45,9.0,205.0,5.85,27.0,212.5,209.43,157.42
2017,5,9,15,0,14.0,254.0,5.9,27.0,265.0,263.62,199.04
2017,5,9,15,15,7.0,191.0,5.95,27.0,196.5,193.77,145.85
2017,5,9,15,30,0.0,128.0,6.0,27.0,128.0,124.61,92.45
2017,5,9,15,45,0.5,142.5,6.05,27.0,143.0,139.61,104.46
2017,5,9,16,0,1.0,157.0,6.1,27.0,158.0,154.87,116.7
2017,5,9,16,15,4.5,168.5,6.05,26.5,171.0,169.84,129.14
2017,5,9,16,30,8.0,180.0,6.0,26.0,184.0,185.12,141.93
2017,5,9,16,45,4.0,128.0,5.95,26.0,130.0,128.67,97.72
2017,5,9,17,0,0.0,76.0,5.9,26.0,76.0,73.49,53.84
2017,5,9,17,15,0.0,65.5,5.75,25.5,65.5,63.31,45.95
2017,5,9,17,30,0.0,55.0,5.6,25.0,55.0,53.14,37.91
2017,5,9,17,45,82.0,85.0,5.45,24.5,106.0,138.23,108.54
2017,5,9,18,0,164.0,115.0,5.3,24.0,157.0,215.61,170.68
2017,5,9,18,15,119.0,86.0,5.1,23.5,112.5,155.52,120.73
2017,5,9,18,30,74.0,57.0,4.9,23.0,68.0,98.72,73.3
2017,5,9,18,45,37.0,32.0,4.75,23.0,37.5,53.1,34.27
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.75,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.44,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.98,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.93,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.71,0.7
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,13.5,5.99
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,20.74,12.46
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,27.98,17.73
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,36.2,24.53
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,44.43,31.21
2017,5,10,7,45,0.0,55.0,4.9,22.5,55.0,53.14,38.18
2017,5,10,8,0,0.0,64.0,5.2,23.0,64.0,61.86,45.05
2017,5,10,8,15,0.0,86.0,5.35,23.5,86.0,83.19,62.02
2017,5,10,8,30,0.0,108.0,5.5,24.0,108.0,103.99,78.3
2017,5,10,8,45,0.0,114.0,5.7,24.5,114.0,109.79,82.47
2017,5,10,9,0,0.0,120.0,5.9,25.0,120.0,115.59,86.62
2017,5,10,9,15,2.0,144.0,5.9,25.0,145.5,139.31,105.02
2017,5,10,9,30,4.0,168.0,5.9,25.0,171.0,163.26,123.46
2017,5,10,9,45,5.5,176.5,5.95,25.5,181.0,172.6,130.19
2017,5,10,10,0,7.0,185.0,6.0,26.0,191.0,182.08,137.03
2017,5,10,10,15,16.0,257.5,5.95,26.5,271.0,257.06,193.89
2017,5,10,10,30,25.0,330.0,5.9,27.0,351.0,329.59,247.69
2017,5,10,10,45,17.5,269.5,5.9,27.5,284.5,271.89,203.6
2017,5,10,11,0,10.0,209.0,5.9,28.0,218.0,209.43,155.92
2017,5,10,11,15,16.5,281.0,5.85,28.0,296.5,284.27,212.2
2017,5,10,11,30,23.0,353.0,5.8,28.0,375.0,359.76,267.89
2017,5,10,11,45,48.5,412.5,5.8,28.5,459.5,440.91,327.01
2017,5,10,12,0,74.0,472.0,5.8,29.0,544.0,524.76,386.86
2017,5,10,12,15,81.0,467.0,5.8,29.0,546.5,530.62,391.07
2017,5,10,12,30,88.0,462.0,5.8,29.0,549.0,536.37,395.49
2017,5,10,12,45,147.0,481.5,5.8,29.5,625.0,619.78,455.63
2017,5,10,13,0,206.0,501.0,5.8,30.0,701.0,701.74,513.39
2017,5,10,13,15,127.0,465.0,5.8,30.0,588.0,593.14,435.26
2017,5,10,13,30,48.0,429.0,5.8,30.0,475.0,476.39,350.21
2017,5,10,13,45,41.0,405.0,5.8,30.0,444.0,447.02,329.53
2017,5,10,14,0,34.0,381.0,5.8,30.0,413.0,417.18,308.17
2017,5,10,14,15,116.0,407.0,5.75,30.0,509.0,533.42,395.29
2017,5,10,14,30,198.0,433.0,5.7,30.0,605.0,641.17,474.25
2017,5,10,14,45,232.0,408.5,5.7,30.0,601.5,647.46,480.38
2017,5,10,15,0,266.0,384.0,5.7,30.0,598.0,660.26,491.38
2017,5,10,15,15,289.5,357.0,5.65,29.5,578.5,649.79,486.7
2017,5,10,15,30,313.0,330.0,5.6,29.0,559.0,636.9,480.36
2017,5,10,15,45,287.5,311.0,5.6,28.5,511.5,588.14,446.78
2017,5,10,16,0,262.0,292.0,5.6,28.0,464.0,539.77,413.03
2017,5,10,16,15,236.0,270.0,5.6,27.5,415.5,479.43,369.96
2017,5,10,16,30,210.0,248.0,5.6,27.0,367.0,429.11,333.47
2017,5,10,16,45,215.5,221.0,5.6,27.0,332.0,397.03,310.4
2017,5,10,17,0,221.0,194.0,5.6,27.0,297.0,363.73,285.92
2017,5,10,17,15,186.0,177.0,5.45,26.5,256.0,315.26,248.63
2017,5,10,17,30,151.0,160.0,5.3,26.0,215.0,269.7,212.96
2017,5,10,17,45,123.0,135.0,5.2,25.5,175.0,221.18,174.46
2017,5,10,18,0,95.0,110.0,5.1,25.0,135.0,174.9,136.95
2017,5,10,18,15,65.0,83.5,4.85,24.5,98.5,122.4,93.76
2017,5,10,18,30,35.0,57.0,4.6,24.0,62.0,78.01,56.85
2017,5,10,18,45,17.5,32.5,4.45,23.5,35.0,42.2,26.41
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.71,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.93,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.5,7.5,0.85,20.5,8.5,7.37,0.0
2017,5,11,6,0,31.0,15.0,0.9,21.0,17.0,13.74,0.0
2017,5,11,6,15,100.5,38.5,1.0,21.0,53.0,31.63,20.47
2017,5,11,6,30,170.0,62.0,1.1,21.0,89.0,49.62,36.94
2017,5,11,6,45,227.0,84.0,1.2,21.5,135.5,65.8,51.34
2017,5,11,7,0,284.0,106.0,1.3,22.0,182.0,86.54,62.88
2017,5,11,7,15,149.0,118.5,1.25,22.0,159.0,110.38,80.02
2017,5,11,7,30,14.0,131.0,1.2,22.0,136.0,122.79,94.42
2017,5,11,7,45,7.0,122.0,1.2,22.5,124.5,116.3,88.98
2017,5,11,8,0,0.0,113.0,1.2,23.0,113.0,107.88,82.02
2017,5,11,8,15,0.0,93.5,1.25,23.0,93.5,90.26,67.64
2017,5,11,8,30,0.0,74.0,1.3,23.0,74.0,71.57,52.44
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,105.57,79.22
2017,5,11,9,0,0.0,145.0,1.5,24.0,145.0,139.01,104.98
2017,5,11,9,15,0.0,137.5,1.65,24.5,137.5,132.22,99.14
2017,5,11,9,30,0.0,130.0,1.8,25.0,130.0,125.29,93.34
2017,5,11,9,45,0.0,120.5,2.0,25.5,120.5,116.35,86.04
2017,5,11,10,0,0.0,111.0,2.2,26.0,111.0,107.33,78.72
2017,5,11,10,15,6.0,173.5,2.35,26.5,179.0,171.07,127.51
2017,5,11,10,30,12.0,236.0,2.5,27.0,247.0,235.13,175.37
2017,5,11,10,45,6.0,162.0,2.65,27.5,167.5,160.91,118.8
2017,5,11,11,0,0.0,88.0,2.8,28.0,88.0,85.27,60.65
2017,5,11,11,15,21.5,254.5,2.85,28.0,275.0,262.37,195.09
2017,5,11,11,30,43.0,421.0,2.9,28.0,462.0,440.87,324.1
2017,5,11,11,45,28.5,342.0,2.95,28.5,370.0,355.75,261.62
2017,5,11,12,0,14.0,263.0,3.0,29.0,278.0,267.51,196.87
2017,5,11,12,15,11.5,225.0,3.0,29.0,237.5,229.04,168.66
2017,5,11,12,30,9.0,187.0,3.0,29.0,197.0,190.19,139.79
2017,5,11,12,45,10.5,204.5,3.0,29.5,215.5,209.01,153.66
2017,5,11,13,0,12.0,222.0,3.0,30.0,234.0,227.9,167.38
2017,5,11,13,15,14.0,259.0,2.95,30.0,273.0,266.54,195.83
2017,5,11,13,30,16.0,296.0,2.9,30.0,312.0,305.47,224.2
2017,5,11,13,45,23.5,333.5,2.85,30.5,355.5,356.82,260.97
2017,5,11,14,0,31.0,371.0,2.8,31.0,399.0,403.95,294.15
2017,5,11,14,15,24.0,330.0,2.7,30.5,352.0,356.14,260.53
2017,5,11,14,30,17.0,289.0,2.6,30.0,305.0,301.17,221.55
2017,5,11,14,45,39.0,327.0,2.55,30.0,359.5,369.56,272.32
2017,5,11,15,0,61.0,365.0,2.5,30.0,414.0,431.52,317.36
2017,5,11,15,15,71.0,351.5,2.4,29.5,406.0,427.1,315.44
2017,5,11,15,30,81.0,338.0,2.3,29.0,398.0,422.02,313.37
2017,5,11,15,45,49.5,285.0,2.2,29.0,321.0,337.18,251.68
2017,5,11,16,0,18.0,232.0,2.1,29.0,244.0,246.12,184.2
2017,5,11,16,15,13.5,208.0,1.95,28.5,216.5,217.98,163.97
2017,5,11,16,30,9.0,184.0,1.8,28.0,189.0,190.03,143.41
2017,5,11,16,45,4.5,112.0,1.65,28.0,114.5,112.62,83.88
2017,5,11,17,0,0.0,40.0,1.5,28.0,40.0,38.64,25.47
2017,5,11,17,15,0.0,34.5,1.3,27.5,34.5,33.31,21.39
2017,5,11,17,30,0.0,29.0,1.1,27.0,29.0,27.99,17.21
2017,5,11,17,45,120.5,69.5,0.95,26.5,101.0,147.48,115.12
2017,5,11,18,0,241.0,110.0,0.8,26.0,173.0,253.72,197.22
2017,5,11,18,15,178.5,87.0,0.7,25.5,127.0,189.12,144.65
2017,5,11,18,30,116.0,64.0,0.6,25.0,81.0,125.0,92.6
2017,5,11,18,45,64.5,38.5,0.5,25.0,47.0,72.09,48.29
2017,5,11,19,0,13.0,13.0,0.4,25.0,13.0,16.5,0.0
2017,5,11,19,15,6.5,6.5,0.35,24.5,6.5,7.97,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,9.5,3.4,15.5,13.5,9.34,0.0
2017,5,12,6,0,140.0,19.0,3.6,16.0,27.0,14.81,0.0
2017,5,12,6,15,265.0,33.0,3.95,16.5,68.5,25.39,15.72
2017,5,12,6,30,390.0,47.0,4.3,17.0,110.0,35.13,24.99
2017,5,12,6,45,471.0,56.5,4.7,17.5,162.0,40.09,29.69
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,55.11,33.95
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.5,95.83,52.75
2017,5,12,7,30,659.0,80.0,5.3,19.0,327.0,142.61,84.5
2017,5,12,7,45,699.0,85.0,5.4,19.5,384.0,191.21,123.31
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,247.37,170.9
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.5,299.52,216.58
2017,5,12,8,30,793.0,98.0,5.4,21.0,552.0,354.18,264.07
2017,5,12,8,45,814.5,101.0,5.4,22.0,604.5,408.03,309.67
2017,5,12,9,0,836.0,104.0,5.4,23.0,657.0,463.32,355.08
2017,5,12,9,15,851.5,107.0,5.35,23.5,704.5,520.3,400.94
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,573.82,442.92
2017,5,12,9,45,878.0,112.5,5.25,24.5,794.0,624.24,481.38
2017,5,12,10,0,889.0,115.0,5.2,25.0,836.0,674.02,518.24
2017,5,12,10,15,897.5,116.5,5.15,25.5,871.5,720.32,551.58
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,765.31,581.5
2017,5,12,10,45,911.5,120.0,5.05,26.5,935.0,806.96,608.38
2017,5,12,11,0,917.0,122.0,5.0,27.0,963.0,846.67,633.55
2017,5,12,11,15,920.5,122.5,4.95,27.0,983.5,881.23,656.18
2017,5,12,11,30,924.0,123.0,4.9,27.0,1004.0,913.38,677.06
2017,5,12,11,45,929.5,121.5,4.9,27.5,1017.0,942.89,695.0
2017,5,12,12,0,935.0,120.0,4.9,28.0,1030.0,969.82,711.11
2017,5,12,12,15,935.5,120.0,4.9,28.0,1033.5,990.82,724.72
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,1008.85,736.45
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,1021.9,743.47
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,1031.75,748.5
2017,5,12,13,15,930.0,119.5,4.9,29.0,1014.0,1036.38,751.77
2017,5,12,13,30,927.0,119.0,4.9,29.0,1001.0,1037.69,753.04
2017,5,12,13,45,922.0,118.5,4.9,29.5,979.5,1033.69,749.45
2017,5,12,14,0,917.0,118.0,4.9,30.0,958.0,1026.4,743.88
2017,5,12,14,15,911.0,116.5,4.9,30.0,929.5,1013.87,736.57
2017,5,12,14,30,905.0,115.0,4.9,30.0,901.0,998.18,727.32
2017,5,12,14,45,898.5,112.5,4.9,30.0,865.5,977.92,715.14
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,954.73,701.1
2017,5,12,15,15,881.0,107.5,4.85,29.5,788.5,924.65,683.52
2017,5,12,15,30,870.0,105.0,4.8,29.0,747.0,892.14,664.24
2017,5,12,15,45,854.5,103.0,4.8,29.0,699.0,854.1,640.0
2017,5,12,16,0,839.0,101.0,4.8,29.0,651.0,819.36,617.92
2017,5,12,16,15,820.0,97.5,4.7,28.5,599.5,773.5,588.49
2017,5,12,16,30,801.0,94.0,4.6,28.0,548.0,726.61,557.96
2017,5,12,16,45,773.5,90.5,4.5,28.0,492.5,672.79,520.85
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,619.16,483.03
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,561.01,439.83
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,502.31,395.08
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,434.04,341.61
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,369.87,289.63
2017,5,12,18,15,481.5,54.5,2.5,24.5,159.5,294.17,228.19
2017,5,12,18,30,399.0,45.0,2.2,23.0,107.0,226.19,171.02
2017,5,12,18,45,265.0,31.5,1.95,22.0,65.5,144.53,101.46
2017,5,12,19,0,131.0,18.0,1.7,21.0,24.0,67.34,0.0
2017,5,12,19,15,65.5,9.0,1.7,20.5,12.0,24.85,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.0,1.45,14.5,14.0,9.83,0.0
2017,5,13,6,0,142.0,20.0,1.6,15.0,28.0,15.6,0.4
2017,5,13,6,15,268.5,34.5,1.7,15.5,70.5,26.71,17.02
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,36.88,26.69
2017,5,13,6,45,475.5,59.0,1.9,17.0,166.0,42.19,31.65
2017,5,13,7,0,556.0,69.0,2.0,18.0,219.0,59.06,36.36
2017,5,13,7,15,609.5,76.0,2.0,19.0,275.5,100.03,55.57
2017,5,13,7,30,663.0,83.0,2.0,20.0,332.0,147.08,87.29
2017,5,13,7,45,701.0,88.5,2.05,21.0,389.0,195.97,125.73
2017,5,13,8,0,739.0,94.0,2.1,22.0,446.0,248.94,169.63
2017,5,13,8,15,765.5,98.5,2.05,22.5,501.5,304.83,216.99
2017,5,13,8,30,792.0,103.0,2.0,23.0,557.0,359.72,263.09
2017,5,13,8,45,812.5,106.5,2.0,23.5,609.0,413.55,307.56
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,468.73,351.74
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,521.8,393.18
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,578.25,435.65
2017,5,13,9,45,875.0,118.0,2.15,26.0,798.5,628.61,471.69
2017,5,13,10,0,887.0,120.0,2.2,27.0,841.0,678.43,506.14
2017,5,13,10,15,895.5,122.0,2.2,27.0,876.5,725.07,539.13
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,770.41,569.08
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,812.19,594.78
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,852.14,618.92
2017,5,13,11,15,922.5,127.0,2.15,28.5,990.0,888.0,639.66
2017,5,13,11,30,927.0,128.0,2.1,29.0,1011.0,921.52,658.63
