Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,0,356.0,425.0,1.5,27.0,755.0,686.0,497.07
2017,5,23,11,15,581.5,302.5,1.5,27.0,855.0,773.44,560.16
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,873.88,627.84
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,901.82,642.94
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,927.68,657.4
2017,5,23,12,15,423.5,280.0,1.55,28.0,695.5,676.77,490.46
2017,5,23,12,30,26.0,384.0,1.6,28.0,410.0,401.26,290.47
2017,5,23,12,45,46.5,427.0,1.65,28.0,473.0,465.92,337.99
2017,5,23,13,0,67.0,470.0,1.7,28.0,536.0,531.66,383.66
2017,5,23,13,15,142.5,479.5,1.75,28.0,617.5,624.03,448.88
2017,5,23,13,30,218.0,489.0,1.8,28.0,699.0,712.38,509.87
2017,5,23,13,45,496.0,340.0,1.9,28.0,803.0,851.31,611.05
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,971.97,693.65
2017,5,23,14,15,765.5,188.5,2.3,27.5,879.0,957.81,688.67
2017,5,23,14,30,757.0,186.0,2.6,27.0,851.0,940.97,682.93
2017,5,23,14,45,399.5,267.0,2.9,26.5,616.5,676.49,503.91
2017,5,23,15,0,42.0,348.0,3.2,26.0,382.0,395.52,295.36
2017,5,23,15,15,21.0,232.0,3.75,25.0,249.0,254.37,192.84
2017,5,23,15,30,0.0,116.0,4.3,24.0,116.0,112.72,83.93
2017,5,23,15,45,0.0,123.5,4.85,23.5,123.5,120.18,90.39
2017,5,23,16,0,0.0,131.0,5.4,23.0,131.0,127.76,96.87
2017,5,23,16,15,0.0,70.5,5.9,22.0,70.5,68.2,49.75
2017,5,23,16,30,0.0,10.0,6.4,21.0,10.0,9.66,2.28
2017,5,23,16,45,5.5,87.5,6.9,20.5,90.5,88.69,67.44
2017,5,23,17,0,11.0,165.0,7.4,20.0,171.0,172.81,136.53
2017,5,23,17,15,7.0,145.5,7.1,19.5,149.5,150.36,118.77
2017,5,23,17,30,3.0,126.0,6.8,19.0,128.0,128.19,101.06
2017,5,23,17,45,1.5,107.0,6.55,18.5,108.0,108.27,84.99
2017,5,23,18,0,0.0,88.0,6.3,18.0,88.0,88.4,68.63
2017,5,23,18,15,167.0,72.0,5.9,17.5,101.5,165.66,133.29
2017,5,23,18,30,334.0,56.0,5.5,17.0,115.0,216.62,171.47
2017,5,23,18,45,236.5,40.5,5.15,17.0,75.0,147.42,110.57
2017,5,23,19,0,139.0,25.0,4.8,17.0,35.0,84.78,47.33
2017,5,23,19,15,69.5,12.5,4.7,16.5,17.5,30.43,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,13.5,3.4,12.5,20.0,13.27,0.0
2017,5,24,6,0,171.0,27.0,3.7,13.0,40.0,21.03,9.82
2017,5,24,6,15,286.5,41.0,3.65,13.5,83.5,31.19,21.46
2017,5,24,6,30,402.0,55.0,3.6,14.0,127.0,41.24,30.93
2017,5,24,6,45,475.5,65.0,3.55,15.0,179.5,46.34,35.66
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,75.1,44.47
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,115.97,67.47
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,162.64,101.31
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,210.87,140.28
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,263.3,184.16
2017,5,24,8,15,757.5,103.5,3.9,21.5,511.5,318.65,231.67
2017,5,24,8,30,784.0,108.0,3.9,22.0,566.0,372.89,277.82
2017,5,24,8,45,806.5,110.0,3.95,23.0,618.0,425.44,321.29
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,479.53,364.64
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,531.98,406.01
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,587.74,448.41
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,637.5,485.44
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,686.84,521.15
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,732.64,554.2
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,777.14,583.98
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,818.9,610.57
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,859.07,635.74
2017,5,24,11,15,925.5,123.0,3.8,27.5,996.0,893.84,657.0
2017,5,24,11,30,929.0,124.0,3.8,28.0,1016.0,926.23,676.5
2017,5,24,11,45,939.5,119.0,3.8,28.5,1031.0,956.74,694.63
2017,5,24,12,0,950.0,114.0,3.8,29.0,1046.0,984.89,711.09
2017,5,24,12,15,950.5,114.0,3.75,29.0,1049.5,1005.9,724.0
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,1023.95,735.07
2017,5,24,12,45,952.5,112.0,3.7,29.0,1049.5,1038.0,744.0
2017,5,24,13,0,954.0,110.0,3.7,29.0,1046.0,1048.9,751.04
2017,5,24,13,15,951.5,109.5,3.6,29.0,1033.0,1054.07,753.82
2017,5,24,13,30,949.0,109.0,3.5,29.0,1020.0,1055.89,754.61
2017,5,24,13,45,947.0,106.5,3.45,29.5,999.5,1052.8,751.29
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,1046.33,746.0
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,1034.14,738.34
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,1018.76,728.82
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,997.0,715.33
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,972.43,700.15
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,943.11,681.97
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,911.33,662.21
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,874.86,639.35
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,836.38,615.08
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,791.68,586.97
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,750.48,560.95
2017,5,24,16,45,810.0,81.5,2.05,29.0,516.0,698.96,526.67
2017,5,24,17,0,787.0,78.0,1.9,29.0,462.0,647.23,491.82
2017,5,24,17,15,754.5,74.0,1.6,28.5,405.5,588.77,450.5
2017,5,24,17,30,722.0,70.0,1.3,28.0,349.0,531.5,408.19
2017,5,24,17,45,674.0,64.5,1.05,27.5,293.0,465.28,358.23
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,404.79,310.85
2017,5,24,18,15,555.0,52.0,0.85,26.0,184.0,333.41,255.37
2017,5,24,18,30,484.0,45.0,0.9,25.0,131.0,268.46,202.38
2017,5,24,18,45,363.5,34.5,0.95,24.0,86.5,188.27,136.36
2017,5,24,19,0,243.0,24.0,1.0,23.0,42.0,117.62,66.85
2017,5,24,19,15,121.5,12.0,1.1,22.0,21.0,43.69,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.5,12.5,3.95,15.5,22.0,12.29,0.0
2017,5,25,6,0,241.0,25.0,4.1,16.0,44.0,19.52,8.74
2017,5,25,6,15,357.0,36.0,4.25,16.5,88.5,26.91,17.51
2017,5,25,6,30,473.0,47.0,4.4,17.0,133.0,33.78,24.0
2017,5,25,6,45,544.0,54.5,4.6,17.5,186.0,37.15,27.19
2017,5,25,7,0,615.0,62.0,4.8,18.0,239.0,67.32,35.62
2017,5,25,7,15,661.5,67.5,5.2,19.0,294.5,110.1,59.56
2017,5,25,7,30,708.0,73.0,5.6,20.0,350.0,161.18,97.17
2017,5,25,7,45,739.5,78.0,6.1,21.0,405.5,210.61,138.01
2017,5,25,8,0,771.0,83.0,6.6,22.0,461.0,263.37,183.41
2017,5,25,8,15,794.0,86.5,6.7,22.5,514.5,315.34,229.19
2017,5,25,8,30,817.0,90.0,6.8,23.0,568.0,369.31,276.18
2017,5,25,8,45,831.0,94.0,6.95,24.0,617.5,421.83,320.73
2017,5,25,9,0,845.0,98.0,7.1,25.0,667.0,478.71,367.26
2017,5,25,9,15,858.0,100.5,7.1,25.5,712.5,530.15,409.0
2017,5,25,9,30,871.0,103.0,7.1,26.0,758.0,581.61,449.6
2017,5,25,9,45,876.0,108.0,7.15,27.0,797.5,630.25,486.06
2017,5,25,10,0,881.0,113.0,7.2,28.0,837.0,677.76,520.56
2017,5,25,10,15,889.0,114.5,7.1,28.5,871.0,722.83,552.83
2017,5,25,10,30,897.0,116.0,7.0,29.0,905.0,766.6,581.95
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.0,806.39,607.82
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,844.14,631.94
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,878.68,653.53
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,910.94,673.31
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,937.71,689.41
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,961.73,703.56
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,981.99,716.37
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,999.46,727.33
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,1012.62,734.24
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,1022.77,739.22
2017,5,25,13,15,905.0,128.0,6.1,33.0,1007.0,1026.85,741.54
2017,5,25,13,30,902.0,127.0,6.0,33.0,994.0,1027.73,741.89
2017,5,25,13,45,897.5,126.5,5.9,33.5,973.5,1024.42,738.06
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,1017.94,732.32
2017,5,25,14,15,886.5,124.5,5.7,34.0,924.5,1005.36,724.26
2017,5,25,14,30,880.0,123.0,5.6,34.0,896.0,989.76,714.37
2017,5,25,14,45,866.5,123.5,5.55,34.0,860.0,966.65,699.97
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,941.03,683.98
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,911.27,664.98
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,884.78,648.21
2017,5,25,15,45,814.0,116.0,5.2,34.0,695.5,847.51,624.14
2017,5,25,16,0,799.0,113.0,5.1,34.0,649.0,808.57,598.87
2017,5,25,16,15,779.0,109.0,5.0,33.5,599.0,763.0,570.06
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,716.56,540.26
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,664.71,506.3
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,615.66,473.16
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,557.39,430.73
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,500.69,388.61
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,435.68,338.98
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,374.27,290.57
2017,5,25,18,15,464.0,62.5,3.55,29.0,174.5,303.72,234.16
2017,5,25,18,30,392.0,53.0,3.4,28.0,124.0,239.63,181.15
2017,5,25,18,45,280.5,39.5,3.3,27.0,81.5,162.56,117.53
2017,5,25,19,0,169.0,26.0,3.2,26.0,39.0,96.61,55.59
2017,5,25,19,15,84.5,13.0,3.45,25.5,19.5,35.08,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.91,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,9.64,1.38
2017,5,26,6,15,0.0,22.0,3.65,22.5,22.0,21.23,12.24
2017,5,26,6,30,0.0,34.0,3.8,23.0,34.0,32.83,22.55
2017,5,26,6,45,0.0,49.0,4.0,23.5,49.0,47.34,35.25
2017,5,26,7,0,0.0,64.0,4.2,24.0,64.0,61.51,45.02
2017,5,26,7,15,0.0,79.5,4.3,24.5,79.5,76.02,56.71
2017,5,26,7,30,0.0,95.0,4.4,25.0,95.0,90.59,68.21
2017,5,26,7,45,7.0,132.5,4.55,25.5,136.0,126.15,96.02
2017,5,26,8,0,14.0,170.0,4.7,26.0,177.0,162.44,123.96
2017,5,26,8,15,12.5,181.5,4.7,26.5,188.5,174.25,132.59
2017,5,26,8,30,11.0,193.0,4.7,27.0,200.0,185.81,140.92
2017,5,26,8,45,5.5,172.0,4.75,27.5,176.0,165.94,124.93
2017,5,26,9,0,0.0,151.0,4.8,28.0,152.0,144.71,107.95
2017,5,26,9,15,11.5,215.0,4.7,28.0,224.5,210.32,158.06
2017,5,26,9,30,23.0,279.0,4.6,28.0,297.0,276.8,207.87
2017,5,26,9,45,25.0,293.5,4.6,28.5,313.5,289.3,216.3
2017,5,26,10,0,27.0,308.0,4.6,29.0,330.0,306.33,228.16
2017,5,26,10,15,28.0,320.0,4.55,29.0,344.0,320.62,238.31
2017,5,26,10,30,29.0,332.0,4.5,29.0,358.0,335.02,248.52
2017,5,26,10,45,30.0,342.0,4.45,29.5,369.5,347.67,256.92
2017,5,26,11,0,31.0,352.0,4.4,30.0,381.0,360.43,265.37
2017,5,26,11,15,21.5,275.0,4.3,30.5,296.0,282.15,207.51
2017,5,26,11,30,12.0,198.0,4.2,31.0,211.0,201.9,147.74
2017,5,26,11,45,13.0,201.0,4.15,31.5,214.5,206.24,150.75
2017,5,26,12,0,14.0,204.0,4.1,32.0,218.0,211.29,154.15
2017,5,26,12,15,12.5,206.0,4.0,32.0,219.0,211.68,154.31
2017,5,26,12,30,11.0,208.0,3.9,32.0,220.0,212.65,154.93
2017,5,26,12,45,25.0,316.0,3.85,32.5,341.0,335.24,244.05
2017,5,26,13,0,39.0,424.0,3.8,33.0,462.0,458.18,330.24
2017,5,26,13,15,101.5,459.0,3.7,33.0,557.0,557.63,400.79
2017,5,26,13,30,164.0,494.0,3.6,33.0,652.0,663.99,474.25
2017,5,26,13,45,248.0,466.5,3.55,33.5,699.5,728.91,519.16
2017,5,26,14,0,332.0,439.0,3.5,34.0,747.0,786.51,558.75
2017,5,26,14,15,571.5,294.0,3.45,34.0,805.0,879.51,628.05
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,956.09,679.95
2017,5,26,14,45,554.0,266.5,3.4,34.0,745.5,824.85,592.75
2017,5,26,15,0,297.0,384.0,3.4,34.0,628.0,691.81,497.48
2017,5,26,15,15,529.0,263.0,3.35,33.5,671.0,781.42,567.89
2017,5,26,15,30,761.0,142.0,3.3,33.0,714.0,849.21,617.85
2017,5,26,15,45,736.5,142.0,3.3,33.0,667.5,811.96,594.0
2017,5,26,16,0,712.0,142.0,3.3,33.0,621.0,770.85,568.09
2017,5,26,16,15,661.5,147.5,3.25,32.5,566.0,714.1,531.99
2017,5,26,16,30,611.0,153.0,3.2,32.0,511.0,658.62,495.15
2017,5,26,16,45,512.5,162.0,3.2,32.0,443.0,569.87,431.83
2017,5,26,17,0,414.0,171.0,3.2,32.0,375.0,491.81,374.74
2017,5,26,17,15,390.0,154.0,2.95,31.5,327.5,440.68,338.1
2017,5,26,17,30,366.0,137.0,2.7,31.0,280.0,390.7,301.28
2017,5,26,17,45,322.0,121.5,2.45,30.5,233.0,324.73,251.27
2017,5,26,18,0,278.0,106.0,2.2,30.0,186.0,270.7,209.05
2017,5,26,18,15,229.5,86.5,2.15,29.0,143.0,213.53,163.83
2017,5,26,18,30,181.0,67.0,2.1,28.0,100.0,160.81,120.95
2017,5,26,18,45,113.5,46.0,2.05,27.5,64.5,103.53,73.95
2017,5,26,19,0,46.0,25.0,2.0,27.0,29.0,45.76,24.59
2017,5,26,19,15,23.0,12.5,2.3,26.5,14.5,18.39,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.0,16.0,13.27,0.0
2017,5,27,6,0,69.0,27.0,3.6,23.0,32.0,22.55,10.89
2017,5,27,6,15,142.0,48.5,3.8,23.5,71.0,39.4,27.4
2017,5,27,6,30,215.0,70.0,4.0,24.0,110.0,55.61,41.84
2017,5,27,6,45,274.0,88.5,4.25,24.5,156.5,69.03,53.62
2017,5,27,7,0,333.0,107.0,4.5,25.0,203.0,94.63,63.3
2017,5,27,7,15,382.5,121.0,4.6,25.0,253.5,130.5,85.41
2017,5,27,7,30,432.0,135.0,4.7,25.0,304.0,171.76,115.14
2017,5,27,7,45,275.5,175.5,4.85,25.5,289.0,203.25,146.96
2017,5,27,8,0,119.0,216.0,5.0,26.0,274.0,218.19,164.44
2017,5,27,8,15,127.5,239.0,5.05,26.5,308.0,248.96,188.1
2017,5,27,8,30,136.0,262.0,5.1,27.0,342.0,280.7,212.26
2017,5,27,8,45,102.0,279.0,5.15,27.5,342.0,295.33,223.41
2017,5,27,9,0,68.0,296.0,5.2,28.0,342.0,301.86,227.83
2017,5,27,9,15,71.0,316.0,5.2,28.5,367.0,326.44,245.53
2017,5,27,9,30,74.0,336.0,5.2,29.0,392.0,351.32,263.19
2017,5,27,9,45,48.0,318.0,5.2,29.5,355.0,325.19,242.67
2017,5,27,10,0,22.0,300.0,5.2,30.0,318.0,299.56,222.46
2017,5,27,10,15,24.5,311.0,5.15,30.5,331.5,309.99,229.45
2017,5,27,10,30,27.0,322.0,5.1,31.0,345.0,324.35,239.22
2017,5,27,10,45,27.5,332.0,5.05,31.5,356.5,336.47,247.24
2017,5,27,11,0,28.0,342.0,5.0,32.0,368.0,348.66,255.26
2017,5,27,11,15,28.5,349.0,4.95,32.0,376.0,358.1,261.81
2017,5,27,11,30,29.0,356.0,4.9,32.0,384.0,367.58,268.41
2017,5,27,11,45,252.5,353.0,4.85,32.5,601.0,567.81,417.04
2017,5,27,12,0,476.0,350.0,4.8,33.0,818.0,780.72,566.43
2017,5,27,12,15,477.5,350.5,4.75,33.0,821.5,796.32,575.6
2017,5,27,12,30,479.0,351.0,4.7,33.0,825.0,810.54,584.86
2017,5,27,12,45,432.5,396.5,4.7,33.5,823.0,820.57,588.25
2017,5,27,13,0,386.0,442.0,4.7,34.0,821.0,825.63,588.43
2017,5,27,13,15,552.5,338.5,4.7,34.0,874.0,897.76,642.08
2017,5,27,13,30,719.0,235.0,4.7,34.0,927.0,964.9,689.79
2017,5,27,13,45,721.0,228.0,4.7,34.0,909.5,962.73,688.46
2017,5,27,14,0,723.0,221.0,4.7,34.0,892.0,957.75,685.86
2017,5,27,14,15,486.5,326.5,4.7,34.0,772.5,829.78,597.23
2017,5,27,14,30,250.0,432.0,4.7,34.0,653.0,700.28,503.65
2017,5,27,14,45,494.0,304.5,4.7,34.0,718.5,807.53,585.86
2017,5,27,15,0,738.0,177.0,4.7,34.0,784.0,899.41,652.25
2017,5,27,15,15,724.0,173.5,4.65,33.5,744.0,869.45,634.09
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,837.63,615.31
2017,5,27,15,45,691.5,165.5,4.6,33.0,659.5,799.14,590.77
2017,5,27,16,0,673.0,161.0,4.6,33.0,615.0,759.46,565.24
2017,5,27,16,15,650.0,155.5,4.45,32.5,566.0,714.09,536.14
2017,5,27,16,30,627.0,150.0,4.3,32.0,517.0,668.31,505.64
2017,5,27,16,45,581.5,148.0,4.2,32.0,463.5,609.54,463.88
2017,5,27,17,0,536.0,146.0,4.1,32.0,410.0,549.44,420.52
2017,5,27,17,15,497.5,136.5,3.7,31.5,358.5,491.95,378.66
2017,5,27,17,30,459.0,127.0,3.3,31.0,307.0,436.72,337.51
2017,5,27,17,45,364.0,123.0,2.95,30.5,252.0,358.34,277.37
2017,5,27,18,0,269.0,119.0,2.6,30.0,197.0,282.22,217.93
2017,5,27,18,15,214.0,97.5,2.5,29.5,151.0,220.35,168.87
2017,5,27,18,30,159.0,76.0,2.4,29.0,105.0,163.57,122.8
2017,5,27,18,45,79.5,49.5,2.35,28.5,64.0,90.43,64.04
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,22.66,9.94
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,11.3,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.0,1.3,22.5,15.0,12.78,0.0
2017,5,28,6,0,55.0,26.0,1.4,23.0,30.0,23.1,11.46
2017,5,28,6,15,119.5,49.5,1.4,23.0,68.5,40.15,28.14
2017,5,28,6,30,184.0,73.0,1.4,23.0,107.0,57.78,43.89
2017,5,28,6,45,230.5,86.5,1.4,23.5,144.0,67.55,52.56
2017,5,28,7,0,277.0,100.0,1.4,24.0,181.0,91.79,62.46
2017,5,28,7,15,334.0,122.5,1.3,24.0,239.5,132.1,88.6
2017,5,28,7,30,391.0,145.0,1.2,24.0,298.0,174.42,118.66
2017,5,28,7,45,419.5,154.5,1.2,24.5,341.5,210.93,146.9
2017,5,28,8,0,448.0,164.0,1.2,25.0,385.0,250.45,178.41
2017,5,28,8,15,395.0,200.0,1.2,25.5,411.0,290.41,212.13
2017,5,28,8,30,342.0,236.0,1.2,26.0,437.0,328.85,243.14
2017,5,28,8,45,360.5,255.0,1.2,26.5,483.5,372.64,276.06
2017,5,28,9,0,379.0,274.0,1.2,27.0,530.0,418.12,309.46
2017,5,28,9,15,306.0,314.5,1.2,27.0,530.5,436.9,323.21
2017,5,28,9,30,233.0,355.0,1.2,27.0,531.0,452.77,333.94
2017,5,28,9,45,198.0,379.5,1.25,27.5,534.5,466.57,342.63
2017,5,28,10,0,163.0,404.0,1.3,28.0,538.0,477.1,348.62
2017,5,28,10,15,167.0,422.5,1.3,28.0,565.5,506.26,368.56
2017,5,28,10,30,171.0,441.0,1.3,28.0,593.0,535.6,388.26
2017,5,28,10,45,213.0,451.0,1.35,28.5,645.5,586.73,422.97
2017,5,28,11,0,255.0,461.0,1.4,29.0,698.0,638.19,457.26
2017,5,28,11,15,194.0,476.0,1.45,29.0,658.5,614.78,439.7
2017,5,28,11,30,133.0,491.0,1.5,29.0,619.0,584.96,418.2
2017,5,28,11,45,145.5,482.5,1.6,29.5,624.5,595.3,425.46
2017,5,28,12,0,158.0,474.0,1.7,30.0,630.0,605.69,432.46
2017,5,28,12,15,144.5,491.5,1.7,30.0,634.5,616.68,439.05
2017,5,28,12,30,131.0,509.0,1.7,30.0,639.0,627.06,445.22
2017,5,28,12,45,142.0,508.0,1.75,30.0,648.5,642.47,456.09
2017,5,28,13,0,153.0,507.0,1.8,30.0,658.0,657.54,466.74
2017,5,28,13,15,189.5,498.0,1.85,30.0,682.5,689.34,489.39
2017,5,28,13,30,226.0,489.0,1.9,30.0,707.0,720.6,511.5
2017,5,28,13,45,244.5,474.0,1.95,30.5,705.5,726.91,515.83
2017,5,28,14,0,263.0,459.0,2.0,31.0,704.0,738.96,524.03
2017,5,28,14,15,330.5,418.0,2.0,31.0,716.5,764.39,543.63
2017,5,28,14,30,398.0,377.0,2.0,31.0,729.0,786.72,561.08
2017,5,28,14,45,314.5,388.0,2.05,31.0,659.0,715.42,512.85
2017,5,28,15,0,231.0,399.0,2.1,31.0,589.0,637.07,459.69
2017,5,28,15,15,127.5,339.5,2.1,31.0,443.5,475.28,347.48
2017,5,28,15,30,24.0,280.0,2.1,31.0,298.0,299.99,220.59
2017,5,28,15,45,12.0,177.0,2.15,31.0,186.0,184.25,135.96
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,71.61,50.21
2017,5,28,16,15,0.0,59.5,2.15,30.5,59.5,57.55,39.62
2017,5,28,16,30,0.0,45.0,2.1,30.0,45.0,43.5,28.81
2017,5,28,16,45,0.0,31.5,2.1,30.0,31.5,30.43,18.59
2017,5,28,17,0,0.0,18.0,2.1,30.0,18.0,17.38,8.26
2017,5,28,17,15,0.0,15.5,1.9,29.5,15.5,14.96,6.4
2017,5,28,17,30,0.0,13.0,1.7,29.0,13.0,12.54,4.51
2017,5,28,17,45,0.0,11.0,1.5,29.0,11.0,10.61,2.97
2017,5,28,18,0,0.0,9.0,1.3,29.0,9.0,8.68,1.4
2017,5,28,18,15,0.0,6.5,1.3,28.0,6.5,6.26,0.0
2017,5,28,18,30,0.0,4.0,1.3,27.0,4.0,3.85,0.0
2017,5,28,18,45,0.0,2.5,1.3,26.5,2.5,2.41,0.0
2017,5,28,19,0,0.0,1.0,1.3,26.0,1.0,0.96,0.0
2017,5,28,19,15,0.0,0.5,1.4,25.5,0.5,0.49,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.0,20.0,5.0,4.91,0.0
2017,5,29,6,0,0.0,10.0,3.1,20.0,10.0,9.64,1.62
2017,5,29,6,15,0.0,23.0,3.2,19.5,23.0,22.19,13.31
2017,5,29,6,30,0.0,36.0,3.3,19.0,36.0,34.76,24.68
2017,5,29,6,45,0.0,50.5,3.4,19.0,50.5,48.79,37.23
2017,5,29,7,0,0.0,65.0,3.5,19.0,65.0,62.43,46.75
2017,5,29,7,15,0.5,95.5,3.6,19.0,96.0,90.12,69.67
2017,5,29,7,30,1.0,126.0,3.7,19.0,127.0,117.91,92.29
2017,5,29,7,45,22.0,159.5,3.85,19.0,171.0,152.62,119.41
2017,5,29,8,0,43.0,193.0,4.0,19.0,215.0,184.95,144.5
2017,5,29,8,15,44.0,215.5,4.0,19.0,240.0,208.68,163.19
2017,5,29,8,30,45.0,238.0,4.0,19.0,265.0,232.63,181.88
2017,5,29,8,45,43.0,256.5,4.0,19.5,284.5,252.14,196.54
2017,5,29,9,0,41.0,275.0,4.0,20.0,304.0,271.47,210.84
2017,5,29,9,15,51.5,304.5,3.9,20.0,342.5,306.6,237.56
2017,5,29,9,30,62.0,334.0,3.8,20.0,381.0,342.95,264.93
2017,5,29,9,45,58.5,349.5,3.7,20.5,395.5,359.62,276.43
2017,5,29,10,0,55.0,365.0,3.6,21.0,410.0,375.93,287.55
2017,5,29,10,15,57.5,384.0,3.4,21.5,433.0,399.25,303.76
2017,5,29,10,30,60.0,403.0,3.2,22.0,456.0,422.83,319.9
2017,5,29,10,45,102.5,436.5,3.0,22.5,530.5,490.86,369.11
2017,5,29,11,0,145.0,470.0,2.8,23.0,605.0,560.02,417.74
2017,5,29,11,15,99.0,455.0,2.65,23.0,548.0,516.93,384.91
2017,5,29,11,30,53.0,440.0,2.5,23.0,491.0,468.15,348.31
2017,5,29,11,45,67.5,461.5,2.45,23.5,527.5,505.4,374.53
2017,5,29,12,0,82.0,483.0,2.4,24.0,564.0,543.58,400.6
2017,5,29,12,15,253.0,464.5,2.4,24.0,715.0,693.83,510.1
2017,5,29,12,30,424.0,446.0,2.4,24.0,866.0,848.45,617.59
2017,5,29,12,45,349.0,468.5,2.4,24.0,813.5,807.81,587.14
2017,5,29,13,0,274.0,491.0,2.4,24.0,761.0,764.43,556.22
2017,5,29,13,15,497.0,364.5,2.25,24.0,846.5,869.03,633.49
2017,5,29,13,30,720.0,238.0,2.1,24.0,932.0,969.35,702.59
2017,5,29,13,45,505.5,344.5,2.0,24.0,827.0,866.34,628.97
2017,5,29,14,0,291.0,451.0,1.9,24.0,722.0,758.52,550.81
2017,5,29,14,15,505.0,331.0,1.7,24.0,784.0,853.0,620.78
2017,5,29,14,30,719.0,211.0,1.5,24.0,846.0,936.45,677.24
2017,5,29,14,45,715.5,203.0,1.3,24.0,814.0,916.98,661.99
2017,5,29,15,0,712.0,195.0,1.1,24.0,782.0,894.98,646.27
2017,5,29,15,15,697.5,191.0,1.0,24.0,742.5,864.67,626.77
2017,5,29,15,30,683.0,187.0,0.9,24.0,703.0,832.59,606.2
2017,5,29,15,45,672.5,178.0,0.85,24.5,660.0,797.04,582.95
2017,5,29,16,0,662.0,169.0,0.8,25.0,617.0,759.87,558.6
2017,5,29,16,15,370.0,211.5,0.85,25.0,459.0,544.7,408.8
2017,5,29,16,30,78.0,254.0,0.9,25.0,301.0,326.89,247.37
2017,5,29,16,45,234.0,216.0,0.95,25.0,336.0,416.28,319.74
2017,5,29,17,0,390.0,178.0,1.0,25.0,371.0,483.88,372.49
2017,5,29,17,15,439.5,149.5,0.95,24.5,342.5,469.41,363.35
2017,5,29,17,30,489.0,121.0,0.9,24.0,314.0,449.26,349.97
2017,5,29,17,45,436.5,110.0,0.9,24.0,262.5,385.49,301.47
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,325.93,254.99
2017,5,29,18,15,316.0,84.5,1.0,23.5,163.5,259.53,202.39
2017,5,29,18,30,248.0,70.0,1.1,23.0,116.0,193.33,148.39
2017,5,29,18,45,159.0,50.0,1.2,22.5,76.0,125.9,92.74
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,66.43,41.03
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,24.19,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.0,15.0,0.3,19.5,16.5,14.74,0.0
2017,5,30,6,0,46.0,30.0,0.3,20.0,33.0,26.23,14.32
2017,5,30,6,15,116.5,53.0,0.4,20.5,72.0,42.78,30.77
2017,5,30,6,30,187.0,76.0,0.5,21.0,111.0,59.97,46.17
2017,5,30,6,45,259.5,93.5,0.65,21.5,159.0,72.58,57.31
2017,5,30,7,0,332.0,111.0,0.8,22.0,207.0,103.04,70.4
2017,5,30,7,15,384.5,124.0,1.05,22.5,258.0,134.27,88.7
2017,5,30,7,30,437.0,137.0,1.3,23.0,309.0,175.32,117.98
2017,5,30,7,45,481.5,146.0,1.55,23.5,362.0,217.05,150.27
2017,5,30,8,0,526.0,155.0,1.8,24.0,415.0,263.46,187.46
2017,5,30,8,15,420.5,198.5,1.9,24.5,421.0,297.53,218.77
2017,5,30,8,30,315.0,242.0,2.0,25.0,427.0,324.55,242.61
2017,5,30,8,45,481.0,211.0,2.15,25.5,522.0,380.83,284.81
2017,5,30,9,0,647.0,180.0,2.3,26.0,617.0,455.83,341.61
2017,5,30,9,15,665.5,185.0,2.35,26.0,661.5,503.16,378.29
2017,5,30,9,30,684.0,190.0,2.4,26.0,706.0,551.48,415.01
2017,5,30,9,45,704.0,191.0,2.45,26.5,747.0,597.84,448.77
2017,5,30,10,0,724.0,192.0,2.5,27.0,788.0,644.83,482.16
2017,5,30,10,15,734.5,195.5,2.5,27.0,822.0,687.87,512.67
2017,5,30,10,30,745.0,199.0,2.5,27.0,856.0,730.29,542.18
2017,5,30,10,45,756.5,199.0,2.55,27.5,884.0,769.42,568.22
2017,5,30,11,0,768.0,199.0,2.6,28.0,912.0,807.9,592.55
2017,5,30,11,15,632.0,305.5,2.65,28.0,900.5,819.82,596.83
2017,5,30,11,30,496.0,412.0,2.7,28.0,889.0,824.6,595.36
2017,5,30,11,45,427.5,432.5,2.75,28.0,847.5,799.75,577.42
2017,5,30,12,0,359.0,453.0,2.8,28.0,806.0,770.98,556.84
2017,5,30,12,15,336.5,469.0,2.8,28.0,801.0,776.8,560.08
2017,5,30,12,30,314.0,485.0,2.8,28.0,796.0,781.07,562.04
2017,5,30,12,45,216.5,493.0,2.85,28.0,707.0,700.17,505.47
2017,5,30,13,0,119.0,501.0,2.9,28.0,618.0,618.12,447.31
2017,5,30,13,15,66.0,377.5,2.95,28.0,442.5,440.45,323.49
2017,5,30,13,30,13.0,254.0,3.0,28.0,267.0,261.13,192.85
2017,5,30,13,45,7.0,195.5,3.05,28.0,202.5,197.73,146.09
2017,5,30,14,0,1.0,137.0,3.1,28.0,138.0,134.34,98.19
2017,5,30,14,15,1.0,137.5,3.1,28.0,138.5,134.84,98.77
2017,5,30,14,30,1.0,138.0,3.1,28.0,139.0,135.34,99.28
2017,5,30,14,45,0.5,134.0,3.1,28.0,134.5,130.93,96.03
2017,5,30,15,0,0.0,130.0,3.1,28.0,130.0,126.52,92.81
2017,5,30,15,15,0.0,110.0,3.05,28.0,110.0,106.81,77.82
2017,5,30,15,30,0.0,90.0,3.0,28.0,90.0,87.16,62.78
2017,5,30,15,45,0.0,68.0,3.0,28.0,68.0,65.81,46.28
2017,5,30,16,0,0.0,46.0,3.0,28.0,46.0,44.49,29.64
2017,5,30,16,15,0.0,54.5,2.85,27.5,54.5,52.71,36.34
2017,5,30,16,30,0.0,63.0,2.7,27.0,63.0,60.92,43.09
2017,5,30,16,45,0.0,86.5,2.6,27.0,86.5,83.68,61.34
2017,5,30,17,0,0.0,110.0,2.5,27.0,110.0,107.49,80.43
2017,5,30,17,15,0.0,96.5,2.2,26.5,96.5,94.1,70.21
2017,5,30,17,30,0.0,83.0,1.9,26.0,83.0,80.69,59.86
2017,5,30,17,45,0.0,69.5,1.6,25.5,69.5,67.27,49.32
2017,5,30,18,0,0.0,56.0,1.3,25.0,56.0,54.11,38.78
2017,5,30,18,15,0.0,43.0,1.25,24.0,43.0,41.53,28.58
2017,5,30,18,30,0.0,30.0,1.2,23.0,30.0,28.96,18.16
2017,5,30,18,45,0.0,19.5,1.15,22.5,19.5,18.81,9.57
2017,5,30,19,0,0.0,9.0,1.1,22.0,9.0,8.67,0.72
2017,5,30,19,15,0.0,4.5,1.1,22.0,4.5,4.42,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,20.5,10.5,10.32,0.0
2017,5,31,6,0,0.0,21.0,0.3,21.0,21.0,20.28,9.83
2017,5,31,6,15,7.0,42.5,0.4,21.0,44.0,39.81,28.21
2017,5,31,6,30,14.0,64.0,0.5,21.0,67.0,58.88,45.25
2017,5,31,6,45,32.5,86.5,0.65,21.5,95.5,75.44,59.78
2017,5,31,7,0,51.0,109.0,0.8,22.0,124.0,97.73,73.57
2017,5,31,7,15,49.0,130.5,0.95,22.5,147.0,120.06,90.74
2017,5,31,7,30,47.0,152.0,1.1,23.0,170.0,142.36,108.09
2017,5,31,7,45,33.5,165.0,1.3,23.5,179.0,155.41,118.53
2017,5,31,8,0,20.0,178.0,1.5,24.0,188.0,171.07,130.82
2017,5,31,8,15,22.0,197.5,1.7,24.5,210.0,191.38,146.02
2017,5,31,8,30,24.0,217.0,1.9,25.0,232.0,211.94,161.23
2017,5,31,8,45,23.5,233.0,2.1,25.5,248.5,228.59,173.31
2017,5,31,9,0,23.0,249.0,2.3,26.0,265.0,245.16,185.22
2017,5,31,9,15,17.5,240.0,2.35,26.0,252.5,236.38,178.17
2017,5,31,9,30,12.0,231.0,2.4,26.0,240.0,226.63,170.44
2017,5,31,9,45,14.0,251.5,2.5,26.0,263.0,248.05,186.34
2017,5,31,10,0,16.0,272.0,2.6,26.0,286.0,269.72,202.26
2017,5,31,10,15,15.0,268.5,2.55,26.0,282.0,267.1,199.9
2017,5,31,10,30,14.0,265.0,2.5,26.0,278.0,264.25,197.47
2017,5,31,10,45,16.5,290.5,2.5,26.0,305.5,291.35,217.38
2017,5,31,11,0,19.0,316.0,2.5,26.0,333.0,318.74,237.26
2017,5,31,11,15,140.0,398.5,2.45,26.0,533.0,497.46,369.34
2017,5,31,11,30,261.0,481.0,2.4,26.0,733.0,685.79,500.99
2017,5,31,11,45,312.5,466.0,2.35,26.5,771.0,729.01,529.01
2017,5,31,12,0,364.0,451.0,2.3,27.0,809.0,773.69,558.6
2017,5,31,12,15,318.5,473.5,2.25,27.0,788.0,764.21,550.1
2017,5,31,12,30,273.0,496.0,2.2,27.0,767.0,752.48,540.52
2017,5,31,12,45,170.0,483.0,2.2,27.0,651.5,645.06,466.05
2017,5,31,13,0,67.0,470.0,2.2,27.0,536.0,531.67,385.86
2017,5,31,13,15,40.0,361.0,2.15,27.0,401.0,398.11,292.43
2017,5,31,13,30,13.0,252.0,2.1,27.0,266.0,259.15,191.6
2017,5,31,13,45,10.0,210.5,2.1,27.0,221.0,215.49,159.72
2017,5,31,14,0,7.0,169.0,2.1,27.0,176.0,171.73,127.03
2017,5,31,14,15,6.5,168.0,2.1,26.5,174.5,170.28,126.4
2017,5,31,14,30,6.0,167.0,2.1,26.0,173.0,168.81,125.68
2017,5,31,14,45,9.0,205.0,2.15,26.0,213.0,209.46,156.82
2017,5,31,15,0,12.0,243.0,2.2,26.0,253.0,250.57,187.98
2017,5,31,15,15,51.5,297.5,2.2,26.0,337.0,351.4,264.5
2017,5,31,15,30,91.0,352.0,2.2,26.0,421.0,446.26,334.68
2017,5,31,15,45,248.0,310.5,2.2,26.0,482.5,556.66,419.16
2017,5,31,16,0,405.0,269.0,2.2,26.0,544.0,638.96,481.9
2017,5,31,16,15,230.0,257.5,2.1,25.5,411.5,472.62,360.07
2017,5,31,16,30,55.0,246.0,2.0,25.0,279.0,299.95,229.36
2017,5,31,16,45,152.5,225.5,1.9,25.0,304.0,358.18,277.39
2017,5,31,17,0,250.0,205.0,1.8,25.0,329.0,408.23,317.31
2017,5,31,17,15,221.0,187.5,1.6,24.5,288.0,352.88,275.72
2017,5,31,17,30,192.0,170.0,1.4,24.0,247.0,307.98,241.72
2017,5,31,17,45,169.0,146.5,1.2,24.0,206.5,261.58,205.53
2017,5,31,18,0,146.0,123.0,1.0,24.0,166.0,216.87,169.95
2017,5,31,18,15,113.0,99.5,0.95,23.5,128.5,169.2,131.64
2017,5,31,18,30,80.0,76.0,0.9,23.0,91.0,124.3,94.77
2017,5,31,18,45,43.0,52.0,0.9,22.5,59.5,74.83,53.95
2017,5,31,19,0,6.0,28.0,0.9,22.0,28.0,30.69,16.95
2017,5,31,19,15,3.0,14.0,0.95,22.0,14.0,14.58,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,14.5,1.2,19.5,22.0,14.25,0.0
2017,6,1,6,0,176.0,29.0,1.4,20.0,44.0,22.51,11.62
2017,6,1,6,15,283.0,42.0,1.5,20.0,86.0,31.79,21.49
2017,6,1,6,30,390.0,55.0,1.6,20.0,128.0,40.69,29.74
2017,6,1,6,45,466.0,63.5,1.7,20.5,179.0,44.51,33.29
2017,6,1,7,0,542.0,72.0,1.8,21.0,230.0,76.56,43.1
2017,6,1,7,15,275.0,102.5,1.85,21.5,183.0,111.8,75.4
2017,6,1,7,30,8.0,133.0,1.9,22.0,136.0,124.99,96.43
2017,6,1,7,45,8.0,147.5,1.95,23.0,151.5,139.55,107.35
2017,6,1,8,0,8.0,162.0,2.0,24.0,167.0,154.07,118.02
2017,6,1,8,15,25.5,199.5,2.0,24.5,214.5,194.24,148.34
2017,6,1,8,30,43.0,237.0,2.0,25.0,262.0,231.19,175.78
2017,6,1,8,45,29.5,233.5,2.0,25.5,251.5,226.94,171.91
2017,6,1,9,0,16.0,230.0,2.0,26.0,241.0,224.78,169.6
2017,6,1,9,15,18.5,251.5,2.05,26.5,265.0,247.38,185.95
2017,6,1,9,30,21.0,273.0,2.1,27.0,289.0,270.29,202.28
2017,6,1,9,45,25.0,298.0,2.15,27.5,318.5,297.63,221.71
2017,6,1,10,0,29.0,323.0,2.2,28.0,348.0,321.3,238.24
2017,6,1,10,15,18.5,255.0,2.2,28.0,271.0,256.87,190.46
2017,6,1,10,30,8.0,187.0,2.2,28.0,194.0,185.96,137.38
2017,6,1,10,45,66.5,327.0,2.25,28.5,388.5,361.97,268.08
2017,6,1,11,0,125.0,467.0,2.3,29.0,583.0,541.16,393.7
2017,6,1,11,15,136.0,480.0,2.3,29.0,609.0,569.82,412.36
2017,6,1,11,30,147.0,493.0,2.3,29.0,635.0,599.03,432.16
2017,6,1,11,45,226.0,490.0,2.35,29.5,711.0,674.62,484.5
2017,6,1,12,0,305.0,487.0,2.4,30.0,787.0,753.72,537.77
2017,6,1,12,15,606.0,300.0,2.4,30.0,899.5,867.45,621.94
2017,6,1,12,30,907.0,113.0,2.4,30.0,1012.0,982.51,696.48
2017,6,1,12,45,907.5,112.0,2.4,30.0,1008.0,996.04,703.93
2017,6,1,13,0,908.0,111.0,2.4,30.0,1004.0,1006.61,710.57
2017,6,1,13,15,905.5,110.5,2.4,30.0,992.0,1011.63,713.88
2017,6,1,13,30,903.0,110.0,2.4,30.0,980.0,1013.48,715.39
2017,6,1,13,45,899.0,109.0,2.4,30.0,960.5,1010.16,713.81
2017,6,1,14,0,895.0,108.0,2.4,30.0,941.0,1003.67,710.41
2017,6,1,14,15,889.5,107.0,2.4,30.0,914.5,992.61,704.28
2017,6,1,14,30,884.0,106.0,2.4,30.0,888.0,978.53,696.39
2017,6,1,14,45,856.0,116.0,2.4,30.0,849.5,951.55,680.39
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,922.64,663.23
2017,6,1,15,15,473.5,243.0,2.4,30.0,630.5,710.25,520.86
2017,6,1,15,30,119.0,360.0,2.4,30.0,450.0,489.27,359.19
2017,6,1,15,45,448.0,237.5,2.4,30.0,546.0,661.94,492.23
2017,6,1,16,0,777.0,115.0,2.4,30.0,642.0,796.26,588.22
2017,6,1,16,15,575.5,173.0,2.4,29.5,547.5,674.77,505.45
2017,6,1,16,30,374.0,231.0,2.4,29.0,453.0,549.68,415.36
2017,6,1,16,45,242.5,222.0,2.45,29.0,360.5,429.85,327.71
2017,6,1,17,0,111.0,213.0,2.5,29.0,268.0,311.38,238.05
2017,6,1,17,15,106.0,188.0,2.4,28.5,236.0,277.42,213.69
2017,6,1,17,30,101.0,163.0,2.3,28.0,204.0,243.45,188.49
2017,6,1,17,45,305.0,120.0,2.2,28.0,216.0,314.98,246.62
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,370.29,288.61
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,301.99,233.94
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,238.18,181.69
2017,6,1,18,45,265.5,44.5,1.65,25.5,87.0,165.33,121.47
2017,6,1,19,0,160.0,31.0,1.5,25.0,45.0,103.73,67.39
2017,6,1,19,15,80.0,15.5,1.6,24.5,22.5,37.16,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.2,20.5,9.0,8.85,0.0
2017,6,2,6,0,0.0,18.0,1.3,21.0,18.0,17.37,7.69
2017,6,2,6,15,0.0,36.0,1.4,21.0,36.0,34.42,23.62
2017,6,2,6,30,0.0,54.0,1.5,21.0,54.0,50.85,38.35
2017,6,2,6,45,1.5,76.0,1.65,21.5,76.5,70.35,55.45
2017,6,2,7,0,3.0,98.0,1.8,22.0,99.0,90.56,69.13
2017,6,2,7,15,13.5,120.5,1.8,22.0,126.0,112.56,86.45
2017,6,2,7,30,24.0,143.0,1.8,22.0,153.0,135.86,104.48
2017,6,2,7,45,59.0,176.0,1.85,22.5,204.0,169.53,129.46
2017,6,2,8,0,94.0,209.0,1.9,23.0,255.0,211.23,160.72
2017,6,2,8,15,98.5,234.5,1.95,23.5,287.5,241.38,183.7
2017,6,2,8,30,103.0,260.0,2.0,24.0,320.0,272.14,206.84
2017,6,2,8,45,66.5,260.5,2.05,24.5,301.0,265.4,201.57
2017,6,2,9,0,30.0,261.0,2.1,25.0,282.0,254.36,192.67
2017,6,2,9,15,82.0,310.5,2.1,25.5,371.5,327.58,247.02
2017,6,2,9,30,134.0,360.0,2.1,26.0,461.0,401.91,300.9
