Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,45,76.5,325.0,2.15,26.5,383.5,348.89,260.64
2017,6,2,10,0,19.0,290.0,2.2,27.0,306.0,288.4,214.66
2017,6,2,10,15,19.0,298.5,2.15,27.5,315.0,297.92,221.07
2017,6,2,10,30,19.0,307.0,2.1,28.0,324.0,307.41,227.17
2017,6,2,10,45,103.5,389.0,2.1,28.5,485.0,445.84,327.84
2017,6,2,11,0,188.0,471.0,2.1,29.0,646.0,595.71,431.59
2017,6,2,11,15,305.5,446.5,2.1,29.0,738.0,679.43,490.29
2017,6,2,11,30,423.0,422.0,2.1,29.0,830.0,770.4,552.99
2017,6,2,11,45,422.5,431.5,2.1,29.5,843.5,794.37,566.56
2017,6,2,12,0,422.0,441.0,2.1,30.0,857.0,817.34,579.88
2017,6,2,12,15,270.5,473.5,2.05,30.0,740.5,718.99,511.09
2017,6,2,12,30,119.0,506.0,2.0,30.0,624.0,612.58,436.0
2017,6,2,12,45,465.0,340.5,2.0,30.0,798.5,797.72,571.51
2017,6,2,13,0,811.0,175.0,2.0,30.0,973.0,979.25,691.26
2017,6,2,13,15,636.0,301.0,2.0,30.0,922.0,943.46,665.75
2017,6,2,13,30,461.0,427.0,2.0,30.0,871.0,901.48,633.34
2017,6,2,13,45,442.0,412.5,2.0,30.0,831.5,872.12,615.47
2017,6,2,14,0,423.0,398.0,2.0,30.0,792.0,840.8,596.11
2017,6,2,14,15,264.5,416.0,2.0,30.0,660.0,697.58,499.26
2017,6,2,14,30,106.0,434.0,2.0,30.0,528.0,545.93,393.58
2017,6,2,14,45,167.0,417.5,2.05,30.0,559.0,596.69,432.13
2017,6,2,15,0,228.0,401.0,2.1,30.0,590.0,636.7,461.93
2017,6,2,15,15,483.5,277.0,2.1,29.5,652.5,756.09,552.29
2017,6,2,15,30,739.0,153.0,2.1,29.0,715.0,844.33,616.54
2017,6,2,15,45,723.5,149.0,2.15,29.0,671.0,811.74,595.98
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,774.35,573.09
2017,6,2,16,15,687.0,140.5,2.2,29.0,579.0,730.72,545.33
2017,6,2,16,30,666.0,136.0,2.2,29.0,531.0,686.49,516.8
2017,6,2,16,45,637.0,130.5,2.2,29.0,480.0,634.84,481.84
2017,6,2,17,0,608.0,125.0,2.2,29.0,429.0,583.72,446.19
2017,6,2,17,15,572.0,117.5,2.0,28.5,377.0,526.58,405.33
2017,6,2,17,30,536.0,110.0,1.8,28.0,325.0,471.15,364.69
2017,6,2,17,45,485.5,100.5,1.65,27.5,273.0,404.37,314.55
2017,6,2,18,0,435.0,91.0,1.5,27.0,221.0,345.06,268.53
2017,6,2,18,15,369.0,78.5,1.5,26.5,173.0,279.09,216.21
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,219.31,167.26
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.5,152.28,112.03
2017,6,2,19,0,127.0,32.0,1.5,25.0,44.0,87.87,57.0
2017,6,2,19,15,63.5,16.0,1.6,24.5,22.0,33.22,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,52.0,14.5,1.05,20.5,19.0,14.25,0.0
2017,6,3,6,0,104.0,29.0,1.2,21.0,38.0,24.16,12.95
2017,6,3,6,15,181.5,46.5,1.25,21.5,75.5,35.38,24.39
2017,6,3,6,30,259.0,64.0,1.3,22.0,113.0,47.64,35.45
2017,6,3,6,45,327.5,76.0,1.4,22.5,158.5,54.92,41.96
2017,6,3,7,0,396.0,88.0,1.5,23.0,204.0,84.38,52.92
2017,6,3,7,15,489.0,91.5,1.55,23.5,264.5,118.36,71.34
2017,6,3,7,30,582.0,95.0,1.6,24.0,325.0,162.33,101.36
2017,6,3,7,45,338.0,152.0,1.65,24.5,290.0,198.42,140.63
2017,6,3,8,0,94.0,209.0,1.7,25.0,255.0,211.28,159.29
2017,6,3,8,15,86.5,231.5,1.75,25.5,278.0,235.25,177.67
2017,6,3,8,30,79.0,254.0,1.8,26.0,301.0,258.51,195.06
2017,6,3,8,45,39.5,188.5,1.85,26.5,212.0,191.78,144.3
2017,6,3,9,0,0.0,123.0,1.9,27.0,123.0,118.47,87.62
2017,6,3,9,15,117.0,239.0,1.9,27.5,327.0,279.2,210.16
2017,6,3,9,30,234.0,355.0,1.9,28.0,531.0,453.77,336.65
2017,6,3,9,45,163.0,373.0,1.95,28.5,499.0,439.97,324.43
2017,6,3,10,0,92.0,391.0,2.0,29.0,467.0,423.31,310.61
2017,6,3,10,15,185.0,408.0,2.0,29.0,568.5,506.07,370.55
2017,6,3,10,30,278.0,425.0,2.0,29.0,670.0,596.81,434.35
2017,6,3,10,45,198.5,445.5,2.05,29.5,623.5,570.69,413.16
2017,6,3,11,0,119.0,466.0,2.1,30.0,577.0,535.38,386.09
2017,6,3,11,15,195.0,472.5,2.05,30.0,658.5,612.45,440.41
2017,6,3,11,30,271.0,479.0,2.0,30.0,740.0,692.6,494.97
2017,6,3,11,45,281.0,482.5,2.0,30.0,756.5,716.29,510.11
2017,6,3,12,0,291.0,486.0,2.0,30.0,773.0,739.83,525.52
2017,6,3,12,15,267.5,495.0,1.95,30.0,759.5,736.85,522.27
2017,6,3,12,30,244.0,504.0,1.9,30.0,746.0,730.54,517.1
2017,6,3,12,45,259.0,498.0,1.85,30.5,754.0,749.3,528.52
2017,6,3,13,0,274.0,492.0,1.8,31.0,762.0,765.47,538.01
2017,6,3,13,15,253.5,490.5,1.75,31.0,738.0,749.98,527.16
2017,6,3,13,30,233.0,489.0,1.7,31.0,714.0,727.69,512.3
2017,6,3,13,45,256.5,472.5,1.65,31.0,716.0,743.77,523.7
2017,6,3,14,0,280.0,456.0,1.6,31.0,718.0,752.98,530.45
2017,6,3,14,15,366.0,409.5,1.55,30.5,741.0,791.03,559.14
2017,6,3,14,30,452.0,363.0,1.5,30.0,764.0,832.63,589.48
2017,6,3,14,45,386.5,371.5,1.45,30.0,705.0,767.91,546.19
2017,6,3,15,0,321.0,380.0,1.4,30.0,646.0,711.1,508.29
2017,6,3,15,15,245.0,372.0,1.35,30.0,569.5,628.28,452.47
2017,6,3,15,30,169.0,364.0,1.3,30.0,493.0,538.87,391.16
2017,6,3,15,45,277.0,320.0,1.3,30.0,515.5,592.85,433.04
2017,6,3,16,0,385.0,276.0,1.3,30.0,538.0,630.4,462.28
2017,6,3,16,15,342.0,262.5,1.25,29.5,482.5,570.1,421.5
2017,6,3,16,30,299.0,249.0,1.2,29.0,427.0,511.66,381.94
2017,6,3,16,45,206.5,231.5,1.2,29.0,349.0,405.46,305.78
2017,6,3,17,0,114.0,214.0,1.2,29.0,271.0,314.69,238.59
2017,6,3,17,15,104.5,190.0,1.15,28.5,238.0,271.14,207.4
2017,6,3,17,30,95.0,166.0,1.1,28.0,205.0,236.06,181.59
2017,6,3,17,45,84.0,142.0,1.05,27.5,172.5,200.64,154.8
2017,6,3,18,0,73.0,118.0,1.0,27.0,140.0,165.89,127.85
2017,6,3,18,15,55.5,94.5,0.9,26.5,109.0,129.32,98.67
2017,6,3,18,30,38.0,71.0,0.8,26.0,78.0,93.97,69.92
2017,6,3,18,45,19.0,49.0,0.75,25.5,52.5,61.06,42.85
2017,6,3,19,0,0.0,27.0,0.7,25.0,27.0,26.99,14.54
2017,6,3,19,15,0.0,13.5,0.7,24.5,13.5,13.27,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,1.0,13.5,1.5,20.5,13.5,13.27,0.0
2017,6,4,6,0,2.0,27.0,1.7,21.0,27.0,25.56,14.07
2017,6,4,6,15,32.5,48.5,1.85,21.0,54.5,43.46,31.27
2017,6,4,6,30,63.0,70.0,2.0,21.0,82.0,58.63,45.04
2017,6,4,6,45,93.0,91.0,2.15,21.5,115.0,74.86,59.33
2017,6,4,7,0,123.0,112.0,2.3,22.0,148.0,99.52,73.1
2017,6,4,7,15,61.5,66.5,2.4,22.5,84.5,66.02,46.4
2017,6,4,7,30,0.0,21.0,2.5,23.0,21.0,20.27,11.11
2017,6,4,7,45,0.0,71.5,2.6,23.5,71.5,69.13,50.98
2017,6,4,8,0,0.0,122.0,2.7,24.0,122.0,116.32,88.53
2017,6,4,8,15,9.5,165.5,2.75,24.5,171.0,159.25,121.65
2017,6,4,8,30,19.0,209.0,2.8,25.0,220.0,203.1,154.94
2017,6,4,8,45,86.0,261.5,2.9,25.5,318.5,274.37,208.31
2017,6,4,9,0,153.0,314.0,3.0,26.0,417.0,352.55,266.28
2017,6,4,9,15,92.0,305.0,3.0,26.0,368.5,327.98,247.53
2017,6,4,9,30,31.0,296.0,3.0,26.0,320.0,292.22,220.02
2017,6,4,9,45,39.0,326.5,3.0,26.5,358.0,327.45,245.56
2017,6,4,10,0,47.0,357.0,3.0,27.0,396.0,363.63,271.25
2017,6,4,10,15,152.5,393.5,2.95,27.0,527.0,470.57,350.39
2017,6,4,10,30,258.0,430.0,2.9,27.0,658.0,586.6,433.7
2017,6,4,10,45,330.0,416.0,2.85,27.5,717.0,642.64,472.6
2017,6,4,11,0,402.0,402.0,2.8,28.0,776.0,702.85,514.02
2017,6,4,11,15,602.5,288.5,2.7,28.0,862.0,779.41,571.02
2017,6,4,11,30,803.0,175.0,2.6,28.0,948.0,867.52,631.02
2017,6,4,11,45,829.5,159.0,2.55,28.0,966.5,899.45,650.42
2017,6,4,12,0,856.0,143.0,2.5,28.0,985.0,927.42,667.6
2017,6,4,12,15,442.0,268.5,2.4,28.0,704.0,683.76,501.29
2017,6,4,12,30,28.0,394.0,2.3,28.0,423.0,412.92,300.41
2017,6,4,12,45,34.0,412.0,2.25,28.5,446.5,438.86,319.44
2017,6,4,13,0,40.0,430.0,2.2,29.0,470.0,465.06,337.1
2017,6,4,13,15,45.0,434.0,2.15,29.0,478.5,476.39,345.04
2017,6,4,13,30,50.0,438.0,2.1,29.0,487.0,487.66,353.03
2017,6,4,13,45,32.0,350.0,2.05,29.0,381.5,382.01,278.76
2017,6,4,14,0,14.0,262.0,2.0,29.0,276.0,270.62,198.72
2017,6,4,14,15,7.0,188.0,1.95,28.5,195.0,190.51,140.23
2017,6,4,14,30,0.0,114.0,1.9,28.0,114.0,110.8,80.24
2017,6,4,14,45,0.0,87.5,1.85,28.0,87.5,84.84,60.52
2017,6,4,15,0,0.0,61.0,1.8,28.0,61.0,59.08,40.68
2017,6,4,15,15,0.0,67.5,1.7,28.0,67.5,65.37,45.69
2017,6,4,15,30,0.0,74.0,1.6,28.0,74.0,71.65,50.69
2017,6,4,15,45,0.0,50.5,1.5,28.0,50.5,48.86,32.97
2017,6,4,16,0,0.0,27.0,1.4,28.0,27.0,26.1,15.11
2017,6,4,16,15,27.0,137.0,1.3,28.0,153.5,160.19,120.96
2017,6,4,16,30,54.0,247.0,1.2,28.0,280.0,300.19,226.9
2017,6,4,16,45,118.5,231.0,1.1,28.0,293.5,339.29,257.44
2017,6,4,17,0,183.0,215.0,1.0,28.0,307.0,364.66,277.88
2017,6,4,17,15,177.5,189.5,0.9,27.5,270.5,326.79,250.57
2017,6,4,17,30,172.0,164.0,0.8,27.0,234.0,288.81,222.93
2017,6,4,17,45,160.0,140.0,0.7,27.0,197.5,248.8,192.49
2017,6,4,18,0,148.0,116.0,0.6,27.0,161.0,209.41,161.79
2017,6,4,18,15,127.0,94.0,0.55,26.5,127.0,168.83,129.65
2017,6,4,18,30,106.0,72.0,0.5,26.0,93.0,129.85,97.93
2017,6,4,18,45,72.0,51.0,0.5,25.5,63.5,88.75,64.09
2017,6,4,19,0,38.0,30.0,0.5,25.0,34.0,50.03,31.25
2017,6,4,19,15,19.0,15.0,0.55,24.5,17.0,22.82,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,90.0,14.0,2.1,18.5,22.0,13.76,0.0
2017,6,5,6,0,180.0,28.0,2.4,19.0,44.0,21.63,11.2
2017,6,5,6,15,279.0,41.5,2.45,19.5,85.0,31.33,21.16
2017,6,5,6,30,378.0,55.0,2.5,20.0,126.0,40.56,29.63
2017,6,5,6,45,452.0,63.0,2.55,21.0,175.5,43.95,32.73
2017,6,5,7,0,526.0,71.0,2.6,22.0,225.0,76.05,42.54
2017,6,5,7,15,573.0,78.0,2.75,22.5,277.5,115.38,65.86
2017,6,5,7,30,620.0,85.0,2.9,23.0,330.0,159.91,98.51
2017,6,5,7,45,660.5,88.0,3.05,24.0,384.0,204.8,134.56
2017,6,5,8,0,701.0,91.0,3.2,25.0,438.0,253.95,175.38
2017,6,5,8,15,726.0,95.0,3.25,25.5,489.5,306.1,219.52
2017,6,5,8,30,751.0,99.0,3.3,26.0,541.0,357.4,262.53
2017,6,5,8,45,773.0,101.0,3.35,27.0,590.5,407.73,303.4
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,459.58,344.19
2017,6,5,9,15,809.0,105.5,3.35,28.5,685.0,509.03,382.51
2017,6,5,9,30,823.0,108.0,3.3,29.0,730.0,561.86,421.99
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.5,609.28,456.48
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,656.23,489.64
2017,6,5,10,15,854.0,114.0,3.15,30.0,842.5,700.05,520.44
2017,6,5,10,30,862.0,116.0,3.1,30.0,876.0,742.69,548.44
2017,6,5,10,45,454.5,264.0,3.1,30.5,666.0,597.69,441.26
2017,6,5,11,0,47.0,412.0,3.1,31.0,456.0,429.31,311.44
2017,6,5,11,15,463.0,267.0,3.1,31.0,712.0,643.63,474.3
2017,6,5,11,30,879.0,122.0,3.1,31.0,968.0,882.62,637.64
2017,6,5,11,45,607.0,295.0,3.1,31.5,883.0,829.71,597.18
2017,6,5,12,0,335.0,468.0,3.1,32.0,798.0,763.12,543.22
2017,6,5,12,15,598.5,303.5,3.15,32.0,896.0,863.68,619.09
2017,6,5,12,30,862.0,139.0,3.2,32.0,994.0,964.47,685.93
2017,6,5,12,45,637.5,290.5,3.25,32.0,922.0,915.73,653.09
2017,6,5,13,0,413.0,442.0,3.3,32.0,850.0,852.55,604.85
2017,6,5,13,15,418.0,434.5,3.3,31.5,843.0,860.34,612.04
2017,6,5,13,30,423.0,427.0,3.3,31.0,836.0,863.75,616.02
2017,6,5,13,45,629.5,284.0,3.35,31.0,879.0,929.87,667.51
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,979.73,701.3
2017,6,5,14,15,829.5,139.5,3.45,30.5,895.5,968.03,695.86
2017,6,5,14,30,823.0,138.0,3.5,30.0,869.0,953.53,689.12
2017,6,5,14,45,790.5,150.0,3.55,30.0,830.0,931.5,676.13
2017,6,5,15,0,758.0,162.0,3.6,30.0,791.0,901.88,658.16
2017,6,5,15,15,496.5,260.5,3.55,29.5,664.5,751.21,555.36
2017,6,5,15,30,235.0,359.0,3.5,29.0,538.0,593.27,440.19
2017,6,5,15,45,117.5,213.0,3.5,29.0,302.5,327.68,248.28
2017,6,5,16,0,0.0,67.0,3.5,29.0,67.0,64.83,45.29
2017,6,5,16,15,0.0,65.0,3.45,28.5,65.0,62.88,44.16
2017,6,5,16,30,0.0,63.0,3.4,28.0,63.0,60.93,42.87
2017,6,5,16,45,0.0,91.5,3.35,28.0,91.5,88.59,64.94
2017,6,5,17,0,0.0,120.0,3.3,28.0,120.0,117.65,88.1
2017,6,5,17,15,0.0,105.5,3.1,27.5,105.5,103.26,77.18
2017,6,5,17,30,0.0,91.0,2.9,27.0,91.0,88.85,66.12
2017,6,5,17,45,0.0,77.0,2.75,26.5,77.0,74.93,55.27
2017,6,5,18,0,0.0,63.0,2.6,26.0,63.0,60.98,44.19
2017,6,5,18,15,0.0,49.5,2.35,25.5,49.5,47.82,33.52
2017,6,5,18,30,0.0,36.0,2.1,25.0,36.0,34.76,22.73
2017,6,5,18,45,0.0,24.5,1.85,24.5,24.5,23.64,13.4
2017,6,5,19,0,0.0,13.0,1.6,24.0,13.0,12.53,3.88
2017,6,5,19,15,0.0,6.5,1.65,23.5,6.5,6.26,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,85.5,15.0,3.15,19.5,22.0,14.74,0.0
2017,6,6,6,0,171.0,30.0,3.3,20.0,44.0,23.28,12.43
2017,6,6,6,15,267.5,44.0,3.45,20.5,85.5,33.35,22.76
2017,6,6,6,30,364.0,58.0,3.6,21.0,127.0,42.88,31.48
2017,6,6,6,45,437.0,67.5,3.75,21.5,176.5,47.95,36.11
2017,6,6,7,0,510.0,77.0,3.9,22.0,226.0,80.68,46.75
2017,6,6,7,15,557.5,84.5,4.0,22.5,278.5,119.57,69.94
2017,6,6,7,30,605.0,92.0,4.1,23.0,331.0,163.75,102.36
2017,6,6,7,45,440.5,145.5,4.2,24.0,333.5,209.59,146.7
2017,6,6,8,0,276.0,199.0,4.3,25.0,336.0,241.36,178.34
2017,6,6,8,15,506.5,154.5,4.35,25.5,440.0,287.68,210.54
2017,6,6,8,30,737.0,110.0,4.4,26.0,544.0,362.24,267.23
2017,6,6,8,45,413.5,207.5,4.45,26.5,455.0,350.61,264.04
2017,6,6,9,0,90.0,305.0,4.5,27.0,366.0,320.09,241.85
2017,6,6,9,15,451.0,213.0,4.5,27.5,550.0,419.61,318.37
2017,6,6,9,30,812.0,121.0,4.5,28.0,734.0,564.3,428.04
2017,6,6,9,45,413.5,191.0,4.55,28.5,503.5,423.3,321.69
2017,6,6,10,0,15.0,261.0,4.6,29.0,273.0,258.83,192.39
2017,6,6,10,15,23.0,307.0,4.6,29.0,326.5,308.62,229.48
2017,6,6,10,30,31.0,353.0,4.6,29.0,380.0,355.83,263.85
2017,6,6,10,45,448.0,243.5,4.7,29.5,659.0,573.73,432.09
2017,6,6,11,0,865.0,134.0,4.8,30.0,938.0,825.92,611.57
2017,6,6,11,15,870.0,135.0,4.85,30.0,958.0,860.05,633.05
2017,6,6,11,30,875.0,136.0,4.9,30.0,978.0,892.09,654.3
2017,6,6,11,45,869.5,142.5,5.0,30.5,988.5,917.61,670.1
2017,6,6,12,0,864.0,149.0,5.1,31.0,999.0,940.34,684.06
2017,6,6,12,15,621.5,299.0,5.15,31.0,912.0,881.03,642.62
2017,6,6,12,30,379.0,449.0,5.2,31.0,825.0,808.24,585.72
2017,6,6,12,45,628.0,294.5,5.3,31.5,915.0,910.34,662.94
2017,6,6,13,0,877.0,140.0,5.4,32.0,1005.0,1004.95,725.8
2017,6,6,13,15,874.5,139.5,5.45,32.0,993.0,1010.22,729.32
2017,6,6,13,30,872.0,139.0,5.5,32.0,981.0,1012.44,731.48
2017,6,6,13,45,873.0,134.0,5.55,32.0,963.0,1010.55,731.09
2017,6,6,14,0,874.0,129.0,5.6,32.0,945.0,1005.5,728.76
2017,6,6,14,15,592.0,274.5,5.6,32.0,820.0,883.18,646.15
2017,6,6,14,30,310.0,420.0,5.6,32.0,695.0,746.85,544.79
2017,6,6,14,45,325.0,397.5,5.65,32.0,676.5,736.42,539.89
2017,6,6,15,0,340.0,375.0,5.7,32.0,658.0,724.07,533.14
2017,6,6,15,15,341.0,354.5,5.65,31.5,626.5,698.85,517.77
2017,6,6,15,30,342.0,334.0,5.6,31.0,595.0,672.2,501.32
2017,6,6,15,45,577.0,218.5,5.6,31.0,626.5,759.23,571.16
2017,6,6,16,0,812.0,103.0,5.6,31.0,658.0,815.23,613.31
2017,6,6,16,15,794.0,100.0,5.5,30.5,609.5,772.35,585.4
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,728.43,556.87
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,679.79,523.61
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,630.84,489.66
2017,6,6,17,15,703.0,83.5,5.05,29.5,405.0,575.18,449.46
2017,6,6,17,30,672.0,79.0,4.8,29.0,352.0,522.92,410.22
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.5,461.0,362.65
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,402.02,315.92
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,334.88,261.23
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,273.26,209.43
2017,6,6,18,45,357.0,41.0,3.05,26.5,99.0,199.26,147.44
2017,6,6,19,0,256.0,30.0,2.6,26.0,55.0,135.64,91.55
2017,6,6,19,15,128.0,15.0,2.45,25.5,27.5,61.24,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.0,1.45,20.0,23.5,13.76,0.0
2017,6,7,6,0,222.0,28.0,1.6,21.0,47.0,21.93,11.36
2017,6,7,6,15,327.0,40.0,1.65,21.5,90.0,30.15,19.97
2017,6,7,6,30,432.0,52.0,1.7,22.0,133.0,37.79,26.99
2017,6,7,6,45,501.5,60.0,1.75,23.0,184.5,41.36,30.22
2017,6,7,7,0,571.0,68.0,1.8,24.0,236.0,75.94,40.71
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.5,117.13,64.7
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,163.47,98.1
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,210.48,135.51
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,264.05,179.12
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,314.46,221.1
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,367.07,264.21
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,418.36,305.61
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,470.58,346.6
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,521.34,386.04
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,575.43,426.77
2017,6,7,9,45,851.5,114.5,2.4,30.5,787.0,623.52,461.51
2017,6,7,10,0,862.0,117.0,2.5,31.0,827.0,671.02,494.95
2017,6,7,10,15,870.0,118.5,2.55,31.0,861.0,715.08,525.86
2017,6,7,10,30,878.0,120.0,2.6,31.0,895.0,757.91,553.93
2017,6,7,10,45,884.0,121.5,2.65,31.5,922.5,797.78,578.62
2017,6,7,11,0,890.0,123.0,2.7,32.0,950.0,835.9,601.9
2017,6,7,11,15,894.0,124.0,2.7,32.0,970.0,869.96,623.23
2017,6,7,11,30,898.0,125.0,2.7,32.0,990.0,901.8,643.04
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,928.61,658.61
2017,6,7,12,0,900.0,127.0,2.8,33.0,1014.0,952.83,672.51
2017,6,7,12,15,901.0,127.5,2.8,33.0,1018.5,973.92,685.43
2017,6,7,12,30,902.0,128.0,2.8,33.0,1023.0,992.33,696.73
2017,6,7,12,45,900.5,128.0,2.8,33.5,1019.0,1005.11,703.14
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,1014.96,707.86
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,1019.8,711.03
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,1021.51,712.43
2017,6,7,13,45,888.0,126.5,2.85,34.0,970.0,1018.09,711.23
2017,6,7,14,0,883.0,126.0,2.9,34.0,950.0,1011.57,708.26
2017,6,7,14,15,876.5,124.5,2.9,34.0,923.0,999.49,701.52
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,984.46,693.07
2017,6,7,14,45,844.0,131.0,2.95,34.0,857.5,957.72,677.7
2017,6,7,15,0,818.0,139.0,3.0,34.0,819.0,934.97,664.9
2017,6,7,15,15,806.0,136.5,3.0,33.5,779.5,906.46,649.32
2017,6,7,15,30,794.0,134.0,3.0,33.0,740.0,875.78,632.25
2017,6,7,15,45,780.0,130.0,3.05,33.0,695.5,839.74,610.52
2017,6,7,16,0,766.0,126.0,3.1,33.0,651.0,802.03,587.48
2017,6,7,16,15,746.0,122.0,3.1,32.5,602.0,757.94,560.73
2017,6,7,16,30,726.0,118.0,3.1,32.0,553.0,715.85,534.93
2017,6,7,16,45,703.5,112.0,3.1,32.0,501.5,666.35,502.39
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,616.78,468.7
2017,6,7,17,15,646.5,100.0,2.85,31.5,397.0,559.39,427.94
2017,6,7,17,30,612.0,94.0,2.6,31.0,344.0,503.5,387.24
2017,6,7,17,45,569.5,86.0,2.4,30.5,291.0,442.51,341.7
2017,6,7,18,0,527.0,78.0,2.2,30.0,238.0,384.38,296.88
2017,6,7,18,15,461.5,68.5,2.05,29.0,188.0,316.6,243.81
2017,6,7,18,30,396.0,59.0,1.9,28.0,138.0,254.52,193.43
2017,6,7,18,45,301.0,45.5,1.75,27.0,95.0,181.63,133.82
2017,6,7,19,0,206.0,32.0,1.6,26.0,52.0,120.58,81.51
2017,6,7,19,15,103.0,16.0,1.6,25.5,26.0,54.44,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,15.5,1.7,20.5,20.5,15.24,0.0
2017,6,8,6,0,129.0,31.0,2.0,21.0,41.0,25.73,14.31
2017,6,8,6,15,216.0,47.5,2.2,21.5,81.5,36.18,25.07
2017,6,8,6,30,303.0,64.0,2.4,22.0,122.0,47.62,35.43
2017,6,8,6,45,371.5,76.5,2.6,23.0,170.0,55.3,42.2
2017,6,8,7,0,440.0,89.0,2.8,24.0,218.0,87.96,54.18
2017,6,8,7,15,488.5,98.5,2.75,24.5,269.5,125.48,76.84
2017,6,8,7,30,537.0,108.0,2.7,25.0,321.0,167.56,107.21
2017,6,8,7,45,572.5,116.0,2.65,26.0,373.0,211.18,141.57
2017,6,8,8,0,608.0,124.0,2.6,27.0,425.0,258.62,179.95
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.5,305.46,218.46
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,354.94,258.41
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,403.39,296.67
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,453.0,334.46
2017,6,8,9,15,714.0,154.5,1.6,29.0,665.5,501.34,370.67
2017,6,8,9,30,731.0,159.0,1.4,29.0,710.0,550.43,406.05
2017,6,8,9,45,737.0,166.5,1.25,29.5,748.0,596.06,436.98
2017,6,8,10,0,743.0,174.0,1.1,30.0,786.0,641.04,466.14
2017,6,8,10,15,523.5,295.5,1.05,30.0,735.5,633.55,456.32
2017,6,8,10,30,304.0,417.0,1.0,30.0,685.0,608.5,434.07
2017,6,8,10,45,538.0,303.0,1.0,30.5,796.0,697.73,498.2
2017,6,8,11,0,772.0,189.0,1.0,31.0,907.0,801.74,567.92
2017,6,8,11,15,777.5,190.5,1.0,31.0,927.0,834.63,586.94
2017,6,8,11,30,783.0,192.0,1.0,31.0,947.0,865.8,605.57
2017,6,8,11,45,784.5,194.5,1.05,31.5,959.0,892.46,620.84
2017,6,8,12,0,786.0,197.0,1.1,32.0,971.0,916.98,634.79
2017,6,8,12,15,399.5,220.0,1.1,32.0,614.0,595.89,426.88
2017,6,8,12,30,13.0,243.0,1.1,32.0,257.0,248.64,177.95
2017,6,8,12,45,404.5,216.5,1.1,32.5,616.5,616.1,445.78
2017,6,8,13,0,796.0,190.0,1.1,33.0,976.0,979.58,673.42
2017,6,8,13,15,490.0,342.5,1.15,33.0,825.0,840.55,580.37
2017,6,8,13,30,184.0,495.0,1.2,33.0,674.0,684.91,474.27
2017,6,8,13,45,482.5,340.0,1.25,33.0,794.5,839.66,584.82
2017,6,8,14,0,781.0,185.0,1.3,33.0,915.0,976.61,673.59
2017,6,8,14,15,456.5,314.0,1.35,33.0,737.5,788.76,552.02
2017,6,8,14,30,132.0,443.0,1.4,33.0,560.0,588.93,414.52
2017,6,8,14,45,452.0,301.0,1.5,33.0,681.0,765.44,543.77
2017,6,8,15,0,772.0,159.0,1.6,33.0,802.0,912.92,642.74
2017,6,8,15,15,561.5,245.5,1.65,32.5,701.0,796.21,568.0
2017,6,8,15,30,351.0,332.0,1.7,32.0,600.0,678.46,488.03
2017,6,8,15,45,534.5,238.0,1.75,32.0,618.5,740.42,537.13
2017,6,8,16,0,718.0,144.0,1.8,32.0,637.0,784.44,570.29
2017,6,8,16,15,697.5,139.5,1.85,31.5,589.0,741.06,544.14
2017,6,8,16,30,677.0,135.0,1.9,31.0,541.0,697.01,517.75
2017,6,8,16,45,652.5,128.0,1.95,31.0,490.5,646.75,485.04
2017,6,8,17,0,628.0,121.0,2.0,31.0,440.0,596.65,451.06
2017,6,8,17,15,593.5,114.0,1.9,30.5,388.0,540.28,411.75
2017,6,8,17,30,559.0,107.0,1.8,30.0,336.0,485.46,372.47
2017,6,8,17,45,517.5,97.5,1.7,30.0,284.5,425.66,327.62
2017,6,8,18,0,476.0,88.0,1.6,30.0,233.0,365.99,281.65
2017,6,8,18,15,412.0,76.5,1.5,29.0,184.5,299.77,230.23
2017,6,8,18,30,348.0,65.0,1.4,28.0,136.0,239.45,181.68
2017,6,8,18,45,262.5,50.0,1.3,27.0,94.0,172.84,127.33
2017,6,8,19,0,177.0,35.0,1.2,26.0,52.0,115.12,78.19
2017,6,8,19,15,88.5,17.5,1.25,25.5,26.0,52.68,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,38.5,15.5,3.3,21.5,18.5,15.24,0.0
2017,6,9,6,0,77.0,31.0,3.5,22.0,37.0,25.72,14.21
2017,6,9,6,15,150.0,52.0,3.7,22.0,76.0,42.07,29.96
2017,6,9,6,30,223.0,73.0,3.9,22.0,115.0,57.82,44.16
2017,6,9,6,45,125.0,89.0,4.1,22.5,114.0,73.52,57.96
2017,6,9,7,0,27.0,105.0,4.3,23.0,113.0,94.0,71.04
2017,6,9,7,15,37.5,128.5,4.3,23.5,142.0,117.69,89.27
2017,6,9,7,30,48.0,152.0,4.3,24.0,171.0,142.77,108.46
2017,6,9,7,45,29.5,159.0,4.35,24.5,171.0,149.88,114.41
2017,6,9,8,0,11.0,166.0,4.4,25.0,171.0,158.39,121.24
2017,6,9,8,15,8.5,172.0,4.35,25.0,176.5,164.74,125.91
2017,6,9,8,30,6.0,178.0,4.3,25.0,182.0,170.64,130.16
2017,6,9,8,45,106.0,244.0,4.25,25.5,315.5,263.52,200.69
2017,6,9,9,0,206.0,310.0,4.2,26.0,449.0,373.74,283.23
2017,6,9,9,15,208.5,333.5,4.1,26.0,482.5,408.02,308.61
2017,6,9,9,30,211.0,357.0,4.0,26.0,516.0,442.47,333.91
2017,6,9,9,45,221.0,369.0,3.9,26.5,544.0,471.58,354.45
2017,6,9,10,0,231.0,381.0,3.8,27.0,572.0,501.24,375.07
2017,6,9,10,15,220.5,409.5,3.75,27.0,598.0,531.86,396.31
2017,6,9,10,30,210.0,438.0,3.7,27.0,624.0,561.51,416.53
2017,6,9,10,45,232.0,432.5,3.65,27.5,643.5,584.52,432.18
2017,6,9,11,0,254.0,427.0,3.6,28.0,663.0,606.03,446.72
2017,6,9,11,15,356.0,426.5,3.55,28.0,765.0,702.96,515.82
2017,6,9,11,30,458.0,426.0,3.5,28.0,867.0,804.12,585.77
2017,6,9,11,45,280.5,460.5,3.5,28.0,732.0,694.73,506.39
2017,6,9,12,0,103.0,495.0,3.5,28.0,597.0,574.25,418.18
2017,6,9,12,15,250.5,469.5,3.45,28.0,718.0,695.95,507.41
2017,6,9,12,30,398.0,444.0,3.4,28.0,839.0,821.42,595.37
2017,6,9,12,45,218.0,434.0,3.35,28.5,650.5,646.08,470.39
2017,6,9,13,0,38.0,424.0,3.3,29.0,462.0,456.99,332.69
2017,6,9,13,15,143.5,455.0,3.15,29.0,594.5,600.36,437.06
2017,6,9,13,30,249.0,486.0,3.0,29.0,727.0,745.97,537.54
2017,6,9,13,45,200.5,480.0,2.9,29.0,671.5,689.38,497.21
2017,6,9,14,0,152.0,474.0,2.8,29.0,616.0,637.45,460.88
2017,6,9,14,15,457.0,326.0,2.65,29.0,736.0,801.73,582.6
2017,6,9,14,30,762.0,178.0,2.5,29.0,856.0,942.54,678.69
2017,6,9,14,45,734.0,187.0,2.45,29.0,820.0,920.75,663.87
2017,6,9,15,0,706.0,196.0,2.4,29.0,784.0,893.68,647.15
2017,6,9,15,15,692.5,192.0,2.35,28.5,745.5,864.77,630.51
2017,6,9,15,30,679.0,188.0,2.3,28.0,707.0,834.05,612.57
2017,6,9,15,45,663.5,182.0,2.3,28.0,664.0,797.79,589.96
2017,6,9,16,0,648.0,176.0,2.3,28.0,621.0,760.22,566.3
2017,6,9,16,15,329.0,184.0,2.15,28.0,409.5,483.34,367.33
2017,6,9,16,30,10.0,192.0,2.0,28.0,198.0,198.56,148.97
2017,6,9,16,45,282.5,169.0,1.95,28.0,313.0,401.26,310.48
2017,6,9,17,0,555.0,146.0,1.9,28.0,428.0,568.99,436.56
2017,6,9,17,15,518.5,137.0,1.75,27.5,377.0,512.5,394.76
2017,6,9,17,30,482.0,128.0,1.6,27.0,326.0,458.0,354.99
2017,6,9,17,45,439.0,115.5,1.45,26.5,275.5,398.03,310.03
2017,6,9,18,0,396.0,103.0,1.3,26.0,225.0,341.27,266.2
2017,6,9,18,15,334.0,88.5,1.3,25.5,177.5,276.49,215.1
2017,6,9,18,30,272.0,74.0,1.3,25.0,130.0,217.43,167.02
2017,6,9,18,45,195.5,55.5,1.35,25.0,89.5,147.83,109.77
2017,6,9,19,0,119.0,37.0,1.4,25.0,49.0,92.26,62.67
2017,6,9,19,15,59.5,18.5,1.55,24.5,24.5,42.14,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,19.5,19.5,15.24,0.0
2017,6,10,6,0,95.0,31.0,3.0,20.0,39.0,25.72,14.37
2017,6,10,6,15,177.0,50.0,3.15,20.5,78.5,40.58,28.91
2017,6,10,6,30,259.0,69.0,3.3,21.0,118.0,51.65,39.04
2017,6,10,6,45,330.5,82.5,3.5,22.0,166.0,59.98,46.42
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,91.76,58.59
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,128.71,81.31
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,171.05,112.04
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,213.0,145.1
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,259.69,183.23
2017,6,10,8,15,334.5,191.5,3.85,25.5,360.5,270.14,200.35
2017,6,10,8,30,77.0,253.0,3.8,26.0,299.0,256.95,195.03
2017,6,10,8,45,389.5,201.0,3.8,26.5,461.0,334.85,252.18
2017,6,10,9,0,702.0,149.0,3.8,27.0,623.0,454.16,342.09
2017,6,10,9,15,719.0,153.0,3.75,27.5,667.5,502.27,379.02
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,551.12,415.69
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,600.0,451.46
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,646.29,484.54
2017,6,10,10,15,778.0,163.0,3.7,29.5,827.0,689.74,514.75
2017,6,10,10,30,788.0,166.0,3.7,30.0,861.0,732.41,543.72
2017,6,10,10,45,797.5,166.0,3.7,30.5,888.5,770.95,568.21
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,808.26,591.42
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,841.78,613.09
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,873.45,633.43
2017,6,10,11,45,813.5,174.5,3.75,31.5,967.0,899.3,648.83
2017,6,10,12,0,810.0,180.0,3.8,32.0,978.0,922.68,662.6
2017,6,10,12,15,811.0,180.5,3.8,32.0,982.5,943.02,675.48
2017,6,10,12,30,812.0,181.0,3.8,32.0,987.0,960.98,686.87
2017,6,10,12,45,812.0,180.0,3.85,32.5,984.0,974.04,694.08
2017,6,10,13,0,812.0,179.0,3.9,33.0,981.0,984.45,699.68
2017,6,10,13,15,809.5,178.0,3.95,33.0,969.5,989.57,703.43
2017,6,10,13,30,807.0,177.0,4.0,33.0,958.0,991.79,705.49
2017,6,10,13,45,802.0,176.0,4.05,33.5,939.0,988.61,702.78
2017,6,10,14,0,797.0,175.0,4.1,34.0,920.0,982.56,698.38
2017,6,10,14,15,790.0,173.0,4.1,34.0,894.0,970.67,691.51
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,956.05,683.01
2017,6,10,14,45,781.0,164.0,4.1,34.0,837.0,938.4,672.65
2017,6,10,15,0,779.0,157.0,4.1,34.0,806.0,918.02,660.57
2017,6,10,15,15,766.5,154.0,4.1,33.5,767.0,889.47,644.48
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,858.87,626.95
2017,6,10,15,45,535.0,224.0,4.15,33.0,621.5,726.21,536.34
2017,6,10,16,0,316.0,297.0,4.2,33.0,515.0,596.01,441.48
2017,6,10,16,15,264.0,282.0,4.2,32.5,455.0,528.92,395.24
2017,6,10,16,30,212.0,267.0,4.2,32.0,395.0,455.63,343.28
2017,6,10,16,45,412.5,198.0,4.25,32.0,418.0,540.86,411.45
2017,6,10,17,0,613.0,129.0,4.3,32.0,441.0,595.83,456.0
2017,6,10,17,15,577.5,121.5,4.25,31.5,389.0,538.82,415.03
2017,6,10,17,30,542.0,114.0,4.2,31.0,337.0,483.43,374.63
2017,6,10,17,45,494.0,104.5,4.2,30.5,285.0,417.7,325.27
2017,6,10,18,0,446.0,95.0,4.2,30.0,233.0,359.08,279.77
2017,6,10,18,15,381.0,83.0,4.05,29.0,184.5,293.21,227.63
2017,6,10,18,30,316.0,71.0,3.9,28.0,136.0,233.35,178.76
2017,6,10,18,45,230.0,54.5,3.8,27.5,94.0,166.32,123.34
2017,6,10,19,0,144.0,38.0,3.7,27.0,52.0,102.11,69.51
2017,6,10,19,15,72.0,19.0,3.75,26.5,26.0,46.53,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.0,3.0,20.5,22.0,15.73,0.0
2017,6,11,6,0,133.0,32.0,3.1,21.0,44.0,26.51,14.89
2017,6,11,6,15,232.5,47.5,3.3,21.5,85.0,36.19,25.06
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,46.85,34.75
2017,6,11,6,45,409.5,73.0,3.75,22.5,176.0,52.63,39.99
2017,6,11,7,0,487.0,83.0,4.0,23.0,226.0,85.17,50.82
2017,6,11,7,15,537.0,91.0,4.05,23.5,278.5,123.35,73.54
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,167.11,105.39
2017,6,11,7,45,431.5,148.5,4.15,25.0,333.0,210.19,146.9
2017,6,11,8,0,276.0,198.0,4.2,26.0,335.0,240.45,176.9
2017,6,11,8,15,243.5,228.5,4.15,26.5,359.0,272.58,203.42
2017,6,11,8,30,211.0,259.0,4.1,27.0,383.0,306.02,229.93
2017,6,11,8,45,500.0,186.5,4.1,27.5,515.0,367.88,275.34
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,466.02,349.84
2017,6,11,9,15,469.0,237.0,4.05,28.0,559.5,449.5,338.44
2017,6,11,9,30,149.0,360.0,4.0,28.0,472.0,410.16,306.87
2017,6,11,9,45,497.5,241.0,3.95,28.5,645.5,518.46,390.73
2017,6,11,10,0,846.0,122.0,3.9,29.0,819.0,664.33,499.64
2017,6,11,10,15,854.5,124.0,3.85,29.5,853.0,708.53,529.78
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,751.6,557.36
2017,6,11,10,45,870.5,126.5,3.8,30.5,915.0,791.2,582.26
2017,6,11,11,0,878.0,127.0,3.8,31.0,943.0,829.19,605.79
2017,6,11,11,15,882.0,128.0,3.8,31.0,963.0,862.92,627.49
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,894.48,647.68
2017,6,11,11,45,888.5,129.5,3.8,31.5,995.0,921.94,663.77
2017,6,11,12,0,891.0,130.0,3.8,32.0,1007.0,946.91,678.18
2017,6,11,12,15,891.5,130.0,3.8,32.0,1011.5,966.98,690.78
2017,6,11,12,30,892.0,130.0,3.8,32.0,1016.0,984.38,701.74
2017,6,11,12,45,891.5,130.0,3.8,32.5,1012.5,998.12,709.01
2017,6,11,13,0,891.0,130.0,3.8,33.0,1009.0,1009.02,714.54
2017,6,11,13,15,888.5,129.5,3.8,33.0,998.0,1014.46,718.17
2017,6,11,13,30,886.0,129.0,3.8,33.0,987.0,1016.81,720.0
2017,6,11,13,45,882.0,127.5,3.8,33.5,967.5,1013.56,716.95
2017,6,11,14,0,878.0,126.0,3.8,34.0,948.0,1007.2,712.09
2017,6,11,14,15,872.0,125.0,3.8,34.0,921.5,996.33,705.98
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,982.53,698.12
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,962.91,686.62
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,940.6,673.48
2017,6,11,15,15,839.5,118.0,3.75,33.5,789.5,913.43,658.27
2017,6,11,15,30,829.0,116.0,3.7,33.0,750.0,883.99,641.53
2017,6,11,15,45,815.0,113.0,3.7,33.0,706.0,853.62,623.05
2017,6,11,16,0,801.0,110.0,3.7,33.0,662.0,816.09,599.65
2017,6,11,16,15,783.0,106.5,3.65,32.5,613.0,773.19,573.38
2017,6,11,16,30,765.0,103.0,3.6,32.0,564.0,729.25,546.01
2017,6,11,16,45,741.5,99.0,3.6,32.0,512.5,679.82,513.44
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,630.29,480.25
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,576.53,442.57
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,521.7,402.82
2017,6,11,17,45,610.0,79.0,3.15,31.0,301.0,460.24,356.14
2017,6,11,18,0,566.0,73.0,3.0,31.0,248.0,401.73,310.39
2017,6,11,18,15,502.0,64.5,2.7,30.0,197.5,333.83,257.05
2017,6,11,18,30,438.0,56.0,2.4,29.0,147.0,271.47,206.31
2017,6,11,18,45,341.0,44.5,2.1,28.0,102.5,198.9,146.79
2017,6,11,19,0,244.0,33.0,1.8,27.0,58.0,135.19,92.7
2017,6,11,19,15,122.0,16.5,2.0,26.5,29.0,61.57,4.26
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,14.74,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,23.29,12.32
2017,6,12,6,15,300.0,43.0,2.8,22.5,90.0,32.55,21.88
2017,6,12,6,30,406.0,56.0,2.9,23.0,133.0,41.52,30.05
2017,6,12,6,45,483.5,63.5,3.0,23.5,184.0,44.44,32.77
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,78.04,42.73
2017,6,12,7,15,608.0,77.5,3.05,24.5,288.5,118.62,66.52
2017,6,12,7,30,655.0,84.0,3.0,25.0,342.0,164.4,99.85
2017,6,12,7,45,327.5,103.0,3.0,25.5,232.0,150.84,103.5
2017,6,12,8,0,0.0,122.0,3.0,26.0,122.0,116.32,87.73
2017,6,12,8,15,193.0,173.0,2.95,26.5,286.5,210.51,156.69
2017,6,12,8,30,386.0,224.0,2.9,27.0,451.0,335.47,249.3
2017,6,12,8,45,379.5,249.0,2.9,27.5,488.5,376.01,280.46
2017,6,12,9,0,373.0,274.0,2.9,28.0,526.0,415.79,310.43
2017,6,12,9,15,303.0,313.5,2.9,28.5,527.5,434.73,324.05
2017,6,12,9,30,233.0,353.0,2.9,29.0,529.0,451.12,334.76
