Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,45,560.0,227.5,2.9,29.5,681.0,543.04,405.17
2017,6,12,10,0,887.0,102.0,2.9,30.0,833.0,672.63,500.77
2017,6,12,10,15,895.0,103.5,2.9,30.5,867.5,717.67,530.37
2017,6,12,10,30,903.0,105.0,2.9,31.0,902.0,761.46,557.9
2017,6,12,10,45,909.5,105.5,2.95,31.5,930.0,801.7,582.92
2017,6,12,11,0,916.0,106.0,3.0,32.0,958.0,840.17,606.51
2017,6,12,11,15,920.0,107.0,3.0,32.0,978.0,875.07,628.49
2017,6,12,11,30,924.0,108.0,3.0,32.0,998.0,907.69,648.89
2017,6,12,11,45,919.0,113.5,3.05,32.5,1008.5,934.08,664.23
2017,6,12,12,0,914.0,119.0,3.1,33.0,1019.0,957.55,677.68
2017,6,12,12,15,914.5,119.0,3.15,33.0,1023.5,978.05,690.67
2017,6,12,12,30,915.0,119.0,3.2,33.0,1028.0,995.8,702.01
2017,6,12,12,45,915.0,118.5,3.25,33.5,1025.0,1009.8,709.63
2017,6,12,13,0,915.0,118.0,3.3,34.0,1022.0,1020.88,715.51
2017,6,12,13,15,913.0,117.5,3.3,34.0,1010.5,1026.9,719.44
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,1029.76,721.56
2017,6,12,13,45,648.5,264.0,3.35,34.0,886.0,929.12,658.51
2017,6,12,14,0,386.0,411.0,3.4,34.0,773.0,812.12,575.52
2017,6,12,14,15,639.5,261.5,3.4,34.0,840.5,917.6,654.01
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,996.66,705.09
2017,6,12,14,45,871.0,118.5,3.45,34.0,871.0,972.05,690.15
2017,6,12,15,0,849.0,125.0,3.5,34.0,834.0,945.24,674.59
2017,6,12,15,15,838.5,122.5,3.5,34.0,794.5,917.64,658.19
2017,6,12,15,30,828.0,120.0,3.5,34.0,755.0,893.28,643.87
2017,6,12,15,45,815.0,117.0,3.55,34.0,710.5,858.46,622.87
2017,6,12,16,0,802.0,114.0,3.6,34.0,666.0,821.84,600.54
2017,6,12,16,15,783.5,110.5,3.65,33.5,617.5,778.53,574.62
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,734.21,547.55
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,684.25,514.91
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,636.63,483.35
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,580.58,444.2
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,525.75,404.7
2017,6,12,17,45,610.0,81.5,3.5,31.5,304.5,463.68,358.53
2017,6,12,18,0,566.0,75.0,3.4,31.0,251.0,404.55,313.05
2017,6,12,18,15,501.5,66.5,3.2,30.0,200.0,336.34,259.51
2017,6,12,18,30,437.0,58.0,3.0,29.0,149.0,273.67,208.52
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.5,200.87,148.73
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,137.05,94.5
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,62.68,7.56
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,15.5,2.55,22.5,22.5,15.24,0.0
2017,6,13,6,0,154.0,31.0,2.8,23.0,45.0,24.12,12.87
2017,6,13,6,15,254.5,46.0,3.0,23.5,86.5,34.98,23.81
2017,6,13,6,30,355.0,61.0,3.2,24.0,128.0,45.28,33.11
2017,6,13,6,45,177.5,34.5,3.4,24.5,68.0,23.82,14.9
2017,6,13,7,0,0.0,8.0,3.6,25.0,8.0,7.71,0.7
2017,6,13,7,15,310.5,49.5,3.65,25.5,172.0,66.0,35.75
2017,6,13,7,30,621.0,91.0,3.7,26.0,336.0,165.03,101.51
2017,6,13,7,45,664.0,94.0,3.75,26.5,390.5,210.26,137.47
2017,6,13,8,0,707.0,97.0,3.8,27.0,445.0,260.04,178.64
2017,6,13,8,15,732.0,101.0,3.8,27.5,497.5,312.58,222.77
2017,6,13,8,30,757.0,105.0,3.8,28.0,550.0,364.03,265.57
2017,6,13,8,45,778.5,107.5,3.85,28.5,600.0,414.75,307.09
2017,6,13,9,0,800.0,110.0,3.9,29.0,650.0,466.96,348.67
2017,6,13,9,15,518.5,231.0,3.9,29.5,590.5,469.23,350.74
2017,6,13,9,30,237.0,352.0,3.9,30.0,531.0,452.39,335.76
2017,6,13,9,45,547.5,234.0,3.95,30.5,676.5,542.14,404.89
2017,6,13,10,0,858.0,116.0,4.0,31.0,822.0,666.13,497.26
2017,6,13,10,15,866.0,118.0,4.05,31.5,856.0,710.48,527.61
2017,6,13,10,30,874.0,120.0,4.1,32.0,890.0,753.63,555.33
2017,6,13,10,45,883.0,119.0,4.15,32.5,918.5,793.42,580.43
2017,6,13,11,0,892.0,118.0,4.2,33.0,947.0,831.66,604.23
2017,6,13,11,15,896.0,118.5,4.25,33.0,966.5,865.38,626.07
2017,6,13,11,30,900.0,119.0,4.3,33.0,986.0,896.89,646.41
2017,6,13,11,45,895.0,124.5,4.4,33.5,996.5,922.69,661.86
2017,6,13,12,0,890.0,130.0,4.5,34.0,1007.0,945.65,675.45
2017,6,13,12,15,890.5,130.5,4.55,34.0,1011.0,966.22,688.68
2017,6,13,12,30,891.0,131.0,4.6,34.0,1015.0,984.14,700.27
2017,6,13,12,45,893.0,128.5,4.65,34.5,1012.5,997.96,707.87
2017,6,13,13,0,895.0,126.0,4.7,35.0,1010.0,1008.96,713.74
2017,6,13,13,15,892.0,125.0,4.75,35.0,998.0,1013.47,717.06
2017,6,13,13,30,889.0,124.0,4.8,35.0,986.0,1014.87,718.56
2017,6,13,13,45,888.5,120.5,4.85,35.0,967.5,1013.12,718.33
2017,6,13,14,0,888.0,117.0,4.9,35.0,949.0,1008.19,716.19
2017,6,13,14,15,882.0,116.0,4.95,35.0,922.5,997.25,710.32
2017,6,13,14,30,876.0,115.0,5.0,35.0,896.0,983.35,702.65
2017,6,13,14,45,527.0,262.5,5.05,35.0,727.5,797.98,578.9
2017,6,13,15,0,178.0,410.0,5.1,35.0,559.0,599.24,433.46
2017,6,13,15,15,516.0,254.5,5.1,34.5,656.5,764.49,561.04
2017,6,13,15,30,854.0,99.0,5.1,34.0,754.0,889.0,650.06
2017,6,13,15,45,841.5,96.0,5.1,34.0,710.0,853.89,627.18
2017,6,13,16,0,829.0,93.0,5.1,34.0,666.0,816.9,603.79
2017,6,13,16,15,812.5,90.5,5.1,33.5,617.5,775.53,578.39
2017,6,13,16,30,796.0,88.0,5.1,33.0,569.0,737.72,555.12
2017,6,13,16,45,770.0,86.0,5.15,33.0,517.0,687.6,521.78
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,637.51,487.93
2017,6,13,17,15,714.5,80.0,5.2,32.5,412.0,583.11,450.41
2017,6,13,17,30,685.0,76.0,5.2,32.0,359.0,529.64,411.46
2017,6,13,17,45,633.0,72.5,5.2,31.5,305.0,467.11,364.19
2017,6,13,18,0,581.0,69.0,5.2,31.0,251.0,406.19,316.71
2017,6,13,18,15,518.0,61.5,5.1,30.5,200.0,339.18,262.93
2017,6,13,18,30,455.0,54.0,5.0,30.0,149.0,277.61,211.89
2017,6,13,18,45,343.5,44.5,4.9,29.5,104.5,200.59,148.3
2017,6,13,19,0,232.0,35.0,4.8,29.0,60.0,134.14,92.24
2017,6,13,19,15,116.0,17.5,4.7,28.5,30.0,61.76,9.91
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,16.0,3.5,23.0,20.5,15.73,0.0
2017,6,14,6,0,113.0,32.0,3.6,23.0,41.0,26.5,14.65
2017,6,14,6,15,206.5,48.5,3.85,23.5,81.0,37.03,25.52
2017,6,14,6,30,300.0,65.0,4.1,24.0,121.0,48.47,35.82
2017,6,14,6,45,371.0,77.0,4.35,24.5,169.5,55.74,42.3
2017,6,14,7,0,442.0,89.0,4.6,25.0,218.0,87.76,53.88
2017,6,14,7,15,257.5,122.5,4.65,25.5,201.5,126.2,86.57
2017,6,14,7,30,73.0,156.0,4.7,26.0,185.0,149.56,112.0
2017,6,14,7,45,48.5,168.0,4.8,27.0,188.5,160.97,121.37
2017,6,14,8,0,24.0,180.0,4.9,28.0,192.0,173.85,131.56
2017,6,14,8,15,12.0,166.5,4.9,28.5,173.0,160.88,121.17
2017,6,14,8,30,0.0,153.0,4.9,29.0,154.0,145.73,109.02
2017,6,14,8,45,18.5,211.5,4.95,29.5,224.5,207.22,155.54
2017,6,14,9,0,37.0,270.0,5.0,30.0,295.0,265.29,198.65
2017,6,14,9,15,19.0,208.5,5.0,30.5,221.5,208.2,154.85
2017,6,14,9,30,1.0,147.0,5.0,31.0,148.0,141.97,103.97
2017,6,14,9,45,69.5,274.0,5.0,31.5,331.0,298.67,222.04
2017,6,14,10,0,138.0,401.0,5.0,32.0,514.0,457.93,337.37
2017,6,14,10,15,83.5,374.0,5.0,32.0,443.5,408.01,299.9
2017,6,14,10,30,29.0,347.0,5.0,32.0,373.0,348.69,255.6
2017,6,14,10,45,27.5,353.0,5.0,32.5,378.5,355.8,260.02
2017,6,14,11,0,26.0,359.0,5.0,33.0,384.0,362.76,264.17
2017,6,14,11,15,30.5,380.5,5.0,33.0,410.0,389.23,282.97
2017,6,14,11,30,35.0,402.0,5.0,33.0,436.0,416.2,302.0
2017,6,14,11,45,25.5,347.0,5.05,33.5,372.0,357.94,259.63
2017,6,14,12,0,16.0,292.0,5.1,34.0,308.0,297.49,215.56
2017,6,14,12,15,17.5,313.0,5.05,34.0,330.5,320.14,231.93
2017,6,14,12,30,19.0,334.0,5.0,34.0,353.0,342.95,248.19
2017,6,14,12,45,111.5,420.5,5.0,34.5,530.5,525.98,379.68
2017,6,14,13,0,204.0,507.0,5.0,35.0,708.0,707.3,503.98
2017,6,14,13,15,155.0,496.5,5.0,35.0,648.5,653.27,465.54
2017,6,14,13,30,106.0,486.0,5.0,35.0,589.0,592.03,422.82
2017,6,14,13,45,142.5,480.5,5.0,35.5,616.5,631.87,450.86
2017,6,14,14,0,179.0,475.0,5.0,36.0,644.0,665.26,473.97
2017,6,14,14,15,102.0,406.5,5.0,36.0,502.5,519.67,373.0
2017,6,14,14,30,25.0,338.0,5.0,36.0,361.0,366.14,263.66
2017,6,14,14,45,146.0,367.5,5.0,36.0,491.0,523.63,379.68
2017,6,14,15,0,267.0,397.0,5.0,36.0,621.0,678.7,489.51
2017,6,14,15,15,273.0,375.0,4.95,35.5,594.5,658.28,477.02
2017,6,14,15,30,279.0,353.0,4.9,35.0,568.0,636.41,464.22
2017,6,14,15,45,278.5,330.0,4.9,35.0,534.0,606.26,444.62
2017,6,14,16,0,278.0,307.0,4.9,35.0,500.0,575.01,424.1
2017,6,14,16,15,338.0,269.0,4.85,34.5,486.0,576.01,428.66
2017,6,14,16,30,398.0,231.0,4.8,34.0,472.0,580.39,435.21
2017,6,14,16,45,350.0,217.5,4.8,34.0,415.5,507.68,383.27
2017,6,14,17,0,302.0,204.0,4.8,34.0,359.0,446.45,338.82
2017,6,14,17,15,437.0,156.0,4.65,33.5,352.0,481.0,368.15
2017,6,14,17,30,572.0,108.0,4.5,33.0,345.0,497.67,383.22
2017,6,14,17,45,531.0,98.0,4.4,32.5,293.5,436.98,337.7
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,379.0,293.11
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,310.07,239.09
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,249.92,190.28
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,182.47,134.73
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,123.69,85.1
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,57.76,11.19
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,25.0,15.0,3.35,22.5,17.5,14.74,0.0
2017,6,15,6,0,50.0,30.0,3.5,23.0,35.0,26.31,14.47
2017,6,15,6,15,110.5,51.5,3.65,23.5,70.0,41.67,29.4
2017,6,15,6,30,171.0,73.0,3.8,24.0,105.0,57.78,43.74
2017,6,15,6,45,251.0,84.0,4.0,24.5,148.0,65.75,50.84
2017,6,15,7,0,331.0,95.0,4.2,25.0,191.0,87.14,56.5
2017,6,15,7,15,333.0,117.0,4.3,25.5,231.0,124.5,82.15
2017,6,15,7,30,335.0,139.0,4.4,26.0,271.0,167.03,114.95
2017,6,15,7,45,308.0,167.5,4.55,26.5,303.0,204.6,146.25
2017,6,15,8,0,281.0,196.0,4.7,27.0,335.0,239.65,175.6
2017,6,15,8,15,352.0,205.0,4.75,27.5,398.5,286.2,211.04
2017,6,15,8,30,423.0,214.0,4.8,28.0,462.0,335.58,249.09
2017,6,15,8,45,569.5,178.5,4.85,29.0,543.5,388.03,288.8
2017,6,15,9,0,716.0,143.0,4.9,30.0,625.0,453.98,339.11
2017,6,15,9,15,732.5,146.5,4.9,30.5,669.5,502.01,376.27
2017,6,15,9,30,749.0,150.0,4.9,31.0,714.0,553.36,414.8
2017,6,15,9,45,501.5,270.5,4.9,31.5,657.0,546.3,406.62
2017,6,15,10,0,254.0,391.0,4.9,32.0,600.0,520.56,383.22
2017,6,15,10,15,528.0,274.0,4.85,32.5,732.0,615.96,455.92
2017,6,15,10,30,802.0,157.0,4.8,33.0,864.0,732.96,541.77
2017,6,15,10,45,811.5,157.0,4.75,33.5,892.0,772.04,565.85
2017,6,15,11,0,821.0,157.0,4.7,34.0,920.0,809.86,589.11
2017,6,15,11,15,582.5,302.5,4.65,34.0,850.0,774.0,560.45
2017,6,15,11,30,344.0,448.0,4.6,34.0,780.0,726.04,520.56
2017,6,15,11,45,589.5,305.5,4.55,34.5,882.5,822.5,591.97
2017,6,15,12,0,835.0,163.0,4.5,35.0,985.0,928.54,662.24
2017,6,15,12,15,836.0,163.0,4.45,35.0,989.5,948.91,674.33
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,966.81,685.39
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,976.24,689.67
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,987.57,695.26
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,992.62,698.09
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,994.74,699.2
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,992.92,698.51
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,988.14,696.08
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,983.55,693.64
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,970.14,685.69
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,950.45,674.15
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,933.57,664.5
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.5,906.84,648.51
2017,6,15,15,30,816.0,120.0,4.0,36.0,748.0,883.4,634.72
2017,6,15,15,45,803.0,116.5,4.0,36.0,704.0,848.45,613.28
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,811.71,590.59
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,769.84,565.2
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,726.94,538.76
2017,6,15,16,45,730.5,102.5,3.9,35.0,513.0,677.45,506.37
2017,6,15,17,0,707.0,98.0,3.9,35.0,462.0,630.28,475.12
2017,6,15,17,15,675.5,93.0,3.75,34.5,409.0,575.04,436.7
2017,6,15,17,30,644.0,88.0,3.6,34.0,356.0,520.99,397.97
2017,6,15,17,45,599.5,81.5,3.5,33.5,303.0,459.05,352.27
2017,6,15,18,0,555.0,75.0,3.4,33.0,250.0,400.1,307.32
2017,6,15,18,15,491.5,67.0,3.1,32.0,199.5,333.37,255.28
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,272.05,205.78
2017,6,15,18,45,332.0,47.5,2.55,30.5,105.0,198.33,145.61
2017,6,15,19,0,236.0,36.0,2.3,30.0,61.0,137.12,94.14
2017,6,15,19,15,118.0,18.0,2.55,29.5,30.5,63.5,14.73
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,15.24,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,24.14,12.77
2017,6,16,6,15,237.5,46.0,4.05,23.5,83.0,35.01,23.81
2017,6,16,6,30,336.0,61.0,4.2,24.0,124.0,45.31,33.12
2017,6,16,6,45,414.0,70.5,4.35,24.5,173.5,50.77,38.04
2017,6,16,7,0,492.0,80.0,4.5,25.0,223.0,82.01,47.97
2017,6,16,7,15,541.5,87.5,4.55,25.5,275.5,119.85,70.08
2017,6,16,7,30,591.0,95.0,4.6,26.0,328.0,163.2,101.32
2017,6,16,7,45,635.5,98.5,4.65,26.5,382.5,207.47,136.46
2017,6,16,8,0,680.0,102.0,4.7,27.0,437.0,256.46,176.9
2017,6,16,8,15,706.0,106.5,4.65,27.5,488.5,305.14,218.02
2017,6,16,8,30,732.0,111.0,4.6,28.0,540.0,359.36,262.93
2017,6,16,8,45,754.0,114.0,4.6,29.0,589.5,409.41,303.36
2017,6,16,9,0,776.0,117.0,4.6,30.0,639.0,461.04,343.79
2017,6,16,9,15,791.0,120.0,4.55,30.5,684.0,510.43,382.01
2017,6,16,9,30,806.0,123.0,4.5,31.0,729.0,560.25,419.43
2017,6,16,9,45,818.0,125.0,4.5,31.5,769.5,607.53,454.11
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,656.72,489.13
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,700.65,520.56
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,743.53,549.45
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,783.18,574.28
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,821.25,597.72
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,855.0,618.0
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,886.68,636.71
2017,6,16,11,45,885.0,129.0,4.2,34.5,991.0,917.2,654.72
2017,6,16,12,0,899.0,122.0,4.2,35.0,1007.0,945.74,671.31
2017,6,16,12,15,900.0,122.0,4.15,35.0,1012.0,966.53,684.02
2017,6,16,12,30,901.0,122.0,4.1,35.0,1017.0,984.66,695.09
2017,6,16,12,45,900.5,121.5,4.05,35.5,1014.0,998.14,701.82
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,1008.75,706.8
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,1014.86,710.51
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,1017.86,712.4
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,1015.73,710.05
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,1010.48,705.91
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,999.66,699.57
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,985.85,691.49
2017,6,16,14,45,856.0,121.5,3.75,37.0,862.5,961.59,676.91
2017,6,16,15,0,834.0,128.0,3.7,37.0,826.0,935.18,661.05
2017,6,16,15,15,823.0,125.5,3.7,36.5,787.0,913.23,649.7
2017,6,16,15,30,812.0,123.0,3.7,36.0,748.0,883.37,633.14
2017,6,16,15,45,798.0,120.0,3.7,36.0,704.0,848.24,611.73
2017,6,16,16,0,784.0,117.0,3.7,36.0,660.0,811.39,589.06
2017,6,16,16,15,765.5,113.5,3.65,35.5,612.0,768.77,563.27
2017,6,16,16,30,747.0,110.0,3.6,35.0,564.0,725.17,536.43
2017,6,16,16,45,723.0,105.5,3.6,35.0,512.5,678.03,505.8
2017,6,16,17,0,699.0,101.0,3.6,35.0,461.0,628.51,472.99
2017,6,16,17,15,667.5,95.5,3.45,34.5,408.0,573.02,434.39
2017,6,16,17,30,636.0,90.0,3.3,34.0,355.0,518.73,395.6
2017,6,16,17,45,592.0,83.5,3.15,33.5,302.5,457.43,350.41
2017,6,16,18,0,548.0,77.0,3.0,33.0,250.0,399.05,305.98
2017,6,16,18,15,485.5,68.0,2.8,32.0,199.5,331.96,253.96
2017,6,16,18,30,423.0,59.0,2.6,31.0,149.0,270.22,204.36
2017,6,16,18,45,330.5,47.0,2.4,30.5,105.0,197.34,144.92
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,136.57,93.88
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,63.29,16.47
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.0,15.73,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,40.0,26.48,14.41
2017,6,17,6,15,188.5,50.0,4.6,24.0,80.0,40.58,28.39
2017,6,17,6,30,278.0,68.0,4.7,24.0,120.0,50.95,37.91
2017,6,17,6,45,361.5,78.5,4.85,24.5,169.0,56.98,43.35
2017,6,17,7,0,445.0,89.0,5.0,25.0,218.0,87.29,53.65
2017,6,17,7,15,496.0,98.0,5.05,25.5,270.0,124.68,75.86
2017,6,17,7,30,547.0,107.0,5.1,26.0,322.0,166.86,106.11
2017,6,17,7,45,598.5,109.5,5.2,26.5,377.0,209.18,139.26
2017,6,17,8,0,650.0,112.0,5.3,27.0,432.0,257.07,178.43
2017,6,17,8,15,677.5,117.5,5.3,27.5,483.5,305.49,219.23
2017,6,17,8,30,705.0,123.0,5.3,28.0,535.0,356.52,261.7
2017,6,17,8,45,733.5,123.5,5.3,28.5,585.5,405.97,302.33
2017,6,17,9,0,762.0,124.0,5.3,29.0,636.0,460.47,345.81
2017,6,17,9,15,777.0,127.0,5.25,29.5,681.0,509.18,383.91
2017,6,17,9,30,792.0,130.0,5.2,30.0,726.0,558.35,421.25
2017,6,17,9,45,806.0,132.0,5.2,30.5,766.5,606.22,456.77
2017,6,17,10,0,820.0,134.0,5.2,31.0,807.0,653.99,491.28
2017,6,17,10,15,828.5,136.0,5.15,31.5,841.0,697.62,521.82
2017,6,17,10,30,837.0,138.0,5.1,32.0,875.0,741.42,550.75
2017,6,17,10,45,844.0,139.0,5.1,32.5,902.5,780.24,575.44
2017,6,17,11,0,851.0,140.0,5.1,33.0,930.0,817.51,598.8
2017,6,17,11,15,855.0,141.0,5.05,33.0,949.5,850.54,620.08
2017,6,17,11,30,859.0,142.0,5.0,33.0,969.0,881.5,639.85
2017,6,17,11,45,842.0,156.0,5.0,33.5,976.0,903.46,652.53
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,925.56,665.3
2017,6,17,12,15,825.5,170.5,4.95,34.0,987.5,945.85,677.93
2017,6,17,12,30,826.0,171.0,4.9,34.0,992.0,963.7,688.99
2017,6,17,12,45,826.5,169.5,4.9,34.5,989.0,977.09,696.11
2017,6,17,13,0,827.0,168.0,4.9,35.0,986.0,987.79,701.59
2017,6,17,13,15,824.0,167.0,4.85,35.0,974.5,992.69,704.53
2017,6,17,13,30,821.0,166.0,4.8,35.0,963.0,994.64,705.72
2017,6,17,13,45,818.0,163.5,4.75,35.0,944.5,992.12,704.3
2017,6,17,14,0,815.0,161.0,4.7,35.0,926.0,986.64,701.15
2017,6,17,14,15,808.5,159.5,4.65,35.0,900.0,975.83,694.69
2017,6,17,14,30,802.0,158.0,4.6,35.0,874.0,962.24,686.58
2017,6,17,14,45,801.0,150.5,4.6,35.0,843.5,944.96,676.42
2017,6,17,15,0,800.0,143.0,4.6,35.0,813.0,924.84,664.48
2017,6,17,15,15,789.0,140.5,4.55,35.0,775.0,898.01,647.96
2017,6,17,15,30,778.0,138.0,4.5,35.0,737.0,869.02,630.04
2017,6,17,15,45,699.5,166.5,4.5,35.0,681.5,815.35,595.7
2017,6,17,16,0,621.0,195.0,4.5,35.0,626.0,760.08,559.29
2017,6,17,16,15,522.5,210.5,4.45,34.5,555.0,673.87,500.17
2017,6,17,16,30,424.0,226.0,4.4,34.0,484.0,596.25,445.67
2017,6,17,16,45,345.5,218.5,4.4,34.0,416.5,505.97,381.11
2017,6,17,17,0,267.0,211.0,4.4,34.0,349.0,429.82,325.25
2017,6,17,17,15,243.0,189.0,4.25,33.5,303.5,379.67,289.29
2017,6,17,17,30,219.0,167.0,4.1,33.0,258.0,330.87,253.48
2017,6,17,17,45,203.5,144.5,4.0,32.5,220.0,288.01,221.51
2017,6,17,18,0,188.0,122.0,3.9,32.0,182.0,246.04,189.35
2017,6,17,18,15,163.5,100.5,3.8,31.5,145.0,195.35,149.49
2017,6,17,18,30,139.0,79.0,3.7,31.0,108.0,153.52,115.63
2017,6,17,18,45,101.0,58.0,3.6,30.5,76.0,108.93,79.14
2017,6,17,19,0,63.0,37.0,3.5,30.0,44.0,67.34,44.77
2017,6,17,19,15,31.5,18.5,3.6,29.5,22.0,31.26,6.42
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.0,20.5,15.73,0.0
2017,6,18,6,0,113.0,32.0,4.2,23.0,41.0,26.48,14.42
2017,6,18,6,15,208.0,48.5,4.35,23.5,81.5,37.1,25.54
2017,6,18,6,30,303.0,65.0,4.5,24.0,122.0,48.56,35.87
2017,6,18,6,45,388.0,74.5,4.7,24.5,171.5,53.9,40.71
2017,6,18,7,0,473.0,84.0,4.9,25.0,221.0,84.33,50.59
2017,6,18,7,15,492.0,95.5,4.95,25.5,264.0,121.97,73.87
2017,6,18,7,30,511.0,107.0,5.0,26.0,307.0,161.79,103.56
2017,6,18,7,45,591.0,106.5,5.1,26.5,371.5,204.66,135.94
2017,6,18,8,0,671.0,106.0,5.2,27.0,436.0,256.81,177.53
2017,6,18,8,15,697.5,111.0,5.2,27.5,487.5,305.57,218.76
2017,6,18,8,30,724.0,116.0,5.2,28.0,539.0,356.8,261.54
2017,6,18,8,45,750.5,117.0,5.2,28.5,589.5,409.79,304.9
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,461.49,346.38
2017,6,18,9,15,791.5,121.0,5.15,29.5,685.0,510.67,384.87
2017,6,18,9,30,806.0,124.0,5.1,30.0,730.0,560.23,422.51
2017,6,18,9,45,820.0,125.5,5.05,31.0,771.0,608.28,457.09
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,658.42,491.93
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,702.2,522.13
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,744.89,549.58
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,783.86,573.84
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,821.19,596.68
2017,6,18,11,15,868.0,134.5,4.65,34.0,955.0,855.1,618.39
2017,6,18,11,30,872.0,136.0,4.6,34.0,975.0,886.91,638.57
2017,6,18,11,45,878.0,133.5,4.55,34.5,988.5,914.55,654.59
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,939.9,669.02
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,960.51,681.97
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,978.5,693.31
2017,6,18,12,45,660.5,291.5,4.5,35.5,947.0,937.93,664.89
2017,6,18,13,0,436.0,451.0,4.5,36.0,882.0,885.67,621.92
2017,6,18,13,15,436.0,442.0,4.55,36.0,869.0,884.95,622.39
2017,6,18,13,30,436.0,433.0,4.6,36.0,856.0,882.32,621.39
2017,6,18,13,45,651.5,281.5,4.65,36.5,900.0,949.72,672.27
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,1000.95,704.74
2017,6,18,14,15,672.5,247.5,4.75,36.5,868.5,936.38,665.35
2017,6,18,14,30,478.0,365.0,4.8,36.0,793.0,861.44,612.78
2017,6,18,14,45,474.5,345.5,4.85,36.0,756.5,834.56,596.93
2017,6,18,15,0,471.0,326.0,4.9,36.0,720.0,805.77,579.42
2017,6,18,15,15,435.0,321.0,4.9,35.5,672.0,760.03,550.27
2017,6,18,15,30,399.0,316.0,4.9,35.0,624.0,706.07,515.31
2017,6,18,15,45,487.5,264.0,4.95,35.0,617.5,729.12,535.31
2017,6,18,16,0,576.0,212.0,5.0,35.0,611.0,736.55,544.43
2017,6,18,16,15,587.0,188.5,4.95,34.5,570.0,706.9,526.46
2017,6,18,16,30,598.0,165.0,4.9,34.0,529.0,671.43,504.36
2017,6,18,16,45,552.0,161.0,4.9,34.0,474.0,607.42,459.39
2017,6,18,17,0,506.0,157.0,4.9,34.0,419.0,549.66,418.06
2017,6,18,17,15,567.5,122.5,4.85,33.5,385.5,536.64,411.34
2017,6,18,17,30,629.0,88.0,4.8,33.0,352.0,512.88,395.91
2017,6,18,17,45,574.5,85.5,4.75,32.5,299.5,450.3,348.82
2017,6,18,18,0,520.0,83.0,4.7,32.0,247.0,391.44,303.31
2017,6,18,18,15,458.0,73.0,4.45,31.5,197.5,324.68,250.29
2017,6,18,18,30,396.0,63.0,4.2,31.0,148.0,261.27,198.62
2017,6,18,18,45,300.5,51.0,4.0,30.5,104.5,191.07,141.03
2017,6,18,19,0,205.0,39.0,3.8,30.0,61.0,130.83,90.6
2017,6,18,19,15,102.5,19.5,3.75,29.5,30.5,61.72,19.03
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,15.5,2.55,23.5,20.0,15.24,0.0
2017,6,19,6,0,107.0,31.0,2.7,24.0,40.0,25.7,13.68
2017,6,19,6,15,199.5,49.0,2.8,24.0,80.5,37.53,25.84
2017,6,19,6,30,292.0,67.0,2.9,24.0,121.0,50.2,37.27
2017,6,19,6,45,379.5,76.5,3.0,24.5,171.0,55.48,42.07
2017,6,19,7,0,467.0,86.0,3.1,25.0,221.0,85.33,51.65
2017,6,19,7,15,287.0,122.0,3.1,25.5,210.5,127.89,86.73
2017,6,19,7,30,107.0,158.0,3.1,26.0,200.0,151.6,112.02
2017,6,19,7,45,254.5,165.0,3.15,26.5,284.5,190.97,137.24
2017,6,19,8,0,402.0,172.0,3.2,27.0,369.0,245.4,175.88
2017,6,19,8,15,241.0,211.5,3.0,27.5,333.5,256.64,189.93
2017,6,19,8,30,80.0,251.0,2.8,28.0,298.0,255.84,192.16
2017,6,19,8,45,97.0,279.0,2.6,28.5,341.0,293.06,219.35
2017,6,19,9,0,114.0,307.0,2.4,29.0,384.0,327.75,244.17
2017,6,19,9,15,170.5,329.5,2.15,29.5,453.0,384.11,284.45
2017,6,19,9,30,227.0,352.0,1.9,30.0,522.0,445.9,327.73
2017,6,19,9,45,126.0,330.0,1.7,31.0,425.5,378.95,277.26
2017,6,19,10,0,25.0,308.0,1.5,32.0,329.0,304.84,221.31
2017,6,19,10,15,73.0,370.5,1.4,32.0,434.5,397.28,287.39
2017,6,19,10,30,121.0,433.0,1.3,32.0,540.0,490.9,351.53
2017,6,19,10,45,121.0,448.5,1.2,32.5,558.0,512.58,363.98
2017,6,19,11,0,121.0,464.0,1.1,33.0,576.0,534.18,376.61
2017,6,19,11,15,90.0,456.0,0.9,33.0,540.5,509.58,357.87
2017,6,19,11,30,59.0,448.0,0.7,33.0,505.0,480.3,336.26
2017,6,19,11,45,65.5,461.0,0.55,33.5,525.0,502.46,349.35
2017,6,19,12,0,72.0,474.0,0.4,34.0,545.0,524.99,361.88
2017,6,19,12,15,43.0,368.0,0.65,34.0,411.0,398.92,279.85
2017,6,19,12,30,14.0,262.0,0.9,34.0,277.0,268.02,190.58
2017,6,19,12,45,15.5,284.5,1.2,34.5,300.5,292.05,208.26
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,316.2,225.18
2017,6,19,13,15,14.0,262.0,1.6,35.0,276.0,269.58,192.48
2017,6,19,13,30,11.0,217.0,1.7,35.0,228.0,222.68,159.33
2017,6,19,13,45,12.5,237.5,1.85,35.0,249.5,244.59,175.45
2017,6,19,14,0,14.0,258.0,2.0,35.0,271.0,266.61,191.43
2017,6,19,14,15,104.0,352.0,2.05,34.5,446.0,464.99,334.36
2017,6,19,14,30,194.0,446.0,2.1,34.0,621.0,652.77,462.96
2017,6,19,14,45,334.5,385.0,2.15,34.0,672.0,733.08,520.1
2017,6,19,15,0,475.0,324.0,2.2,34.0,723.0,807.59,573.23
2017,6,19,15,15,616.0,234.0,2.25,34.0,725.5,840.05,599.68
2017,6,19,15,30,757.0,144.0,2.3,34.0,728.0,856.87,612.69
2017,6,19,15,45,746.0,138.5,2.35,34.0,686.0,823.27,592.48
2017,6,19,16,0,735.0,133.0,2.4,34.0,644.0,787.89,571.32
2017,6,19,16,15,715.5,129.0,2.4,33.5,597.0,748.49,548.04
2017,6,19,16,30,696.0,125.0,2.4,33.0,550.0,705.42,521.88
2017,6,19,16,45,675.5,118.5,2.45,33.0,500.5,658.23,491.61
2017,6,19,17,0,655.0,112.0,2.5,33.0,451.0,610.82,459.95
2017,6,19,17,15,622.0,106.0,2.45,32.5,399.0,555.56,421.83
2017,6,19,17,30,589.0,100.0,2.4,32.0,347.0,501.65,383.59
2017,6,19,17,45,550.0,91.5,2.4,31.5,296.0,443.05,340.78
2017,6,19,18,0,511.0,83.0,2.4,31.0,245.0,386.94,298.33
2017,6,19,18,15,448.5,73.5,2.15,30.5,196.0,320.87,246.4
2017,6,19,18,30,386.0,64.0,1.9,30.0,147.0,258.32,195.84
2017,6,19,18,45,300.5,51.0,1.7,29.5,104.0,191.26,141.05
2017,6,19,19,0,215.0,38.0,1.5,29.0,61.0,133.05,92.29
2017,6,19,19,15,107.5,19.0,1.55,28.5,30.5,62.66,20.67
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.0,2.3,23.5,21.0,13.76,0.0
2017,6,20,6,0,173.0,28.0,2.5,24.0,42.0,21.71,10.61
2017,6,20,6,15,275.0,41.0,2.65,24.5,83.0,31.03,20.34
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,39.92,28.39
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,44.26,32.25
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,75.08,41.64
2017,6,20,7,15,570.5,78.5,3.2,27.5,274.5,113.48,63.37
2017,6,20,7,30,619.0,85.0,3.2,28.0,327.0,157.24,94.45
2017,6,20,7,45,654.0,90.5,3.25,28.5,380.0,202.68,130.51
2017,6,20,8,0,689.0,96.0,3.3,29.0,433.0,251.82,170.95
2017,6,20,8,15,567.5,151.0,3.4,29.5,449.5,300.12,214.46
2017,6,20,8,30,446.0,206.0,3.5,30.0,466.0,335.53,245.66
2017,6,20,8,45,616.5,157.5,3.6,30.5,551.5,386.66,284.45
2017,6,20,9,0,787.0,109.0,3.7,31.0,637.0,456.92,338.22
2017,6,20,9,15,455.0,231.5,3.75,31.5,541.5,435.25,322.98
2017,6,20,9,30,123.0,354.0,3.8,32.0,446.0,389.6,286.77
2017,6,20,9,45,190.5,371.5,3.9,32.5,523.5,454.01,333.3
2017,6,20,10,0,258.0,389.0,4.0,33.0,601.0,520.5,380.46
2017,6,20,10,15,562.0,253.0,4.0,33.5,740.0,617.67,454.07
2017,6,20,10,30,866.0,117.0,4.0,34.0,879.0,742.18,543.31
2017,6,20,10,45,875.0,117.0,4.05,34.5,907.5,782.69,568.27
2017,6,20,11,0,884.0,117.0,4.1,35.0,936.0,821.72,592.42
2017,6,20,11,15,586.5,294.0,4.1,35.0,842.5,768.14,552.62
2017,6,20,11,30,289.0,471.0,4.1,35.0,749.0,698.96,497.25
2017,6,20,11,45,589.0,299.0,4.15,35.5,875.5,814.79,583.32
2017,6,20,12,0,889.0,127.0,4.2,36.0,1002.0,940.16,665.66
2017,6,20,12,15,890.0,127.0,4.2,36.0,1007.0,960.92,677.92
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,979.05,689.24
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,993.56,696.9
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,1005.28,702.86
2017,6,20,13,15,577.0,304.5,4.25,37.0,872.5,887.87,626.04
2017,6,20,13,30,261.0,484.0,4.3,37.0,738.0,755.35,529.88
2017,6,20,13,45,570.5,302.5,4.35,37.0,843.0,889.71,629.79
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,1004.81,706.03
2017,6,20,14,15,874.5,120.0,4.45,37.0,922.0,994.76,699.86
2017,6,20,14,30,869.0,119.0,4.5,37.0,896.0,981.77,692.75
2017,6,20,14,45,860.0,118.0,4.55,37.0,863.0,962.52,681.73
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,940.62,669.06
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,913.22,653.97
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,883.53,637.29
2017,6,20,15,45,816.0,110.0,4.65,36.0,709.0,854.43,619.81
2017,6,20,16,0,802.0,108.0,4.7,36.0,665.0,818.27,597.47
2017,6,20,16,15,784.5,104.5,4.65,35.5,617.0,776.0,571.66
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,732.64,544.74
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,684.64,513.06
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,636.43,480.79
2017,6,20,17,15,692.0,89.0,4.4,34.5,414.5,583.79,444.64
2017,6,20,17,30,662.0,84.0,4.3,34.0,362.0,530.0,406.09
2017,6,20,17,45,620.0,78.0,4.2,33.5,309.0,469.27,361.16
2017,6,20,18,0,578.0,72.0,4.1,33.0,256.0,411.26,316.81
2017,6,20,18,15,517.5,64.5,3.8,32.0,205.5,345.36,265.31
2017,6,20,18,30,457.0,57.0,3.5,31.0,155.0,284.59,216.09
2017,6,20,18,45,365.5,46.0,3.2,30.5,110.5,213.09,157.27
2017,6,20,19,0,274.0,35.0,2.9,30.0,66.0,150.7,104.63
2017,6,20,19,15,137.0,17.5,2.9,29.5,33.0,69.35,24.28
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,13.5,2.4,22.5,21.5,13.27,0.0
2017,6,21,6,0,203.0,27.0,2.8,23.0,43.0,20.9,9.98
2017,6,21,6,15,308.0,39.5,2.9,23.5,85.5,29.98,19.55
2017,6,21,6,30,413.0,52.0,3.0,24.0,128.0,38.13,26.98
2017,6,21,6,45,487.0,60.0,3.1,25.0,178.5,41.7,30.2
2017,6,21,7,0,561.0,68.0,3.2,26.0,229.0,72.94,39.23
2017,6,21,7,15,608.0,74.5,3.3,26.5,282.5,113.21,62.01
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,158.68,94.5
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,204.8,131.0
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,257.86,174.39
2017,6,21,8,15,548.0,157.5,3.65,29.5,442.5,299.83,214.72
2017,6,21,8,30,366.0,227.0,3.7,30.0,440.0,328.71,241.71
2017,6,21,8,45,360.0,252.0,3.75,30.5,477.0,368.48,272.43
2017,6,21,9,0,354.0,277.0,3.8,31.0,514.0,407.56,301.77
2017,6,21,9,15,341.0,303.0,3.85,31.5,544.5,443.22,327.81
2017,6,21,9,30,328.0,329.0,3.9,32.0,575.0,477.45,352.09
2017,6,21,9,45,601.0,219.0,4.0,32.5,700.0,557.2,412.85
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,666.5,493.82
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,711.15,525.41
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,754.6,554.48
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.0,794.95,580.06
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,833.62,604.27
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,868.81,625.76
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,901.81,645.66
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.5,930.26,662.67
2017,6,21,12,0,917.0,117.0,4.8,36.0,1021.0,956.13,677.97
2017,6,21,12,15,918.5,117.5,4.85,36.0,1026.5,978.4,692.29
2017,6,21,12,30,920.0,118.0,4.9,36.0,1032.0,997.97,704.95
2017,6,21,12,45,921.5,116.5,4.95,36.0,1030.0,1012.87,714.73
2017,6,21,13,0,923.0,115.0,5.0,36.0,1028.0,1024.86,722.79
2017,6,21,13,15,921.0,114.5,5.0,36.0,1017.0,1031.31,727.06
2017,6,21,13,30,919.0,114.0,5.0,36.0,1006.0,1034.58,729.46
2017,6,21,13,45,917.0,112.5,5.05,36.5,988.0,1033.63,728.16
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,1029.46,724.97
2017,6,21,14,15,910.0,110.0,5.1,37.0,944.5,1019.65,719.49
2017,6,21,14,30,905.0,109.0,5.1,37.0,919.0,1006.77,712.19
2017,6,21,14,45,896.0,108.5,5.1,37.0,886.0,987.55,700.92
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,965.57,687.96
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,938.91,673.1
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,909.81,656.6
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,876.55,636.2
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,841.3,614.36
2017,6,21,16,15,698.0,140.0,5.0,35.5,602.0,747.0,553.1
2017,6,21,16,30,550.0,181.0,5.0,35.0,517.0,647.84,484.77
2017,6,21,16,45,550.0,162.5,5.0,34.5,473.0,608.47,459.49
2017,6,21,17,0,550.0,144.0,5.0,34.0,429.0,567.52,432.16
2017,6,21,17,15,521.5,133.0,4.9,33.5,379.5,514.31,394.34
2017,6,21,17,30,493.0,122.0,4.8,33.0,330.0,462.34,356.53
2017,6,21,17,45,460.5,110.0,4.75,32.5,282.5,408.38,316.22
2017,6,21,18,0,428.0,98.0,4.7,32.0,235.0,356.58,276.33
2017,6,21,18,15,388.5,82.5,4.45,31.0,189.0,299.61,231.53
2017,6,21,18,30,349.0,67.0,4.2,30.0,143.0,245.94,187.9
2017,6,21,18,45,285.0,52.0,3.95,29.5,102.0,186.73,138.62
2017,6,21,19,0,221.0,37.0,3.7,29.0,61.0,133.99,93.51
2017,6,21,19,15,110.5,18.5,3.6,28.5,30.5,63.15,22.88
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
