Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,12.5,3.0,22.0,13.0,12.29,0.0
2017,6,22,6,0,11.0,25.0,3.1,22.0,26.0,23.38,11.78
2017,6,22,6,15,38.0,45.0,3.0,22.5,51.5,40.66,28.6
2017,6,22,6,30,65.0,65.0,2.9,23.0,77.0,54.92,41.43
2017,6,22,6,45,81.0,87.0,2.85,24.0,107.0,71.93,56.2
2017,6,22,7,0,97.0,109.0,2.8,25.0,137.0,95.33,69.74
2017,6,22,7,15,122.5,133.0,2.8,25.5,176.0,124.4,90.5
2017,6,22,7,30,148.0,157.0,2.8,26.0,215.0,156.46,114.13
2017,6,22,7,45,443.5,119.0,2.8,27.0,328.0,185.24,125.32
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,253.32,170.98
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.5,303.1,212.9
2017,6,22,8,30,786.0,88.0,2.7,29.0,546.0,354.99,255.94
2017,6,22,8,45,804.0,90.5,2.65,29.5,595.0,405.65,297.17
2017,6,22,9,0,822.0,93.0,2.6,30.0,644.0,461.19,340.66
2017,6,22,9,15,645.0,184.0,2.6,30.5,635.0,487.81,361.0
2017,6,22,9,30,468.0,275.0,2.6,31.0,626.0,503.93,371.4
2017,6,22,9,45,671.0,187.5,2.6,32.0,721.5,570.36,420.45
2017,6,22,10,0,874.0,100.0,2.6,33.0,817.0,657.74,483.01
2017,6,22,10,15,882.5,101.5,2.6,33.0,851.5,702.71,513.72
2017,6,22,10,30,891.0,103.0,2.6,33.0,886.0,746.53,542.06
2017,6,22,10,45,899.5,102.5,2.6,33.5,915.0,787.12,566.81
2017,6,22,11,0,908.0,102.0,2.6,34.0,944.0,826.14,590.19
2017,6,22,11,15,912.5,103.0,2.6,34.5,965.0,861.44,610.89
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,894.55,629.98
2017,6,22,11,45,671.0,275.0,2.6,35.5,925.5,865.01,608.34
2017,6,22,12,0,425.0,446.0,2.6,36.0,865.0,822.7,572.05
2017,6,22,12,15,417.5,447.0,2.5,36.0,860.5,829.7,576.02
2017,6,22,12,30,410.0,448.0,2.4,36.0,856.0,835.21,578.65
2017,6,22,12,45,416.5,449.0,2.35,36.5,862.0,852.81,588.31
2017,6,22,13,0,423.0,450.0,2.3,37.0,868.0,869.12,596.99
2017,6,22,13,15,426.5,442.0,2.15,37.0,860.0,875.11,599.76
2017,6,22,13,30,430.0,434.0,2.0,37.0,852.0,877.02,600.12
2017,6,22,13,45,658.5,277.5,1.95,37.5,903.5,952.55,653.17
2017,6,22,14,0,887.0,121.0,1.9,38.0,955.0,1011.83,687.24
2017,6,22,14,15,882.0,120.0,1.75,38.0,929.5,1002.33,679.81
2017,6,22,14,30,877.0,119.0,1.6,38.0,904.0,989.84,671.33
2017,6,22,14,45,870.0,117.0,1.45,38.0,872.0,971.46,659.39
2017,6,22,15,0,863.0,115.0,1.3,38.0,840.0,950.32,645.9
2017,6,22,15,15,853.0,112.5,1.15,38.0,801.0,923.22,628.86
2017,6,22,15,30,843.0,110.0,1.0,38.0,762.0,893.75,610.44
2017,6,22,15,45,830.0,107.5,0.9,38.0,718.0,859.44,589.84
2017,6,22,16,0,817.0,105.0,0.8,38.0,674.0,828.45,571.26
2017,6,22,16,15,800.0,102.0,0.65,37.5,626.0,786.73,546.32
2017,6,22,16,30,783.0,99.0,0.5,37.0,578.0,743.84,520.49
2017,6,22,16,45,760.0,95.5,0.4,37.0,526.0,694.92,490.22
2017,6,22,17,0,737.0,92.0,0.3,37.0,474.0,645.78,459.49
2017,6,22,17,15,706.5,87.0,0.4,36.5,420.5,589.91,426.36
2017,6,22,17,30,676.0,82.0,0.5,36.0,367.0,537.35,393.1
2017,6,22,17,45,633.0,76.5,0.65,35.5,313.5,475.97,352.33
2017,6,22,18,0,590.0,71.0,0.8,35.0,260.0,417.38,311.29
2017,6,22,18,15,529.0,63.5,0.8,34.0,209.0,350.62,262.02
2017,6,22,18,30,468.0,56.0,0.8,33.0,158.0,289.03,214.47
2017,6,22,18,45,374.5,45.5,0.85,32.0,112.5,216.64,157.42
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,153.54,105.78
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,70.72,26.58
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,34.0,15.0,3.2,23.5,17.5,14.74,0.0
2017,6,23,6,0,68.0,30.0,3.5,24.0,35.0,24.89,12.64
2017,6,23,6,15,151.5,49.5,3.7,24.5,73.5,40.16,27.9
2017,6,23,6,30,235.0,69.0,3.9,25.0,112.0,54.89,41.04
2017,6,23,6,45,326.5,79.5,4.1,26.0,160.5,57.94,43.87
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,84.86,52.71
2017,6,23,7,15,470.0,99.5,4.3,27.5,260.0,121.14,73.67
2017,6,23,7,30,522.0,109.0,4.3,28.0,311.0,162.97,103.07
2017,6,23,7,45,571.5,112.5,4.35,28.5,365.0,203.75,134.45
2017,6,23,8,0,621.0,116.0,4.4,29.0,419.0,250.32,171.96
2017,6,23,8,15,649.0,121.5,4.4,29.5,470.0,297.27,210.92
2017,6,23,8,30,677.0,127.0,4.4,30.0,521.0,346.9,251.65
2017,6,23,8,45,702.5,129.5,4.45,31.0,570.0,395.37,290.36
2017,6,23,9,0,728.0,132.0,4.5,32.0,619.0,445.83,329.54
2017,6,23,9,15,744.0,136.0,4.4,32.5,664.0,497.37,368.84
2017,6,23,9,30,760.0,140.0,4.3,33.0,709.0,546.46,405.29
2017,6,23,9,45,773.5,142.0,4.25,34.0,749.0,592.62,437.88
2017,6,23,10,0,787.0,144.0,4.2,35.0,789.0,638.72,469.36
2017,6,23,10,15,796.5,146.5,4.05,35.5,823.0,682.24,498.79
2017,6,23,10,30,806.0,149.0,3.9,36.0,857.0,724.94,526.56
2017,6,23,10,45,813.0,150.5,3.75,36.5,884.5,763.76,550.01
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,801.17,572.11
2017,6,23,11,15,825.0,153.0,3.5,37.5,932.0,834.86,591.64
2017,6,23,11,30,830.0,154.0,3.4,38.0,952.0,865.23,608.77
2017,6,23,11,45,813.5,168.0,3.3,38.5,959.5,889.64,621.9
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,909.54,632.09
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,929.99,644.25
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,948.13,654.96
2017,6,23,12,45,798.0,183.0,3.05,39.0,974.0,961.47,662.75
2017,6,23,13,0,796.0,184.0,3.0,39.0,971.0,972.23,669.04
2017,6,23,13,15,793.0,183.0,3.0,39.0,960.0,977.28,672.29
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,979.5,673.94
2017,6,23,13,45,783.0,182.5,3.0,39.5,930.5,976.39,671.04
2017,6,23,14,0,776.0,183.0,3.0,40.0,912.0,970.48,666.58
2017,6,23,14,15,769.0,180.5,3.05,40.0,886.5,958.78,660.45
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,944.39,652.76
2017,6,23,14,45,735.5,185.5,3.2,40.0,825.0,922.85,640.99
2017,6,23,15,0,709.0,193.0,3.3,40.0,789.0,896.0,625.87
2017,6,23,15,15,696.0,189.5,3.35,39.5,751.5,868.48,611.24
2017,6,23,15,30,683.0,186.0,3.4,39.0,714.0,839.1,595.28
2017,6,23,15,45,660.0,184.0,3.45,39.0,670.0,800.78,572.06
2017,6,23,16,0,637.0,182.0,3.5,39.0,626.0,761.52,548.02
2017,6,23,16,15,521.5,207.0,3.55,38.5,553.0,670.58,487.15
2017,6,23,16,30,406.0,232.0,3.6,38.0,480.0,589.63,431.47
2017,6,23,16,45,465.5,196.0,3.65,38.0,456.5,582.02,429.29
2017,6,23,17,0,525.0,160.0,3.7,38.0,433.0,568.1,422.02
2017,6,23,17,15,489.5,150.0,3.75,37.5,382.5,512.39,383.64
2017,6,23,17,30,454.0,140.0,3.8,37.0,332.0,458.56,345.71
2017,6,23,17,45,405.5,128.0,3.85,36.5,281.5,396.97,300.84
2017,6,23,18,0,357.0,116.0,3.9,36.0,231.0,339.09,257.43
2017,6,23,18,15,299.0,100.0,3.8,35.5,183.5,269.1,203.62
2017,6,23,18,30,241.0,84.0,3.7,35.0,136.0,211.99,158.35
2017,6,23,18,45,171.5,63.5,3.65,34.5,95.5,150.09,108.87
2017,6,23,19,0,102.0,43.0,3.6,34.0,55.0,94.73,64.24
2017,6,23,19,15,51.0,21.5,3.65,33.5,27.5,45.13,15.77
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,11.3,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,22.04,10.37
2017,6,24,6,15,25.5,45.5,1.6,25.0,50.0,40.96,28.5
2017,6,24,6,30,51.0,68.0,1.6,25.0,77.0,59.65,45.05
2017,6,24,6,45,92.5,88.0,1.6,25.5,111.5,72.58,56.36
2017,6,24,7,0,134.0,108.0,1.6,26.0,146.0,95.82,68.93
2017,6,24,7,15,102.5,130.5,1.8,26.5,163.5,120.33,87.6
2017,6,24,7,30,71.0,153.0,2.0,27.0,181.0,146.01,108.5
2017,6,24,7,45,35.5,135.5,2.2,27.5,149.5,131.1,97.8
2017,6,24,8,0,0.0,118.0,2.4,28.0,118.0,112.6,84.11
2017,6,24,8,15,0.5,138.5,2.6,28.5,139.0,131.98,98.77
2017,6,24,8,30,1.0,159.0,2.8,29.0,160.0,151.47,113.27
2017,6,24,8,45,0.5,147.0,3.05,29.5,147.5,140.82,104.48
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,129.72,95.47
2017,6,24,9,15,10.0,200.0,3.1,30.5,207.5,195.6,145.06
2017,6,24,9,30,20.0,265.0,2.9,31.0,280.0,262.09,193.77
2017,6,24,9,45,24.0,290.5,2.75,31.5,309.5,289.77,213.05
2017,6,24,10,0,28.0,316.0,2.6,32.0,339.0,313.8,229.52
2017,6,24,10,15,32.5,340.5,2.35,32.0,368.0,341.93,249.09
2017,6,24,10,30,37.0,365.0,2.1,32.0,397.0,370.61,268.75
2017,6,24,10,45,35.0,372.0,1.85,32.5,403.0,378.73,272.98
2017,6,24,11,0,33.0,379.0,1.6,33.0,409.0,386.66,277.04
2017,6,24,11,15,33.0,387.5,1.55,33.0,418.5,397.51,284.15
2017,6,24,11,30,33.0,396.0,1.5,33.0,428.0,408.38,291.25
2017,6,24,11,45,30.5,391.5,1.45,33.5,421.5,404.65,287.68
2017,6,24,12,0,28.0,387.0,1.4,34.0,415.0,400.64,284.05
2017,6,24,12,15,21.0,325.5,1.6,33.5,347.0,335.41,239.81
2017,6,24,12,30,14.0,264.0,1.8,33.0,279.0,269.92,194.34
2017,6,24,12,45,16.0,294.0,2.0,33.0,311.0,301.77,217.53
2017,6,24,13,0,18.0,324.0,2.2,33.0,343.0,333.81,240.43
2017,6,24,13,15,42.0,392.0,2.35,32.5,433.5,430.69,309.85
2017,6,24,13,30,66.0,460.0,2.5,32.0,524.0,525.36,376.31
2017,6,24,13,45,152.5,464.0,2.7,31.5,608.5,624.57,447.96
2017,6,24,14,0,239.0,468.0,2.9,31.0,693.0,717.51,514.47
2017,6,24,14,15,295.5,437.0,2.95,30.5,707.0,750.24,539.46
2017,6,24,14,30,352.0,406.0,3.0,30.0,721.0,773.81,558.94
2017,6,24,14,45,324.5,398.5,3.1,29.5,681.5,737.77,536.27
2017,6,24,15,0,297.0,391.0,3.2,29.0,642.0,701.26,513.29
2017,6,24,15,15,260.5,378.5,3.2,28.5,591.0,650.81,479.8
2017,6,24,15,30,224.0,366.0,3.2,28.0,540.0,591.87,439.96
2017,6,24,15,45,221.0,343.5,3.25,28.0,506.5,561.59,420.07
2017,6,24,16,0,218.0,321.0,3.3,28.0,473.0,530.61,399.3
2017,6,24,16,15,189.0,298.0,3.3,27.5,423.0,476.86,361.68
2017,6,24,16,30,160.0,275.0,3.3,27.0,373.0,424.29,324.28
2017,6,24,16,45,114.5,245.5,3.35,27.0,312.5,353.26,271.34
2017,6,24,17,0,69.0,216.0,3.4,27.0,252.0,276.96,213.38
2017,6,24,17,15,88.5,194.5,3.45,26.5,235.5,265.76,206.6
2017,6,24,17,30,108.0,173.0,3.5,26.0,219.0,260.05,203.57
2017,6,24,17,45,97.0,149.5,3.55,26.0,186.0,224.09,175.59
2017,6,24,18,0,86.0,126.0,3.6,26.0,153.0,182.27,142.49
2017,6,24,18,15,208.0,98.5,3.65,25.5,148.5,222.01,174.77
2017,6,24,18,30,330.0,71.0,3.7,25.0,144.0,242.84,189.36
2017,6,24,18,45,245.0,56.0,3.8,25.0,101.5,176.22,133.31
2017,6,24,19,0,160.0,41.0,3.9,25.0,59.0,112.02,79.33
2017,6,24,19,15,80.0,20.5,3.9,24.5,29.5,52.35,20.37
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.0,4.35,21.0,18.0,13.76,0.0
2017,6,25,6,0,101.0,28.0,4.4,21.0,36.0,23.33,11.39
2017,6,25,6,15,191.0,45.0,4.45,21.0,74.0,34.4,23.44
2017,6,25,6,30,281.0,62.0,4.5,21.0,112.0,46.35,34.39
2017,6,25,6,45,368.5,71.0,4.55,21.5,160.5,51.4,39.05
2017,6,25,7,0,456.0,80.0,4.6,22.0,209.0,77.62,47.27
2017,6,25,7,15,228.5,102.0,4.6,22.0,167.0,105.19,72.09
2017,6,25,7,30,1.0,124.0,4.6,22.0,125.0,116.01,89.74
2017,6,25,7,45,89.0,164.0,4.65,22.5,208.0,164.95,125.25
2017,6,25,8,0,177.0,204.0,4.7,23.0,291.0,222.3,167.81
2017,6,25,8,15,152.0,230.0,4.65,23.0,310.5,248.12,189.32
2017,6,25,8,30,127.0,256.0,4.6,23.0,330.0,271.49,208.33
2017,6,25,8,45,156.5,281.0,4.6,23.5,380.0,313.65,240.35
2017,6,25,9,0,186.0,306.0,4.6,24.0,430.0,358.87,274.42
2017,6,25,9,15,175.5,330.0,4.55,24.5,454.0,386.01,294.3
2017,6,25,9,30,165.0,354.0,4.5,25.0,478.0,412.1,312.94
2017,6,25,9,45,222.5,367.5,4.45,25.5,544.0,468.77,354.66
2017,6,25,10,0,280.0,381.0,4.4,26.0,610.0,526.46,396.54
2017,6,25,10,15,548.5,258.0,4.3,26.0,731.5,610.96,463.41
2017,6,25,10,30,817.0,135.0,4.2,26.0,853.0,720.19,546.24
2017,6,25,10,45,829.0,133.5,4.15,26.5,882.0,759.99,571.59
2017,6,25,11,0,841.0,132.0,4.1,27.0,911.0,798.64,596.16
2017,6,25,11,15,567.0,300.0,4.0,27.0,830.5,755.74,561.49
2017,6,25,11,30,293.0,468.0,3.9,27.0,750.0,698.67,512.94
2017,6,25,11,45,313.5,446.0,3.8,27.5,751.5,708.26,519.38
2017,6,25,12,0,334.0,424.0,3.7,28.0,753.0,717.63,525.31
2017,6,25,12,15,290.5,462.5,3.6,28.0,749.5,724.86,527.97
2017,6,25,12,30,247.0,501.0,3.5,28.0,746.0,728.69,528.3
2017,6,25,12,45,324.0,469.5,3.45,28.5,790.0,782.6,566.01
2017,6,25,13,0,401.0,438.0,3.4,29.0,834.0,835.16,601.93
2017,6,25,13,15,349.0,455.5,3.35,29.0,797.5,808.32,582.1
2017,6,25,13,30,297.0,473.0,3.3,29.0,761.0,779.74,561.57
2017,6,25,13,45,178.0,453.0,3.25,29.0,625.0,638.75,463.57
2017,6,25,14,0,59.0,433.0,3.2,29.0,489.0,494.98,360.81
2017,6,25,14,15,233.5,405.0,3.15,29.0,616.0,655.5,479.58
2017,6,25,14,30,408.0,377.0,3.1,29.0,743.0,805.16,585.18
2017,6,25,14,45,339.0,387.5,3.1,29.5,684.5,740.23,538.33
2017,6,25,15,0,270.0,398.0,3.1,30.0,626.0,682.95,497.51
2017,6,25,15,15,266.5,378.5,3.05,29.5,594.5,656.46,481.51
2017,6,25,15,30,263.0,359.0,3.0,29.0,563.0,628.96,464.47
2017,6,25,15,45,245.5,339.0,2.95,29.0,521.0,587.57,436.26
2017,6,25,16,0,228.0,319.0,2.9,29.0,479.0,537.06,401.51
2017,6,25,16,15,428.5,237.5,2.85,29.0,510.5,626.96,472.1
2017,6,25,16,30,629.0,156.0,2.8,29.0,542.0,688.34,520.69
2017,6,25,16,45,440.5,185.5,2.75,29.0,444.5,551.81,420.44
2017,6,25,17,0,252.0,215.0,2.7,29.0,347.0,424.5,324.87
2017,6,25,17,15,335.5,176.0,2.5,28.5,331.0,428.63,331.45
2017,6,25,17,30,419.0,137.0,2.3,28.0,315.0,433.27,336.98
2017,6,25,17,45,372.0,126.5,2.1,27.5,268.0,375.8,293.24
2017,6,25,18,0,325.0,116.0,1.9,27.0,221.0,314.45,245.86
2017,6,25,18,15,312.5,96.5,1.65,26.5,182.0,278.97,217.29
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,236.67,182.23
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,172.44,129.39
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,109.66,77.38
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,51.5,20.41
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,12.78,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,20.17,8.85
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,29.15,18.85
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,37.51,26.56
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,41.11,29.9
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,68.2,37.58
2017,6,26,7,15,369.0,109.0,1.65,24.5,224.0,118.18,76.22
2017,6,26,7,30,208.0,151.0,1.6,25.0,231.0,155.13,110.79
2017,6,26,7,45,455.0,119.0,1.6,25.5,329.0,185.7,125.48
2017,6,26,8,0,702.0,87.0,1.6,26.0,427.0,246.65,167.27
2017,6,26,8,15,557.5,149.5,1.6,26.5,439.5,292.71,209.76
2017,6,26,8,30,413.0,212.0,1.6,27.0,452.0,326.58,240.05
2017,6,26,8,45,600.5,157.0,1.65,27.5,539.5,376.53,277.43
2017,6,26,9,0,788.0,102.0,1.7,28.0,627.0,447.15,331.0
2017,6,26,9,15,602.0,198.5,1.75,28.5,616.5,476.98,353.45
2017,6,26,9,30,416.0,295.0,1.8,29.0,606.0,491.23,362.43
2017,6,26,9,45,429.5,307.0,1.85,29.5,644.0,531.66,390.96
2017,6,26,10,0,443.0,319.0,1.9,30.0,682.0,572.75,419.21
2017,6,26,10,15,380.5,363.0,1.95,30.0,684.5,593.89,432.49
2017,6,26,10,30,318.0,407.0,2.0,30.0,687.0,606.41,439.55
2017,6,26,10,45,289.5,430.0,2.1,30.5,691.0,620.84,447.94
2017,6,26,11,0,261.0,453.0,2.2,31.0,695.0,632.84,454.47
2017,6,26,11,15,232.5,470.0,2.3,31.0,689.0,639.1,458.0
2017,6,26,11,30,204.0,487.0,2.4,31.0,683.0,640.72,458.4
2017,6,26,11,45,244.0,486.0,2.5,31.5,724.0,684.56,488.17
2017,6,26,12,0,284.0,485.0,2.6,32.0,765.0,729.72,518.21
2017,6,26,12,15,351.0,465.0,2.65,32.0,812.5,783.85,555.61
2017,6,26,12,30,418.0,445.0,2.7,32.0,860.0,839.23,593.4
2017,6,26,12,45,304.0,476.0,2.75,32.0,778.0,769.41,544.69
2017,6,26,13,0,190.0,507.0,2.8,32.0,696.0,692.57,491.25
2017,6,26,13,15,190.5,501.5,2.85,32.0,688.5,692.74,492.34
2017,6,26,13,30,191.0,496.0,2.9,32.0,681.0,692.04,492.42
2017,6,26,13,45,104.0,397.5,2.95,32.0,498.0,508.15,366.59
2017,6,26,14,0,17.0,299.0,3.0,32.0,315.0,310.31,225.38
2017,6,26,14,15,25.0,332.5,3.0,31.5,355.5,359.19,262.01
2017,6,26,14,30,33.0,366.0,3.0,31.0,396.0,402.86,294.03
2017,6,26,14,45,111.5,389.0,3.05,31.0,484.0,512.82,374.74
2017,6,26,15,0,190.0,412.0,3.1,31.0,572.0,612.92,446.57
2017,6,26,15,15,354.0,342.5,3.15,30.5,623.0,699.77,513.01
2017,6,26,15,30,518.0,273.0,3.2,30.0,674.0,778.32,572.97
2017,6,26,15,45,332.5,299.0,3.3,30.0,551.0,621.39,461.46
2017,6,26,16,0,147.0,325.0,3.4,30.0,428.0,473.95,353.43
2017,6,26,16,15,227.0,290.5,3.4,29.5,436.5,500.17,377.23
2017,6,26,16,30,307.0,256.0,3.4,29.0,445.0,529.15,402.0
2017,6,26,16,45,252.0,239.0,3.45,29.0,385.0,459.28,350.85
2017,6,26,17,0,197.0,222.0,3.5,29.0,325.0,384.42,295.48
2017,6,26,17,15,98.5,121.0,3.35,28.5,172.5,196.99,152.43
2017,6,26,17,30,0.0,20.0,3.2,28.0,20.0,19.3,9.96
2017,6,26,17,45,0.0,17.0,3.1,27.5,17.0,16.4,7.71
2017,6,26,18,0,0.0,14.0,3.0,27.0,14.0,13.5,5.4
2017,6,26,18,15,0.0,11.0,2.9,26.5,11.0,10.61,3.04
2017,6,26,18,30,0.0,8.0,2.8,26.0,8.0,7.71,0.65
2017,6,26,18,45,0.0,5.5,2.7,25.5,5.5,5.3,0.0
2017,6,26,19,0,0.0,3.0,2.6,25.0,3.0,2.89,0.0
2017,6,26,19,15,0.0,1.5,2.7,24.5,1.5,1.44,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.5,12.0,1.5,21.5,13.0,11.8,0.0
2017,6,27,6,0,21.0,24.0,1.8,22.0,26.0,22.44,10.34
2017,6,27,6,15,56.5,43.5,1.85,22.0,53.0,37.61,26.01
2017,6,27,6,30,92.0,63.0,1.9,22.0,80.0,53.36,40.22
2017,6,27,6,45,112.5,85.0,2.0,22.5,112.0,70.43,55.23
2017,6,27,7,0,133.0,107.0,2.1,23.0,144.0,94.4,68.88
2017,6,27,7,15,119.5,130.5,2.1,23.5,169.5,121.32,88.9
2017,6,27,7,30,106.0,154.0,2.1,24.0,195.0,147.14,109.29
2017,6,27,7,45,163.0,177.0,2.15,24.5,251.0,185.12,136.82
2017,6,27,8,0,220.0,200.0,2.2,25.0,307.0,229.26,169.62
2017,6,27,8,15,162.5,226.5,2.25,25.5,310.5,248.01,186.01
2017,6,27,8,30,105.0,253.0,2.3,26.0,314.0,265.36,200.27
2017,6,27,8,45,84.0,270.0,2.4,26.5,321.5,279.26,210.63
2017,6,27,9,0,63.0,287.0,2.5,27.0,329.0,290.93,218.88
2017,6,27,9,15,141.0,318.5,2.6,27.5,421.0,358.45,268.64
2017,6,27,9,30,219.0,350.0,2.7,28.0,513.0,438.0,326.45
2017,6,27,9,45,181.5,373.5,2.85,28.5,514.0,449.03,333.17
2017,6,27,10,0,144.0,397.0,3.0,29.0,515.0,456.58,337.28
2017,6,27,10,15,205.0,409.5,3.1,29.0,585.0,518.51,382.35
2017,6,27,10,30,266.0,422.0,3.2,29.0,655.0,581.9,427.83
2017,6,27,10,45,190.0,440.5,3.3,29.5,609.5,557.06,407.61
2017,6,27,11,0,114.0,459.0,3.4,30.0,564.0,523.08,381.09
2017,6,27,11,15,85.5,451.0,3.45,30.0,531.5,500.51,364.54
2017,6,27,11,30,57.0,443.0,3.5,30.0,499.0,473.36,344.59
2017,6,27,11,45,189.5,457.5,3.55,30.5,644.0,608.95,442.38
2017,6,27,12,0,322.0,472.0,3.6,31.0,789.0,751.99,541.11
2017,6,27,12,15,168.5,377.5,3.65,31.0,543.5,527.27,384.38
2017,6,27,12,30,15.0,283.0,3.7,31.0,298.0,289.32,210.96
2017,6,27,12,45,65.0,392.0,3.75,31.0,456.5,448.53,327.34
2017,6,27,13,0,115.0,501.0,3.8,31.0,615.0,608.85,439.28
2017,6,27,13,15,483.0,319.5,3.85,31.0,790.5,809.12,587.92
2017,6,27,13,30,851.0,138.0,3.9,31.0,966.0,990.14,710.81
2017,6,27,13,45,548.5,302.5,3.95,31.0,832.5,866.86,626.61
2017,6,27,14,0,246.0,467.0,4.0,31.0,699.0,730.02,525.66
2017,6,27,14,15,540.0,299.5,4.0,31.0,789.5,856.98,622.85
2017,6,27,14,30,834.0,132.0,4.0,31.0,880.0,961.43,694.95
2017,6,27,14,45,644.0,231.0,4.05,31.0,796.5,882.43,643.3
2017,6,27,15,0,454.0,330.0,4.1,31.0,713.0,794.36,579.71
2017,6,27,15,15,306.5,351.0,4.1,30.5,604.0,664.46,489.44
2017,6,27,15,30,159.0,372.0,4.1,30.0,495.0,539.03,399.21
2017,6,27,15,45,96.0,323.0,4.15,30.0,396.5,419.14,312.99
2017,6,27,16,0,33.0,274.0,4.2,30.0,298.0,310.96,232.62
2017,6,27,16,15,149.5,269.5,4.15,29.5,363.0,412.55,313.15
2017,6,27,16,30,266.0,265.0,4.1,29.0,428.0,506.6,386.13
2017,6,27,16,45,198.0,245.0,4.1,29.0,360.5,416.34,318.85
2017,6,27,17,0,130.0,225.0,4.1,29.0,293.0,339.48,260.76
2017,6,27,17,15,65.0,115.5,4.0,28.5,149.5,168.07,129.29
2017,6,27,17,30,0.0,6.0,3.9,28.0,6.0,5.79,0.0
2017,6,27,17,45,0.0,5.0,3.8,27.5,5.0,4.82,0.0
2017,6,27,18,0,0.0,4.0,3.7,27.0,4.0,3.86,0.0
2017,6,27,18,15,0.0,3.0,3.4,26.5,3.0,2.89,0.0
2017,6,27,18,30,0.0,2.0,3.1,26.0,2.0,1.93,0.0
2017,6,27,18,45,0.0,1.5,2.8,25.5,1.5,1.44,0.0
2017,6,27,19,0,0.0,1.0,2.5,25.0,1.0,0.96,0.0
2017,6,27,19,15,0.0,0.5,2.4,24.5,0.5,0.48,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.95,21.0,19.0,12.78,0.0
2017,6,28,6,0,172.0,26.0,2.2,21.0,38.0,20.22,8.62
2017,6,28,6,15,279.0,38.0,2.25,21.5,78.5,28.81,18.64
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,36.74,25.99
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,41.7,30.52
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,68.39,38.64
2017,6,28,7,15,261.0,82.5,2.35,23.5,156.0,86.37,55.12
2017,6,28,7,30,0.0,96.0,2.3,24.0,96.0,91.38,69.09
2017,6,28,7,45,4.0,127.5,2.3,24.5,129.5,120.98,92.27
2017,6,28,8,0,8.0,159.0,2.3,25.0,163.0,151.06,115.38
2017,6,28,8,15,14.5,183.5,2.3,25.5,192.0,176.32,134.29
2017,6,28,8,30,21.0,208.0,2.3,26.0,221.0,202.36,153.6
2017,6,28,8,45,26.5,233.5,2.35,27.0,251.0,229.67,173.34
2017,6,28,9,0,32.0,259.0,2.4,28.0,281.0,252.73,189.57
2017,6,28,9,15,48.5,294.5,2.45,28.0,330.0,295.4,221.05
2017,6,28,9,30,65.0,330.0,2.5,28.0,379.0,339.93,253.54
2017,6,28,9,45,63.5,348.5,2.6,28.5,398.5,360.58,267.66
2017,6,28,10,0,62.0,367.0,2.7,29.0,418.0,381.09,281.61
2017,6,28,10,15,48.0,363.0,2.75,29.5,403.5,372.68,274.37
2017,6,28,10,30,34.0,359.0,2.8,30.0,389.0,362.73,266.11
2017,6,28,10,45,39.5,382.0,2.9,30.5,418.5,391.17,285.86
2017,6,28,11,0,45.0,405.0,3.0,31.0,448.0,420.2,305.71
2017,6,28,11,15,125.0,446.0,3.0,31.0,566.5,527.08,382.42
2017,6,28,11,30,205.0,487.0,3.0,31.0,685.0,641.26,461.75
2017,6,28,11,45,119.5,449.0,3.05,31.5,565.5,538.43,388.07
2017,6,28,12,0,34.0,411.0,3.1,32.0,446.0,429.07,309.19
2017,6,28,12,15,467.5,263.5,3.1,32.0,728.0,699.64,510.99
2017,6,28,12,30,901.0,116.0,3.1,32.0,1010.0,975.92,693.84
2017,6,28,12,45,561.0,310.0,3.15,32.5,866.5,857.14,611.37
2017,6,28,13,0,221.0,504.0,3.2,33.0,723.0,719.87,509.4
2017,6,28,13,15,147.0,485.0,3.2,33.0,630.0,632.91,450.42
2017,6,28,13,30,73.0,466.0,3.2,33.0,537.0,538.27,384.53
2017,6,28,13,45,86.5,465.5,3.2,33.0,548.0,553.65,396.27
2017,6,28,14,0,100.0,465.0,3.2,33.0,559.0,568.76,407.32
2017,6,28,14,15,171.5,453.0,3.2,33.0,609.0,636.54,456.18
2017,6,28,14,30,243.0,441.0,3.2,33.0,659.0,703.34,503.41
2017,6,28,14,45,502.5,305.0,3.2,33.0,734.5,820.05,590.24
2017,6,28,15,0,762.0,169.0,3.2,33.0,810.0,917.74,658.57
2017,6,28,15,15,750.0,165.5,3.2,33.0,772.0,890.11,641.01
2017,6,28,15,30,738.0,162.0,3.2,33.0,734.0,864.07,625.44
2017,6,28,15,45,723.0,157.5,3.2,33.0,691.0,828.83,603.7
2017,6,28,16,0,708.0,153.0,3.2,33.0,648.0,792.08,580.84
2017,6,28,16,15,688.0,148.0,3.15,32.5,601.0,749.32,554.58
2017,6,28,16,30,668.0,143.0,3.1,32.0,554.0,705.82,527.44
2017,6,28,16,45,643.0,137.0,3.1,32.0,503.5,656.9,494.74
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,608.11,461.02
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.5,551.93,421.74
2017,6,28,17,30,550.0,116.0,2.9,31.0,350.0,497.17,382.47
2017,6,28,17,45,501.5,108.0,2.8,30.5,298.0,432.01,334.25
2017,6,28,18,0,453.0,100.0,2.7,30.0,246.0,374.11,290.01
2017,6,28,18,15,392.5,87.5,2.45,29.5,197.0,308.89,238.67
2017,6,28,18,30,332.0,75.0,2.2,29.0,148.0,249.11,190.26
2017,6,28,18,45,252.5,58.5,2.0,28.5,105.0,182.71,136.01
2017,6,28,19,0,173.0,42.0,1.8,28.0,62.0,124.36,87.5
2017,6,28,19,15,86.5,21.0,1.95,27.5,31.0,55.22,22.69
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,22.5,18.0,13.27,0.0
2017,6,29,6,0,128.0,27.0,2.0,23.0,36.0,21.08,8.88
2017,6,29,6,15,229.5,42.0,2.15,23.5,75.5,32.09,21.17
2017,6,29,6,30,331.0,57.0,2.3,24.0,115.0,42.53,30.66
2017,6,29,6,45,416.5,65.5,2.45,25.0,165.0,47.16,34.84
2017,6,29,7,0,502.0,74.0,2.6,26.0,215.0,71.4,41.32
2017,6,29,7,15,552.5,81.5,2.7,26.5,267.5,109.33,61.73
2017,6,29,7,30,603.0,89.0,2.8,27.0,320.0,152.86,91.94
2017,6,29,7,45,645.5,93.0,2.9,27.5,374.5,197.36,126.6
2017,6,29,8,0,688.0,97.0,3.0,28.0,429.0,246.38,166.62
2017,6,29,8,15,714.5,101.5,3.05,28.5,481.0,295.42,207.69
2017,6,29,8,30,741.0,106.0,3.1,29.0,533.0,349.98,252.57
2017,6,29,8,45,764.5,108.0,3.2,29.5,583.5,400.11,293.48
2017,6,29,9,0,788.0,110.0,3.3,30.0,634.0,452.0,334.75
2017,6,29,9,15,803.0,113.0,3.35,30.5,679.5,502.04,373.52
2017,6,29,9,30,818.0,116.0,3.4,31.0,725.0,552.51,411.48
2017,6,29,9,45,832.0,116.5,3.45,31.5,766.0,603.14,448.44
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,650.46,482.18
2017,6,29,10,15,570.5,265.5,3.55,32.0,740.0,631.02,464.02
2017,6,29,10,30,295.0,414.0,3.6,32.0,673.0,595.2,433.0
2017,6,29,10,45,587.0,268.0,3.65,32.5,803.5,695.51,509.07
2017,6,29,11,0,879.0,122.0,3.7,33.0,934.0,817.65,593.56
2017,6,29,11,15,883.0,123.0,3.75,33.0,955.0,851.94,615.16
2017,6,29,11,30,887.0,124.0,3.8,33.0,976.0,884.1,635.83
2017,6,29,11,45,891.0,123.5,3.85,33.5,989.5,912.58,652.74
2017,6,29,12,0,895.0,123.0,3.9,34.0,1003.0,938.66,668.03
2017,6,29,12,15,896.0,123.0,3.9,34.0,1008.5,959.9,681.3
2017,6,29,12,30,897.0,123.0,3.9,34.0,1014.0,978.49,692.94
2017,6,29,12,45,897.0,122.5,3.95,34.5,1011.5,992.94,700.87
2017,6,29,13,0,897.0,122.0,4.0,35.0,1009.0,1004.56,707.1
2017,6,29,13,15,895.0,121.5,4.0,35.0,998.5,1011.23,711.46
2017,6,29,13,30,893.0,121.0,4.0,35.0,988.0,1014.81,714.02
2017,6,29,13,45,888.0,121.0,4.0,35.5,969.5,1012.78,711.7
2017,6,29,14,0,883.0,121.0,4.0,36.0,951.0,1007.66,707.6
2017,6,29,14,15,877.5,119.5,4.0,36.0,925.5,997.46,701.89
2017,6,29,14,30,872.0,118.0,4.0,36.0,900.0,984.28,694.43
2017,6,29,14,45,865.0,116.0,4.0,36.0,868.0,966.21,683.96
2017,6,29,15,0,858.0,114.0,4.0,36.0,836.0,945.4,671.81
2017,6,29,15,15,848.0,112.0,4.0,35.5,797.5,919.14,657.55
2017,6,29,15,30,838.0,110.0,4.0,35.0,759.0,890.54,641.7
2017,6,29,15,45,825.0,107.5,4.0,35.0,715.5,856.54,620.88
2017,6,29,16,0,812.0,105.0,4.0,35.0,672.0,825.86,602.18
2017,6,29,16,15,795.0,101.5,3.95,34.5,624.0,783.87,576.69
2017,6,29,16,30,778.0,98.0,3.9,34.0,576.0,740.71,550.08
2017,6,29,16,45,755.5,94.5,3.9,34.0,525.0,692.43,518.56
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,643.88,486.36
2017,6,29,17,15,703.5,86.5,3.8,33.5,421.0,589.44,449.44
2017,6,29,17,30,674.0,82.0,3.7,33.0,368.0,538.18,412.79
2017,6,29,17,45,631.5,76.5,3.6,32.5,315.0,477.12,367.74
2017,6,29,18,0,589.0,71.0,3.5,32.0,262.0,418.79,323.28
2017,6,29,18,15,529.0,63.5,3.3,31.0,211.0,352.4,271.61
2017,6,29,18,30,469.0,56.0,3.1,30.0,160.0,291.09,222.07
2017,6,29,18,45,373.0,46.0,2.9,29.5,114.5,217.9,161.9
2017,6,29,19,0,277.0,36.0,2.7,29.0,69.0,154.18,108.34
2017,6,29,19,15,138.5,18.0,2.95,28.5,34.5,71.63,30.7
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,18.0,13.27,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,36.0,21.11,8.52
2017,6,30,6,15,226.0,42.0,4.45,25.0,75.5,32.13,21.0
2017,6,30,6,30,333.0,57.0,4.6,25.0,115.0,42.57,30.53
2017,6,30,6,45,166.5,45.5,4.85,25.5,74.5,32.06,21.84
2017,6,30,7,0,0.0,34.0,5.1,26.0,34.0,32.82,21.25
2017,6,30,7,15,0.0,38.5,5.1,26.5,38.5,37.17,24.74
2017,6,30,7,30,0.0,43.0,5.1,27.0,43.0,41.53,28.14
2017,6,30,7,45,0.0,82.0,5.2,27.5,82.0,79.16,58.22
2017,6,30,8,0,0.0,121.0,5.3,28.0,121.0,115.25,86.48
2017,6,30,8,15,7.5,159.5,5.35,28.5,164.0,152.88,115.25
2017,6,30,8,30,15.0,198.0,5.4,29.0,207.0,191.31,144.24
2017,6,30,8,45,8.0,176.0,5.45,29.5,181.0,170.41,127.54
2017,6,30,9,0,1.0,154.0,5.5,30.0,155.0,147.88,109.67
2017,6,30,9,15,21.0,230.5,5.5,30.5,246.5,228.98,170.93
2017,6,30,9,30,41.0,307.0,5.5,31.0,338.0,306.44,228.09
2017,6,30,9,45,41.0,324.0,5.5,31.5,356.0,325.33,241.04
2017,6,30,10,0,41.0,341.0,5.5,32.0,374.0,344.26,253.99
2017,6,30,10,15,79.0,385.0,5.45,32.5,453.0,413.49,303.93
2017,6,30,10,30,117.0,429.0,5.4,33.0,532.0,483.0,353.1
2017,6,30,10,45,135.0,447.0,5.4,33.5,569.5,520.5,378.74
2017,6,30,11,0,153.0,465.0,5.4,34.0,607.0,559.28,405.07
2017,6,30,11,15,513.5,297.0,5.35,34.0,787.5,708.33,518.87
2017,6,30,11,30,874.0,129.0,5.3,34.0,968.0,877.03,636.77
2017,6,30,11,45,618.0,288.5,5.3,34.5,886.5,827.69,599.08
2017,6,30,12,0,362.0,448.0,5.3,35.0,805.0,765.13,547.55
2017,6,30,12,15,610.0,297.0,5.3,35.0,901.5,863.62,622.09
2017,6,30,12,30,858.0,146.0,5.3,35.0,998.0,962.78,688.72
2017,6,30,12,45,476.0,319.0,5.3,35.5,791.5,784.31,564.22
2017,6,30,13,0,94.0,492.0,5.3,36.0,585.0,579.05,411.61
2017,6,30,13,15,470.5,319.5,5.3,36.0,777.5,796.33,573.12
2017,6,30,13,30,847.0,147.0,5.3,36.0,970.0,994.63,707.51
2017,6,30,13,45,550.5,306.5,5.3,36.0,837.5,872.67,624.17
2017,6,30,14,0,254.0,466.0,5.3,36.0,705.0,736.8,524.34
2017,6,30,14,15,534.5,307.5,5.3,36.0,792.5,859.71,617.54
2017,6,30,14,30,815.0,149.0,5.3,36.0,880.0,966.4,691.38
2017,6,30,14,45,490.0,281.5,5.35,36.0,716.5,783.27,566.71
2017,6,30,15,0,165.0,414.0,5.4,36.0,553.0,591.17,426.34
2017,6,30,15,15,113.0,379.0,5.4,35.5,472.0,504.47,366.72
2017,6,30,15,30,61.0,344.0,5.4,35.0,391.0,410.1,299.8
2017,6,30,15,45,356.5,261.5,5.4,35.0,513.0,611.42,453.57
2017,6,30,16,0,652.0,179.0,5.4,35.0,635.0,772.46,572.97
2017,6,30,16,15,629.5,173.0,5.4,34.5,588.0,728.29,543.93
2017,6,30,16,30,607.0,167.0,5.4,34.0,541.0,683.64,514.59
2017,6,30,16,45,580.0,159.5,5.45,33.5,491.0,633.7,481.0
2017,6,30,17,0,553.0,152.0,5.5,33.0,441.0,580.73,444.49
2017,6,30,17,15,516.0,143.5,5.4,32.5,390.0,524.48,404.11
2017,6,30,17,30,479.0,135.0,5.3,32.0,339.0,470.19,364.24
2017,6,30,17,45,438.0,122.5,5.2,31.5,289.0,411.24,319.88
2017,6,30,18,0,397.0,110.0,5.1,31.0,239.0,355.25,276.58
2017,6,30,18,15,332.0,96.5,4.85,30.5,190.5,289.34,224.22
2017,6,30,18,30,267.0,83.0,4.6,30.0,142.0,223.03,170.61
2017,6,30,18,45,195.5,64.0,4.4,29.5,101.0,160.71,119.51
2017,6,30,19,0,124.0,45.0,4.2,29.0,60.0,105.39,73.71
2017,6,30,19,15,62.0,22.5,4.05,28.5,30.0,50.16,20.47
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,12.5,3.05,23.5,13.5,12.29,0.0
2017,7,1,6,0,20.0,25.0,3.2,24.0,27.0,23.08,9.59
2017,7,1,6,15,85.0,49.5,3.25,24.5,63.5,41.84,29.07
2017,7,1,6,30,150.0,74.0,3.3,25.0,100.0,58.45,43.92
2017,7,1,6,45,229.0,90.5,3.35,25.5,146.5,70.44,54.53
2017,7,1,7,0,308.0,107.0,3.4,26.0,193.0,94.83,65.01
2017,7,1,7,15,161.5,120.0,3.4,26.5,166.0,116.12,82.29
2017,7,1,7,30,15.0,133.0,3.4,27.0,139.0,125.31,94.7
2017,7,1,7,45,8.0,139.5,3.45,27.5,143.0,132.1,99.86
2017,7,1,8,0,1.0,146.0,3.5,28.0,147.0,137.82,104.03
2017,7,1,8,15,12.0,178.0,3.55,28.0,185.5,170.6,128.9
2017,7,1,8,30,23.0,210.0,3.6,28.0,224.0,204.66,154.55
2017,7,1,8,45,118.0,255.0,3.65,28.5,333.0,275.28,206.72
2017,7,1,9,0,213.0,300.0,3.7,29.0,442.0,364.51,272.52
2017,7,1,9,15,342.0,285.0,3.75,29.5,531.0,424.7,317.01
2017,7,1,9,30,471.0,270.0,3.8,30.0,620.0,497.15,370.61
2017,7,1,9,45,494.5,283.0,3.9,30.5,669.0,546.85,406.35
2017,7,1,10,0,518.0,296.0,4.0,31.0,718.0,598.03,442.54
2017,7,1,10,15,502.5,320.5,4.1,31.0,744.5,634.25,467.86
2017,7,1,10,30,487.0,345.0,4.2,31.0,771.0,668.45,491.4
2017,7,1,10,45,466.5,366.0,4.3,31.5,785.0,693.7,507.4
2017,7,1,11,0,446.0,387.0,4.4,32.0,799.0,716.64,521.54
2017,7,1,11,15,438.0,402.0,4.45,32.5,814.5,742.24,537.46
2017,7,1,11,30,430.0,417.0,4.5,33.0,830.0,766.46,552.22
2017,7,1,11,45,426.5,427.0,4.6,33.5,841.5,788.69,565.84
2017,7,1,12,0,423.0,437.0,4.7,34.0,853.0,809.78,578.59
2017,7,1,12,15,423.5,442.0,4.7,34.0,861.0,828.77,590.93
2017,7,1,12,30,424.0,447.0,4.7,34.0,869.0,845.91,602.06
2017,7,1,12,45,427.5,446.0,4.75,34.0,870.5,860.55,612.01
2017,7,1,13,0,431.0,445.0,4.8,34.0,872.0,872.98,620.61
2017,7,1,13,15,587.0,336.0,4.75,34.0,910.0,928.12,662.3
2017,7,1,13,30,743.0,227.0,4.7,34.0,948.0,980.77,699.54
2017,7,1,13,45,639.5,300.0,4.7,34.5,913.0,955.25,680.22
2017,7,1,14,0,536.0,373.0,4.7,35.0,878.0,928.02,657.92
2017,7,1,14,15,573.5,327.0,4.7,35.0,854.0,918.45,654.4
2017,7,1,14,30,611.0,281.0,4.7,35.0,830.0,906.84,649.48
2017,7,1,14,45,466.0,333.0,4.7,35.0,743.0,813.82,584.76
2017,7,1,15,0,321.0,385.0,4.7,35.0,656.0,717.89,517.21
2017,7,1,15,15,345.5,358.5,4.65,34.5,637.5,709.13,514.59
2017,7,1,15,30,370.0,332.0,4.6,34.0,619.0,697.88,509.82
2017,7,1,15,45,512.0,257.5,4.6,34.0,630.0,745.64,548.03
2017,7,1,16,0,654.0,183.0,4.6,34.0,641.0,778.6,575.4
2017,7,1,16,15,631.0,177.5,4.55,33.5,593.5,734.5,546.93
2017,7,1,16,30,608.0,172.0,4.5,33.0,546.0,689.92,517.76
2017,7,1,16,45,591.0,160.5,4.5,33.0,497.5,643.3,485.96
2017,7,1,17,0,574.0,149.0,4.5,33.0,449.0,596.28,453.28
2017,7,1,17,15,536.5,140.5,4.3,32.5,397.0,535.21,409.92
2017,7,1,17,30,499.0,132.0,4.1,32.0,345.0,479.71,369.56
2017,7,1,17,45,461.5,119.0,3.95,31.5,294.5,421.35,326.15
2017,7,1,18,0,424.0,106.0,3.8,31.0,244.0,365.56,283.44
2017,7,1,18,15,358.0,93.5,3.55,30.0,194.5,298.98,231.42
2017,7,1,18,30,292.0,81.0,3.3,29.0,145.0,238.41,182.72
2017,7,1,18,45,214.0,63.0,3.05,28.5,103.0,166.84,124.41
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,109.63,77.01
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,51.98,21.48
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
