Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.0,2.4,23.5,14.5,12.78,0.0
2017,7,2,6,0,46.0,26.0,2.5,24.0,29.0,22.86,9.09
2017,7,2,6,15,130.5,46.5,2.65,24.0,66.5,37.83,25.78
2017,7,2,6,30,215.0,67.0,2.8,24.0,104.0,53.38,39.81
2017,7,2,6,45,295.0,80.5,3.0,24.5,151.0,59.2,45.17
2017,7,2,7,0,375.0,94.0,3.2,25.0,198.0,81.98,53.68
2017,7,2,7,15,429.5,104.5,3.3,25.5,248.5,116.66,72.95
2017,7,2,7,30,484.0,115.0,3.4,26.0,299.0,157.16,100.77
2017,7,2,7,45,254.5,145.5,3.55,26.5,243.5,171.27,121.62
2017,7,2,8,0,25.0,176.0,3.7,27.0,188.0,169.73,128.7
2017,7,2,8,15,339.0,155.0,3.75,27.5,348.5,229.77,167.28
2017,7,2,8,30,653.0,134.0,3.8,28.0,509.0,338.3,246.54
2017,7,2,8,45,684.0,135.0,3.85,28.5,559.0,386.35,285.48
2017,7,2,9,0,715.0,136.0,3.9,29.0,609.0,437.01,325.79
2017,7,2,9,15,509.0,233.0,3.9,29.0,582.0,458.2,342.93
2017,7,2,9,30,303.0,330.0,3.9,29.0,555.0,461.01,344.08
2017,7,2,9,45,295.5,353.0,3.9,29.5,583.0,493.53,367.0
2017,7,2,10,0,288.0,376.0,3.9,30.0,611.0,525.13,388.62
2017,7,2,10,15,284.0,396.0,3.9,30.5,636.0,555.55,409.04
2017,7,2,10,30,280.0,416.0,3.9,31.0,661.0,585.32,428.62
2017,7,2,10,45,220.5,440.0,3.95,31.5,637.0,578.85,421.6
2017,7,2,11,0,161.0,464.0,4.0,32.0,613.0,564.42,409.02
2017,7,2,11,15,97.0,429.5,4.0,32.0,520.0,489.53,355.27
2017,7,2,11,30,33.0,395.0,4.0,32.0,427.0,407.06,295.31
2017,7,2,11,45,452.5,263.0,4.0,32.5,707.0,657.24,483.46
2017,7,2,12,0,872.0,131.0,4.0,33.0,987.0,923.9,663.5
2017,7,2,12,15,873.0,131.0,3.95,33.0,993.0,944.83,674.77
2017,7,2,12,30,874.0,131.0,3.9,33.0,999.0,963.18,686.07
2017,7,2,12,45,873.5,131.0,3.9,33.5,997.0,977.47,693.7
2017,7,2,13,0,873.0,131.0,3.9,34.0,995.0,989.02,699.65
2017,7,2,13,15,871.0,130.5,3.85,34.0,985.0,995.7,703.74
2017,7,2,13,30,869.0,130.0,3.8,34.0,975.0,999.38,706.06
2017,7,2,13,45,865.0,129.5,3.8,34.0,957.0,998.03,705.62
2017,7,2,14,0,861.0,129.0,3.8,34.0,939.0,993.64,703.42
2017,7,2,14,15,855.5,127.5,3.75,34.0,914.0,983.75,697.54
2017,7,2,14,30,850.0,126.0,3.7,34.0,889.0,970.94,689.93
2017,7,2,14,45,829.5,132.0,3.7,34.0,854.0,948.58,676.61
2017,7,2,15,0,809.0,138.0,3.7,34.0,819.0,929.98,665.81
2017,7,2,15,15,798.0,135.5,3.7,34.0,781.5,903.43,649.85
2017,7,2,15,30,787.0,133.0,3.7,34.0,744.0,874.66,632.45
2017,7,2,15,45,775.5,128.5,3.7,34.0,701.5,841.22,611.91
2017,7,2,16,0,764.0,124.0,3.7,34.0,659.0,805.94,590.02
2017,7,2,16,15,746.0,120.0,3.65,33.5,611.5,764.14,564.48
2017,7,2,16,30,728.0,116.0,3.6,33.0,564.0,721.32,537.89
2017,7,2,16,45,704.5,111.5,3.6,33.0,513.5,675.69,508.02
2017,7,2,17,0,681.0,107.0,3.6,33.0,463.0,627.38,475.66
2017,7,2,17,15,648.5,101.5,3.5,32.5,410.5,571.98,436.99
2017,7,2,17,30,616.0,96.0,3.4,32.0,358.0,517.81,398.17
2017,7,2,17,45,571.5,89.5,3.3,32.0,305.5,456.9,352.38
2017,7,2,18,0,527.0,83.0,3.2,32.0,253.0,398.9,307.56
2017,7,2,18,15,464.5,74.0,3.15,31.0,203.0,332.3,256.04
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,269.02,205.35
2017,7,2,18,45,308.0,52.5,3.05,29.5,109.0,197.82,147.1
2017,7,2,19,0,214.0,40.0,3.0,29.0,65.0,136.32,95.84
2017,7,2,19,15,107.0,20.0,3.2,28.5,32.5,65.22,27.81
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.0,3.5,23.5,16.5,12.78,0.0
2017,7,3,6,0,100.0,26.0,3.7,24.0,33.0,21.7,7.96
2017,7,3,6,15,204.5,42.0,3.8,24.0,71.5,32.24,21.12
2017,7,3,6,30,309.0,58.0,3.9,24.0,110.0,43.51,31.43
2017,7,3,6,45,407.5,65.0,4.05,24.5,160.5,47.13,34.85
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,67.05,39.19
2017,7,3,7,15,557.5,79.5,4.25,25.5,264.0,105.06,58.94
2017,7,3,7,30,609.0,87.0,4.3,26.0,317.0,148.8,88.99
2017,7,3,7,45,659.0,88.0,4.35,26.5,372.5,192.33,122.65
2017,7,3,8,0,709.0,89.0,4.4,27.0,428.0,241.19,162.67
2017,7,3,8,15,735.0,93.5,4.4,27.5,481.0,294.09,207.28
2017,7,3,8,30,761.0,98.0,4.4,28.0,534.0,346.27,251.04
2017,7,3,8,45,787.0,98.0,4.45,29.0,585.0,396.65,292.23
2017,7,3,9,0,813.0,98.0,4.5,30.0,636.0,449.01,333.8
2017,7,3,9,15,827.0,101.0,4.45,30.5,682.0,503.37,376.09
2017,7,3,9,30,841.0,104.0,4.4,31.0,728.0,554.21,414.63
2017,7,3,9,45,855.0,104.5,4.4,31.5,769.5,602.84,450.61
2017,7,3,10,0,869.0,105.0,4.4,32.0,811.0,651.24,485.43
2017,7,3,10,15,876.5,106.5,4.4,32.0,845.5,695.69,517.57
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,738.92,546.53
2017,7,3,10,45,891.0,108.5,4.4,32.5,908.5,779.45,572.15
2017,7,3,11,0,898.0,109.0,4.4,33.0,937.0,818.34,596.35
2017,7,3,11,15,901.5,110.0,4.35,33.5,957.5,852.96,617.23
2017,7,3,11,30,905.0,111.0,4.3,34.0,978.0,885.37,636.44
2017,7,3,11,45,889.5,123.5,4.3,34.5,986.5,909.36,650.2
2017,7,3,12,0,874.0,136.0,4.3,35.0,995.0,929.98,661.78
2017,7,3,12,15,874.5,136.5,4.25,35.0,1000.0,951.03,674.77
2017,7,3,12,30,875.0,137.0,4.2,35.0,1005.0,969.49,686.11
2017,7,3,12,45,873.5,137.0,4.2,35.5,1002.0,982.93,693.13
2017,7,3,13,0,872.0,137.0,4.2,36.0,999.0,993.6,698.48
2017,7,3,13,15,869.0,136.5,4.15,36.0,988.0,999.39,702.02
2017,7,3,13,30,866.0,136.0,4.1,36.0,977.0,1002.17,703.78
2017,7,3,13,45,860.0,136.0,4.05,36.0,958.0,999.42,702.19
2017,7,3,14,0,854.0,136.0,4.0,36.0,939.0,993.66,698.84
2017,7,3,14,15,847.5,134.5,3.95,36.0,913.5,982.92,692.48
2017,7,3,14,30,841.0,133.0,3.9,36.0,888.0,969.3,684.41
2017,7,3,14,45,831.0,132.0,3.9,36.0,855.5,950.02,673.13
2017,7,3,15,0,821.0,131.0,3.9,36.0,823.0,928.18,660.27
2017,7,3,15,15,577.5,236.5,3.9,35.5,712.5,807.99,582.75
2017,7,3,15,30,334.0,342.0,3.9,35.0,602.0,675.78,489.19
2017,7,3,15,45,359.5,314.0,3.95,35.0,579.0,662.12,482.72
2017,7,3,16,0,385.0,286.0,4.0,35.0,556.0,645.64,473.64
2017,7,3,16,15,377.5,264.0,4.0,34.5,513.0,605.38,447.91
2017,7,3,16,30,370.0,242.0,4.0,34.0,470.0,564.32,421.23
2017,7,3,16,45,523.0,175.0,4.05,34.0,466.0,604.05,454.51
2017,7,3,17,0,676.0,108.0,4.1,34.0,462.0,625.02,473.66
2017,7,3,17,15,644.0,102.5,4.1,33.5,410.0,570.15,435.21
2017,7,3,17,30,612.0,97.0,4.1,33.0,358.0,516.49,396.88
2017,7,3,17,45,564.5,91.0,4.1,32.5,305.0,454.51,351.03
2017,7,3,18,0,517.0,85.0,4.1,32.0,252.0,395.7,306.13
2017,7,3,18,15,454.5,75.5,4.05,31.5,202.0,328.99,253.7
2017,7,3,18,30,392.0,66.0,4.0,31.0,152.0,265.78,202.53
2017,7,3,18,45,300.0,53.5,3.95,30.5,108.5,195.9,145.34
2017,7,3,19,0,208.0,41.0,3.9,30.0,65.0,135.56,95.05
2017,7,3,19,15,104.0,20.5,3.95,29.5,32.5,65.04,27.48
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,6.0,2.9,23.5,6.0,5.9,0.0
2017,7,4,6,0,0.0,12.0,3.1,24.0,12.0,11.57,1.38
2017,7,4,6,15,0.0,26.5,3.3,24.5,26.5,25.59,15.54
2017,7,4,6,30,0.0,41.0,3.5,25.0,41.0,39.43,27.82
2017,7,4,6,45,0.0,59.5,3.75,25.5,59.5,56.32,42.52
2017,7,4,7,0,0.0,78.0,4.0,26.0,78.0,73.26,54.15
2017,7,4,7,15,298.0,81.5,4.1,26.5,194.0,86.27,53.37
2017,7,4,7,30,596.0,85.0,4.2,27.0,310.0,144.49,85.76
2017,7,4,7,45,557.0,111.0,4.3,27.5,347.0,192.38,126.06
2017,7,4,8,0,518.0,137.0,4.4,28.0,384.0,236.89,164.63
2017,7,4,8,15,499.5,162.5,4.45,28.5,423.5,282.04,202.69
2017,7,4,8,30,481.0,188.0,4.5,29.0,463.0,325.34,238.48
2017,7,4,8,45,625.0,150.0,4.55,29.5,541.0,374.64,276.58
2017,7,4,9,0,769.0,112.0,4.6,30.0,619.0,441.01,328.12
2017,7,4,9,15,784.5,115.0,4.6,30.5,664.5,490.45,366.81
2017,7,4,9,30,800.0,118.0,4.6,31.0,710.0,540.42,404.82
2017,7,4,9,45,812.0,120.5,4.6,31.5,751.0,588.16,440.17
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,638.06,475.98
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,682.16,506.79
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,725.28,535.32
2017,7,4,10,45,848.0,129.0,4.5,33.5,890.0,764.93,560.38
2017,7,4,11,0,854.0,131.0,4.5,34.0,918.0,802.99,584.07
2017,7,4,11,15,858.5,132.0,4.5,34.0,939.0,837.11,606.12
2017,7,4,11,30,863.0,133.0,4.5,34.0,960.0,869.21,626.73
2017,7,4,11,45,866.5,133.5,4.5,34.5,974.0,897.78,643.63
2017,7,4,12,0,870.0,134.0,4.5,35.0,988.0,924.01,658.92
2017,7,4,12,15,871.0,134.0,4.5,35.0,993.5,945.01,672.15
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,963.43,683.79
2017,7,4,12,45,871.5,134.0,4.55,35.5,997.0,977.8,691.72
2017,7,4,13,0,871.0,134.0,4.6,36.0,995.0,989.44,697.98
2017,7,4,13,15,868.5,133.5,4.6,36.0,984.5,995.72,702.13
2017,7,4,13,30,866.0,133.0,4.6,36.0,974.0,999.0,704.51
2017,7,4,13,45,861.5,132.0,4.6,36.0,956.0,996.75,703.5
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,991.46,700.71
2017,7,4,14,15,851.0,130.0,4.6,35.5,913.0,981.7,696.64
2017,7,4,14,30,845.0,129.0,4.6,35.0,888.0,969.04,690.79
2017,7,4,14,45,837.0,127.0,4.6,35.0,855.5,950.6,679.87
2017,7,4,15,0,829.0,125.0,4.6,35.0,823.0,929.5,667.3
2017,7,4,15,15,818.0,123.0,4.55,35.0,785.0,903.08,651.06
2017,7,4,15,30,807.0,121.0,4.5,35.0,747.0,879.96,637.04
2017,7,4,15,45,793.0,118.0,4.5,35.0,704.0,845.41,615.59
2017,7,4,16,0,779.0,115.0,4.5,35.0,661.0,809.12,592.89
2017,7,4,16,15,761.0,111.5,4.45,34.5,613.0,767.41,567.31
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,724.65,540.66
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,676.34,509.78
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,630.35,479.97
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,575.94,442.0
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,522.62,403.54
2017,7,4,17,45,591.0,83.5,4.1,32.0,307.0,461.81,357.54
2017,7,4,18,0,548.0,77.0,4.0,32.0,255.0,403.8,312.43
2017,7,4,18,15,486.5,69.0,3.7,31.0,204.5,337.9,260.9
2017,7,4,18,30,425.0,61.0,3.4,30.0,154.0,277.19,211.76
2017,7,4,18,45,335.5,49.5,3.15,29.5,110.0,205.14,152.56
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,144.97,101.89
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,68.54,28.96
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.0,2.9,23.5,15.5,11.8,0.0
2017,7,5,6,0,98.0,24.0,3.0,24.0,31.0,20.11,6.1
2017,7,5,6,15,202.0,40.0,3.05,24.0,69.5,30.68,19.75
2017,7,5,6,30,306.0,56.0,3.1,24.0,108.0,42.0,30.12
2017,7,5,6,45,392.0,65.5,3.2,24.5,157.0,47.6,35.25
2017,7,5,7,0,478.0,75.0,3.3,25.0,206.0,67.45,40.8
2017,7,5,7,15,401.0,103.5,3.3,25.5,230.0,111.62,70.32
2017,7,5,7,30,324.0,132.0,3.3,26.0,254.0,152.56,103.84
2017,7,5,7,45,176.5,154.5,3.35,26.5,222.5,167.64,121.71
2017,7,5,8,0,29.0,177.0,3.4,27.0,191.0,166.91,126.33
2017,7,5,8,15,56.0,211.0,3.4,27.5,241.5,206.76,156.04
2017,7,5,8,30,83.0,245.0,3.4,28.0,292.0,249.75,187.91
2017,7,5,8,45,222.5,256.5,3.4,28.5,399.5,316.95,236.87
2017,7,5,9,0,362.0,268.0,3.4,29.0,507.0,397.94,296.54
2017,7,5,9,15,593.5,189.5,3.35,29.5,614.5,458.96,342.68
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,550.01,411.05
2017,7,5,9,45,840.0,111.5,3.25,30.5,764.0,598.58,446.4
2017,7,5,10,0,855.0,112.0,3.2,31.0,806.0,647.05,480.82
2017,7,5,10,15,863.5,114.0,3.05,31.5,841.0,692.14,511.45
2017,7,5,10,30,872.0,116.0,2.9,32.0,876.0,736.13,539.04
2017,7,5,10,45,879.5,116.5,2.75,32.5,905.0,776.7,563.32
2017,7,5,11,0,887.0,117.0,2.6,33.0,934.0,815.7,586.03
2017,7,5,11,15,891.5,117.5,2.5,33.0,955.0,850.45,607.07
2017,7,5,11,30,896.0,118.0,2.4,33.0,976.0,883.07,626.51
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.0,907.8,639.42
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,929.24,650.15
2017,7,5,12,15,868.0,143.5,2.2,34.0,999.5,950.75,663.14
2017,7,5,12,30,869.0,144.0,2.2,34.0,1005.0,969.7,674.57
2017,7,5,12,45,870.0,142.5,2.2,34.5,1003.5,984.17,681.91
2017,7,5,13,0,871.0,141.0,2.2,35.0,1002.0,995.94,687.67
2017,7,5,13,15,868.5,140.5,2.25,35.0,991.5,1002.34,692.21
2017,7,5,13,30,866.0,140.0,2.3,35.0,981.0,1005.73,695.07
2017,7,5,13,45,863.5,138.0,2.4,35.5,963.5,1004.59,694.35
2017,7,5,14,0,861.0,136.0,2.5,36.0,946.0,1000.37,691.87
2017,7,5,14,15,855.0,134.5,2.55,36.0,920.5,990.16,686.78
2017,7,5,14,30,849.0,133.0,2.6,36.0,895.0,977.03,680.0
2017,7,5,14,45,840.0,131.5,2.65,36.0,862.5,958.16,669.72
2017,7,5,15,0,831.0,130.0,2.7,36.0,830.0,936.66,657.85
2017,7,5,15,15,820.0,127.5,2.75,36.0,791.5,915.42,646.15
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,886.19,629.31
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.5,851.63,608.96
2017,7,5,16,0,781.0,119.0,2.9,36.0,666.0,815.31,587.3
2017,7,5,16,15,763.0,115.5,2.95,35.5,618.0,773.56,562.93
2017,7,5,16,30,745.0,112.0,3.0,35.0,570.0,730.74,537.41
2017,7,5,16,45,719.5,108.0,3.05,35.0,518.5,683.35,507.15
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,633.59,474.69
2017,7,5,17,15,377.0,136.0,3.0,34.5,330.5,421.34,319.6
2017,7,5,17,30,60.0,168.0,2.9,34.0,194.0,216.27,162.45
2017,7,5,17,45,298.5,124.5,2.85,33.5,224.5,322.33,247.67
2017,7,5,18,0,537.0,81.0,2.8,33.0,255.0,402.32,308.95
2017,7,5,18,15,475.0,72.5,2.6,32.0,204.5,336.06,257.29
2017,7,5,18,30,413.0,64.0,2.4,31.0,154.0,274.99,208.51
2017,7,5,18,45,320.0,51.5,2.2,30.5,109.5,201.47,148.85
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,139.66,97.54
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,66.39,27.49
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.0,11.5,1.75,23.5,15.5,11.3,0.0
2017,7,6,6,0,118.0,23.0,2.0,24.0,31.0,17.95,4.37
2017,7,6,6,15,226.0,38.0,2.0,24.0,69.5,29.08,18.41
2017,7,6,6,30,334.0,53.0,2.0,24.0,108.0,39.64,28.12
2017,7,6,6,45,421.0,61.0,2.05,24.5,157.5,43.75,31.96
2017,7,6,7,0,508.0,69.0,2.1,25.0,207.0,62.19,36.37
2017,7,6,7,15,558.5,76.0,2.0,25.5,259.0,99.65,54.94
2017,7,6,7,30,609.0,83.0,1.9,26.0,311.0,142.74,83.95
2017,7,6,7,45,655.5,85.5,1.85,26.5,366.0,186.79,117.68
2017,7,6,8,0,702.0,88.0,1.8,27.0,421.0,235.8,157.36
2017,7,6,8,15,728.0,92.0,1.75,27.5,473.0,287.85,200.62
2017,7,6,8,30,754.0,96.0,1.7,28.0,525.0,339.21,242.93
2017,7,6,8,45,776.5,98.0,1.65,29.0,575.0,389.65,283.17
2017,7,6,9,0,799.0,100.0,1.6,30.0,625.0,441.74,323.26
2017,7,6,9,15,813.5,102.5,1.5,30.5,671.0,495.29,363.35
2017,7,6,9,30,828.0,105.0,1.4,31.0,717.0,545.39,399.57
2017,7,6,9,45,839.5,106.5,1.35,31.5,757.5,592.94,432.98
2017,7,6,10,0,851.0,108.0,1.3,32.0,798.0,640.07,464.94
2017,7,6,10,15,606.5,247.0,1.35,32.0,750.0,634.86,457.58
2017,7,6,10,30,362.0,386.0,1.4,32.0,702.0,616.09,439.97
2017,7,6,10,45,622.0,250.0,1.45,32.5,813.5,702.14,503.23
2017,7,6,11,0,882.0,114.0,1.5,33.0,925.0,808.3,573.28
2017,7,6,11,15,886.0,114.5,1.6,33.5,946.0,842.5,593.21
2017,7,6,11,30,890.0,115.0,1.7,34.0,967.0,874.56,612.36
2017,7,6,11,45,611.5,289.0,1.85,34.5,878.5,820.15,575.41
2017,7,6,12,0,333.0,463.0,2.0,35.0,790.0,751.58,523.07
2017,7,6,12,15,604.0,298.0,2.1,35.0,895.0,857.13,600.56
2017,7,6,12,30,875.0,133.0,2.2,35.0,1000.0,964.62,669.58
2017,7,6,12,45,459.0,284.0,2.35,35.0,739.5,732.11,518.55
2017,7,6,13,0,43.0,435.0,2.5,35.0,479.0,471.92,333.01
2017,7,6,13,15,131.5,463.0,2.55,35.0,592.5,594.94,420.5
2017,7,6,13,30,220.0,491.0,2.6,35.0,706.0,715.12,501.81
2017,7,6,13,45,537.0,312.5,2.7,35.0,821.5,864.62,609.6
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,991.23,692.98
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,981.07,686.63
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,968.0,679.73
2017,7,6,14,45,668.5,226.0,3.0,35.0,812.5,900.92,638.9
2017,7,6,15,0,495.0,321.0,3.1,35.0,738.0,824.19,586.28
2017,7,6,15,15,409.0,333.0,3.15,34.5,667.0,749.19,537.64
2017,7,6,15,30,323.0,345.0,3.2,34.0,596.0,668.97,484.27
2017,7,6,15,45,264.0,334.0,3.25,34.0,531.5,598.89,436.54
2017,7,6,16,0,205.0,323.0,3.3,34.0,467.0,521.95,383.1
2017,7,6,16,15,472.5,217.0,3.3,33.5,516.5,642.19,477.03
2017,7,6,16,30,740.0,111.0,3.3,33.0,566.0,725.67,540.48
2017,7,6,16,45,657.5,124.0,3.3,33.0,502.0,654.34,491.95
2017,7,6,17,0,575.0,137.0,3.3,33.0,438.0,584.44,442.3
2017,7,6,17,15,287.5,82.0,3.2,32.5,232.5,297.24,229.98
2017,7,6,17,30,0.0,27.0,3.1,32.0,27.0,26.06,15.06
2017,7,6,17,45,0.0,23.0,3.05,32.0,23.0,22.2,12.11
2017,7,6,18,0,0.0,19.0,3.0,32.0,19.0,18.33,9.05
2017,7,6,18,15,0.0,15.0,2.7,31.5,15.0,14.46,5.98
2017,7,6,18,30,0.0,11.0,2.4,31.0,11.0,10.6,2.85
2017,7,6,18,45,0.0,8.0,2.15,30.5,8.0,7.71,0.47
2017,7,6,19,0,0.0,5.0,1.9,30.0,5.0,4.82,0.0
2017,7,6,19,15,0.0,2.5,1.95,29.5,2.5,2.41,0.0
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,15.0,10.81,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,30.0,17.14,3.46
2017,7,7,6,15,224.5,36.5,1.15,23.5,68.0,27.89,17.46
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,38.09,26.8
2017,7,7,6,45,413.5,60.0,1.3,24.5,154.5,42.95,31.28
2017,7,7,7,0,495.0,69.0,1.4,25.0,203.0,61.06,36.11
2017,7,7,7,15,463.5,91.5,1.3,25.5,239.0,105.45,63.22
2017,7,7,7,30,432.0,114.0,1.2,26.0,275.0,145.98,93.77
2017,7,7,7,45,311.5,155.5,1.2,26.5,281.0,187.69,131.42
2017,7,7,8,0,191.0,197.0,1.2,27.0,287.0,216.57,158.55
2017,7,7,8,15,292.5,204.5,1.1,27.5,361.5,260.17,189.37
2017,7,7,8,30,394.0,212.0,1.0,28.0,436.0,314.39,228.82
2017,7,7,8,45,587.0,158.5,0.9,28.5,527.0,364.94,265.29
2017,7,7,9,0,780.0,105.0,0.8,29.0,618.0,436.84,318.07
2017,7,7,9,15,597.0,198.0,0.9,29.0,607.5,466.94,341.61
2017,7,7,9,30,414.0,291.0,1.0,29.0,597.0,481.6,352.1
2017,7,7,9,45,421.0,306.0,1.15,29.5,632.5,520.81,380.03
2017,7,7,10,0,428.0,321.0,1.3,30.0,668.0,560.17,407.32
2017,7,7,10,15,238.5,351.5,1.45,30.5,546.5,483.55,351.58
2017,7,7,10,30,49.0,382.0,1.6,31.0,425.0,393.89,284.88
2017,7,7,10,45,459.0,250.5,1.75,31.5,671.5,580.23,424.9
2017,7,7,11,0,869.0,119.0,1.9,32.0,918.0,801.95,576.2
2017,7,7,11,15,873.5,120.0,2.0,32.0,939.5,836.66,596.9
2017,7,7,11,30,878.0,121.0,2.1,32.0,961.0,869.29,617.9
2017,7,7,11,45,876.5,125.0,2.25,32.5,973.5,897.21,635.03
2017,7,7,12,0,875.0,129.0,2.4,33.0,986.0,922.52,650.48
2017,7,7,12,15,571.5,311.5,2.45,33.0,873.0,839.25,594.42
2017,7,7,12,30,268.0,494.0,2.5,33.0,760.0,741.64,521.73
2017,7,7,12,45,572.5,311.0,2.55,33.0,877.5,867.16,614.73
2017,7,7,13,0,877.0,128.0,2.6,33.0,995.0,988.62,693.79
2017,7,7,13,15,875.0,127.5,2.65,33.0,985.0,995.5,697.63
2017,7,7,13,30,873.0,127.0,2.7,33.0,975.0,999.35,700.75
2017,7,7,13,45,606.0,282.0,2.75,33.5,866.0,903.07,638.05
2017,7,7,14,0,339.0,437.0,2.8,34.0,757.0,791.12,557.09
2017,7,7,14,15,597.5,279.0,2.85,34.0,823.0,893.63,633.99
2017,7,7,14,30,856.0,121.0,2.9,34.0,889.0,971.27,685.34
2017,7,7,14,45,835.5,127.0,2.95,34.0,854.5,948.95,671.86
2017,7,7,15,0,815.0,133.0,3.0,34.0,820.0,930.21,661.51
2017,7,7,15,15,804.5,130.5,3.05,33.5,782.0,904.09,647.7
2017,7,7,15,30,794.0,128.0,3.1,33.0,744.0,875.7,632.33
2017,7,7,15,45,781.0,124.5,3.15,33.0,701.0,841.9,611.98
2017,7,7,16,0,768.0,121.0,3.2,33.0,658.0,806.3,590.27
2017,7,7,16,15,750.0,117.0,3.2,32.5,611.0,764.42,564.98
2017,7,7,16,30,732.0,113.0,3.2,32.0,564.0,721.49,538.59
2017,7,7,16,45,710.0,108.0,3.25,32.0,513.5,676.14,509.17
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,628.12,477.34
2017,7,7,17,15,636.5,102.0,3.25,31.5,406.5,564.61,432.67
2017,7,7,17,30,585.0,101.0,3.2,31.0,350.0,503.86,388.75
2017,7,7,17,45,548.0,92.0,3.2,31.0,299.0,445.91,345.31
2017,7,7,18,0,511.0,83.0,3.2,31.0,248.0,390.25,302.28
2017,7,7,18,15,470.0,71.5,2.95,30.0,201.0,332.41,257.03
2017,7,7,18,30,429.0,60.0,2.7,29.0,154.0,277.86,212.65
2017,7,7,18,45,345.0,48.0,2.5,28.5,110.0,209.1,155.84
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,147.58,103.83
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,69.18,28.01
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,22.5,15.0,10.32,0.0
2017,7,8,6,0,144.0,21.0,2.0,23.0,30.0,16.35,2.46
2017,7,8,6,15,255.0,34.0,2.1,23.5,68.5,25.91,15.76
2017,7,8,6,30,366.0,47.0,2.2,24.0,107.0,34.87,24.04
2017,7,8,6,45,444.5,55.5,2.35,25.0,155.5,39.05,27.86
2017,7,8,7,0,523.0,64.0,2.5,26.0,204.0,56.59,32.32
2017,7,8,7,15,572.5,70.5,2.5,26.5,256.0,94.27,50.27
2017,7,8,7,30,622.0,77.0,2.5,27.0,308.0,137.45,79.0
2017,7,8,7,45,661.5,81.0,2.5,27.5,361.5,182.13,113.39
2017,7,8,8,0,701.0,85.0,2.5,28.0,415.0,234.03,155.56
2017,7,8,8,15,726.0,89.0,2.5,28.5,467.0,282.6,196.32
2017,7,8,8,30,751.0,93.0,2.5,29.0,519.0,333.53,238.62
2017,7,8,8,45,771.5,95.5,2.5,29.5,568.5,383.5,279.52
2017,7,8,9,0,792.0,98.0,2.5,30.0,618.0,434.92,320.41
2017,7,8,9,15,806.5,101.0,2.45,30.5,663.5,488.64,361.56
2017,7,8,9,30,821.0,104.0,2.4,31.0,709.0,538.9,398.96
2017,7,8,9,45,831.5,106.5,2.35,31.5,749.5,586.49,433.29
2017,7,8,10,0,842.0,109.0,2.3,32.0,790.0,633.61,466.19
2017,7,8,10,15,850.5,110.5,2.3,32.0,825.0,677.79,497.34
2017,7,8,10,30,859.0,112.0,2.3,32.0,860.0,720.9,525.84
2017,7,8,10,45,864.0,114.5,2.3,32.5,888.0,761.02,550.44
2017,7,8,11,0,869.0,117.0,2.3,33.0,916.0,799.44,573.59
2017,7,8,11,15,873.5,118.0,2.3,33.5,937.5,834.19,594.07
2017,7,8,11,30,878.0,119.0,2.3,34.0,959.0,866.86,613.01
2017,7,8,11,45,880.0,120.0,2.3,34.5,972.5,895.11,628.98
2017,7,8,12,0,882.0,121.0,2.3,35.0,986.0,920.89,643.32
2017,7,8,12,15,883.0,121.0,2.3,35.0,992.0,942.25,656.2
2017,7,8,12,30,884.0,121.0,2.3,35.0,998.0,960.98,667.5
2017,7,8,12,45,881.5,122.5,2.3,35.0,995.0,975.09,676.03
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,986.38,682.94
2017,7,8,13,15,876.5,123.5,2.25,35.0,982.0,992.77,686.47
2017,7,8,13,30,874.0,123.0,2.2,35.0,972.0,996.12,688.26
2017,7,8,13,45,868.0,124.0,2.2,35.0,954.0,994.43,687.63
2017,7,8,14,0,862.0,125.0,2.2,35.0,936.0,989.72,685.32
2017,7,8,14,15,856.5,123.5,2.15,35.0,911.0,979.97,679.53
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,967.28,672.09
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,950.57,662.28
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,931.02,650.82
2017,7,8,15,15,667.0,197.5,2.0,34.5,743.0,850.69,602.75
2017,7,8,15,30,491.0,281.0,2.0,34.0,662.0,762.56,544.53
2017,7,8,15,45,420.5,287.5,2.0,34.0,600.5,696.29,500.97
2017,7,8,16,0,350.0,294.0,2.0,34.0,539.0,624.29,452.63
2017,7,8,16,15,556.0,196.5,2.0,34.0,553.5,689.19,503.87
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,729.8,534.09
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,682.32,503.38
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,634.52,472.61
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,582.41,437.95
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,529.28,400.78
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,470.01,357.4
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,413.21,314.48
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,347.66,264.34
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,287.11,216.22
2017,7,8,18,45,376.0,44.5,1.15,30.5,111.5,217.64,159.82
2017,7,8,19,0,290.0,34.0,1.0,30.0,67.0,156.78,108.87
2017,7,8,19,15,145.0,17.0,1.05,29.5,33.5,74.31,29.35
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,23.5,14.0,10.32,0.0
2017,7,9,6,0,117.0,21.0,2.8,24.0,28.0,16.37,1.79
2017,7,9,6,15,222.0,35.5,2.8,24.5,65.5,27.16,16.65
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,37.38,26.02
2017,7,9,6,45,398.5,60.5,2.8,25.5,150.0,43.61,31.67
2017,7,9,7,0,470.0,71.0,2.8,26.0,197.0,60.64,36.9
2017,7,9,7,15,521.5,79.0,2.65,26.5,248.5,96.85,54.37
2017,7,9,7,30,573.0,87.0,2.5,27.0,300.0,138.79,82.13
2017,7,9,7,45,611.5,93.0,2.45,27.5,352.5,182.34,115.42
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,230.03,153.97
2017,7,9,8,15,677.5,104.0,2.3,28.5,456.5,277.72,193.54
2017,7,9,8,30,705.0,109.0,2.2,29.0,508.0,328.06,234.85
2017,7,9,8,45,728.0,111.5,2.1,29.5,557.5,379.88,276.49
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,430.23,315.93
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,479.59,353.71
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,529.56,390.76
2017,7,9,9,45,797.5,122.5,2.0,31.5,739.0,577.23,425.09
2017,7,9,10,0,812.0,124.0,2.0,32.0,780.0,624.91,458.41
2017,7,9,10,15,821.5,126.0,2.05,32.0,815.0,671.46,491.18
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,714.66,520.54
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,753.95,544.87
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,791.73,567.94
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,826.64,589.74
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,859.59,610.15
2017,7,9,11,45,859.5,133.0,2.25,33.5,964.5,888.58,627.09
2017,7,9,12,0,864.0,133.0,2.3,34.0,979.0,915.31,642.53
2017,7,9,12,15,865.0,133.0,2.3,34.0,985.0,936.39,655.3
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,954.91,666.54
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,969.36,675.34
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,981.08,682.55
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,987.98,686.41
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,991.9,688.56
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,990.31,687.45
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,985.69,684.65
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.5,976.61,679.24
2017,7,9,14,30,840.0,130.0,2.0,34.0,884.0,964.63,672.19
2017,7,9,14,45,831.5,128.5,1.95,34.0,852.0,946.42,661.39
2017,7,9,15,0,823.0,127.0,1.9,34.0,820.0,925.57,649.09
2017,7,9,15,15,812.5,124.5,1.8,34.0,782.5,904.9,636.45
2017,7,9,15,30,802.0,122.0,1.7,34.0,745.0,876.33,618.88
2017,7,9,15,45,562.0,211.5,1.65,34.0,636.0,744.08,533.5
2017,7,9,16,0,322.0,301.0,1.6,34.0,527.0,607.8,438.2
2017,7,9,16,15,529.0,206.0,1.55,33.5,545.5,677.14,493.34
2017,7,9,16,30,736.0,111.0,1.5,33.0,564.0,722.39,527.69
2017,7,9,16,45,630.5,132.0,1.45,33.0,495.5,642.64,474.38
2017,7,9,17,0,525.0,153.0,1.4,33.0,427.0,562.01,418.06
2017,7,9,17,15,573.5,123.0,1.25,32.5,392.0,545.0,408.36
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,518.34,390.76
2017,7,9,17,45,577.0,87.0,0.95,32.0,304.5,457.4,345.79
2017,7,9,18,0,532.0,81.0,0.8,32.0,252.0,399.42,302.03
2017,7,9,18,15,471.5,71.5,0.8,31.0,202.0,333.01,252.42
2017,7,9,18,30,411.0,62.0,0.8,30.0,152.0,271.74,204.63
2017,7,9,18,45,323.5,50.0,0.8,29.5,108.0,200.88,147.78
2017,7,9,19,0,236.0,38.0,0.8,29.0,64.0,141.5,98.53
2017,7,9,19,15,118.0,19.0,0.85,28.5,32.0,66.72,25.36
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.5,9.83,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,29.0,15.58,0.75
2017,7,10,6,15,266.0,32.5,3.15,23.5,67.5,24.79,14.74
2017,7,10,6,30,379.0,45.0,3.4,24.0,106.0,33.22,22.6
2017,7,10,6,45,457.0,53.5,3.7,25.0,155.0,37.49,26.5
2017,7,10,7,0,535.0,62.0,4.0,26.0,204.0,53.35,30.53
2017,7,10,7,15,585.0,68.5,4.05,26.5,256.5,91.61,48.13
2017,7,10,7,30,635.0,75.0,4.1,27.0,309.0,135.41,77.02
2017,7,10,7,45,673.5,79.0,4.2,28.0,363.0,180.54,111.58
2017,7,10,8,0,712.0,83.0,4.3,29.0,417.0,232.72,153.89
2017,7,10,8,15,737.5,86.5,4.3,29.5,469.5,281.58,195.12
2017,7,10,8,30,763.0,90.0,4.3,30.0,522.0,332.84,238.07
2017,7,10,8,45,784.0,92.5,4.3,30.5,572.0,383.65,280.06
2017,7,10,9,0,805.0,95.0,4.3,31.0,622.0,435.95,322.14
2017,7,10,9,15,819.5,97.5,4.25,31.5,668.0,489.96,364.18
2017,7,10,9,30,834.0,100.0,4.2,32.0,714.0,540.45,402.49
2017,7,10,9,45,846.0,102.0,4.2,32.5,755.5,589.13,438.47
2017,7,10,10,0,858.0,104.0,4.2,33.0,797.0,637.45,473.17
2017,7,10,10,15,866.5,105.5,4.2,33.5,832.0,682.38,504.57
2017,7,10,10,30,875.0,107.0,4.2,34.0,867.0,726.22,533.01
2017,7,10,10,45,882.0,108.0,4.2,34.5,896.0,767.16,558.72
2017,7,10,11,0,889.0,109.0,4.2,35.0,925.0,806.5,583.04
2017,7,10,11,15,893.5,110.0,4.15,35.0,946.5,841.98,605.56
2017,7,10,11,30,898.0,111.0,4.1,35.0,968.0,875.33,626.54
2017,7,10,11,45,895.0,115.5,4.1,35.5,981.0,903.07,642.67
2017,7,10,12,0,892.0,120.0,4.1,36.0,994.0,928.06,656.96
2017,7,10,12,15,893.0,120.0,4.1,36.0,1000.0,949.73,670.47
2017,7,10,12,30,894.0,120.0,4.1,36.0,1006.0,968.72,682.32
2017,7,10,12,45,894.0,120.0,4.1,36.5,1004.0,984.03,690.47
2017,7,10,13,0,894.0,120.0,4.1,37.0,1002.0,996.51,696.89
2017,7,10,13,15,892.0,119.5,4.1,37.0,992.0,1003.55,701.45
2017,7,10,13,30,890.0,119.0,4.1,37.0,982.0,1007.5,704.22
2017,7,10,13,45,886.5,118.0,4.1,37.0,964.5,1006.34,703.9
2017,7,10,14,0,883.0,117.0,4.1,37.0,947.0,1002.04,701.78
2017,7,10,14,15,878.0,115.5,4.05,37.0,922.0,992.65,696.29
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,980.24,689.03
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,962.02,678.48
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,941.08,666.28
2017,7,10,15,15,846.0,110.0,3.95,36.5,795.0,915.07,651.96
2017,7,10,15,30,836.0,108.0,3.9,36.0,757.0,886.69,636.06
2017,7,10,15,45,822.5,106.0,3.85,36.0,713.5,852.98,615.29
2017,7,10,16,0,809.0,104.0,3.8,36.0,670.0,822.59,596.67
2017,7,10,16,15,792.0,101.0,3.75,35.5,622.0,781.35,571.83
2017,7,10,16,30,775.0,98.0,3.7,35.0,574.0,738.9,545.87
2017,7,10,16,45,750.0,95.0,3.7,35.0,522.5,689.41,513.7
2017,7,10,17,0,725.0,92.0,3.7,35.0,471.0,639.83,480.96
2017,7,10,17,15,695.0,87.5,3.6,34.5,418.0,587.52,445.63
2017,7,10,17,30,665.0,83.0,3.5,34.0,365.0,534.12,407.71
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,471.87,361.32
2017,7,10,18,0,571.0,74.0,3.4,34.0,257.0,412.73,315.94
2017,7,10,18,15,511.0,66.0,3.1,33.0,206.5,346.49,264.71
2017,7,10,18,30,451.0,58.0,2.8,32.0,156.0,285.31,215.64
2017,7,10,18,45,356.0,47.0,2.5,31.5,111.0,212.18,156.06
2017,7,10,19,0,261.0,36.0,2.2,31.0,66.0,147.53,102.23
2017,7,10,19,15,130.5,18.0,2.35,30.5,33.0,68.88,25.08
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.5,10.0,3.2,23.5,13.0,9.83,0.0
2017,7,11,6,0,107.0,20.0,3.4,24.0,26.0,15.6,0.0
2017,7,11,6,15,216.5,35.0,3.5,24.5,64.0,26.83,16.28
2017,7,11,6,30,326.0,50.0,3.6,25.0,102.0,37.49,26.07
2017,7,11,6,45,423.0,57.5,3.7,25.5,152.0,41.13,29.53
2017,7,11,7,0,520.0,65.0,3.8,26.0,202.0,54.7,32.38
2017,7,11,7,15,571.0,71.5,3.85,26.5,254.5,92.15,49.29
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,135.28,77.48
2017,7,11,7,45,666.5,81.0,3.95,27.5,362.0,179.91,111.49
2017,7,11,8,0,711.0,84.0,4.0,28.0,417.0,232.31,154.02
2017,7,11,8,15,736.5,88.0,4.0,28.5,469.5,281.55,195.65
2017,7,11,8,30,762.0,92.0,4.0,29.0,522.0,333.21,238.99
2017,7,11,8,45,783.5,94.0,4.05,29.5,572.0,383.74,280.91
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,435.81,323.0
2017,7,11,9,15,819.0,98.5,4.1,30.5,668.0,489.61,365.09
2017,7,11,9,30,833.0,101.0,4.1,31.0,714.0,539.84,403.42
2017,7,11,9,45,844.0,103.5,4.15,31.5,754.5,588.39,439.53
2017,7,11,10,0,855.0,106.0,4.2,32.0,795.0,636.49,474.32
2017,7,11,10,15,863.0,107.5,4.2,32.5,830.0,681.01,505.58
2017,7,11,10,30,871.0,109.0,4.2,33.0,865.0,724.4,533.96
2017,7,11,10,45,875.5,111.0,4.25,33.5,893.0,764.28,559.25
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,802.39,583.08
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,837.22,605.53
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,869.91,626.46
2017,7,11,11,45,895.0,112.5,4.3,34.5,978.0,899.69,644.09
2017,7,11,12,0,902.0,110.0,4.3,35.0,993.0,927.18,660.12
2017,7,11,12,15,902.5,110.0,4.3,35.0,998.5,948.59,673.54
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,967.25,685.28
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,981.68,692.95
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,993.21,698.85
2017,7,11,13,15,659.5,268.5,4.3,36.0,915.5,930.41,658.72
2017,7,11,13,30,419.0,426.0,4.3,36.0,832.0,855.76,602.5
2017,7,11,13,45,652.0,268.5,4.35,36.0,887.0,934.63,663.11
2017,7,11,14,0,885.0,111.0,4.4,36.0,942.0,997.65,704.08
2017,7,11,14,15,879.5,109.5,4.4,36.0,917.0,987.72,698.01
2017,7,11,14,30,874.0,108.0,4.4,36.0,892.0,974.76,690.61
2017,7,11,14,45,855.0,113.5,4.45,36.0,857.5,953.17,678.0
2017,7,11,15,0,836.0,119.0,4.5,36.0,823.0,929.26,663.95
2017,7,11,15,15,826.0,117.0,4.5,35.5,785.0,903.7,649.94
2017,7,11,15,30,816.0,115.0,4.5,35.0,747.0,875.83,634.32
2017,7,11,15,45,799.5,113.5,4.55,35.0,703.5,845.92,616.17
2017,7,11,16,0,783.0,112.0,4.6,35.0,660.0,808.99,593.18
2017,7,11,16,15,765.5,108.5,4.6,34.5,612.5,767.6,567.96
2017,7,11,16,30,748.0,105.0,4.6,34.0,565.0,725.09,541.59
2017,7,11,16,45,722.0,102.0,4.6,34.0,513.5,675.8,508.92
2017,7,11,17,0,696.0,99.0,4.6,34.0,462.0,628.96,477.53
2017,7,11,17,15,664.5,94.0,4.55,33.5,409.5,574.17,439.48
2017,7,11,17,30,633.0,89.0,4.5,33.0,357.0,520.52,400.9
2017,7,11,17,45,588.0,83.0,4.5,33.0,304.5,459.1,354.6
2017,7,11,18,0,543.0,77.0,4.5,33.0,252.0,400.66,309.26
2017,7,11,18,15,482.0,68.5,4.35,32.5,202.0,334.66,257.26
2017,7,11,18,30,421.0,60.0,4.2,32.0,152.0,273.83,207.77
2017,7,11,18,45,328.5,48.5,4.05,31.5,107.5,200.82,148.11
2017,7,11,19,0,236.0,37.0,3.9,31.0,63.0,140.11,97.21
2017,7,11,19,15,118.0,18.5,3.8,30.5,31.5,65.75,22.75
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
