Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,3.0,2.85,23.5,3.0,2.95,0.0
2017,7,12,6,0,0.0,6.0,3.0,24.0,6.0,5.78,0.0
2017,7,12,6,15,0.0,15.5,3.15,24.5,15.5,14.95,6.54
2017,7,12,6,30,0.0,25.0,3.3,25.0,25.0,24.12,14.78
2017,7,12,6,45,0.0,38.0,3.5,25.5,38.0,36.69,25.75
2017,7,12,7,0,0.0,51.0,3.7,26.0,51.0,49.27,34.66
2017,7,12,7,15,0.0,64.5,3.75,26.5,64.5,62.29,45.17
2017,7,12,7,30,0.0,78.0,3.8,27.0,78.0,75.01,55.22
2017,7,12,7,45,131.0,132.0,3.85,27.5,193.0,139.26,100.77
2017,7,12,8,0,262.0,186.0,3.9,28.0,308.0,217.52,157.48
2017,7,12,8,15,306.0,202.5,3.95,28.0,362.0,259.9,190.2
2017,7,12,8,30,350.0,219.0,4.0,28.0,416.0,306.85,226.79
2017,7,12,8,45,351.0,243.0,4.05,28.5,456.5,348.0,258.99
2017,7,12,9,0,352.0,267.0,4.1,29.0,497.0,389.19,290.47
2017,7,12,9,15,181.0,241.0,4.1,29.5,359.5,307.96,230.75
2017,7,12,9,30,10.0,215.0,4.1,30.0,222.0,210.12,156.01
2017,7,12,9,45,81.0,302.5,4.1,30.5,367.5,328.54,244.44
2017,7,12,10,0,152.0,390.0,4.1,31.0,513.0,452.53,333.97
2017,7,12,10,15,162.0,400.0,4.1,31.0,536.0,477.66,351.47
2017,7,12,10,30,172.0,410.0,4.1,31.0,559.0,503.33,369.6
2017,7,12,10,45,318.0,396.0,4.1,31.5,683.5,607.01,444.61
2017,7,12,11,0,464.0,382.0,4.1,32.0,808.0,722.04,525.2
2017,7,12,11,15,298.5,432.5,4.05,32.0,709.0,653.47,473.53
2017,7,12,11,30,133.0,483.0,4.0,32.0,610.0,573.54,413.73
2017,7,12,11,45,258.0,459.5,4.0,32.5,710.5,668.17,481.67
2017,7,12,12,0,383.0,436.0,4.0,33.0,811.0,769.94,551.94
2017,7,12,12,15,631.0,281.5,3.95,33.0,904.0,864.59,622.28
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,960.32,684.9
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,975.53,692.27
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,987.96,698.46
2017,7,12,13,15,879.0,124.5,3.75,34.0,984.0,995.0,702.74
2017,7,12,13,30,877.0,124.0,3.7,34.0,974.0,999.0,705.23
2017,7,12,13,45,581.0,290.5,3.65,34.0,849.5,885.75,630.64
2017,7,12,14,0,285.0,457.0,3.6,34.0,725.0,757.52,537.24
2017,7,12,14,15,263.5,448.5,3.5,33.5,691.0,729.57,520.2
2017,7,12,14,30,242.0,440.0,3.4,33.0,657.0,692.99,496.79
2017,7,12,14,45,324.0,394.0,3.35,33.0,673.5,732.09,526.58
2017,7,12,15,0,406.0,348.0,3.3,33.0,690.0,766.9,552.87
2017,7,12,15,15,226.5,339.0,3.25,33.0,528.5,576.57,419.96
2017,7,12,15,30,47.0,330.0,3.2,33.0,367.0,382.22,279.09
2017,7,12,15,45,70.5,324.0,3.2,33.0,375.5,397.57,292.27
2017,7,12,16,0,94.0,318.0,3.2,33.0,384.0,411.69,303.84
2017,7,12,16,15,99.0,295.0,3.2,32.5,360.0,390.12,289.94
2017,7,12,16,30,104.0,272.0,3.2,32.0,336.0,367.86,275.46
2017,7,12,16,45,71.5,237.5,3.2,32.0,279.5,303.29,227.92
2017,7,12,17,0,39.0,203.0,3.2,32.0,223.0,240.68,181.07
2017,7,12,17,15,129.5,186.0,3.15,31.5,242.5,291.98,223.25
2017,7,12,17,30,220.0,169.0,3.1,31.0,262.0,335.2,258.3
2017,7,12,17,45,200.5,147.0,3.1,31.0,222.5,283.04,218.58
2017,7,12,18,0,181.0,125.0,3.1,31.0,183.0,239.99,185.19
2017,7,12,18,15,155.5,103.0,3.0,30.5,146.0,195.34,149.98
2017,7,12,18,30,130.0,81.0,2.9,30.0,109.0,152.73,115.54
2017,7,12,18,45,90.5,59.5,2.85,29.5,76.5,107.18,78.3
2017,7,12,19,0,51.0,38.0,2.8,29.0,44.0,64.78,43.39
2017,7,12,19,15,25.5,19.0,2.85,28.5,22.0,30.37,7.42
2017,7,12,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.5,10.0,1.85,23.5,12.5,9.83,0.0
2017,7,13,6,0,97.0,20.0,2.1,24.0,25.0,15.67,0.0
2017,7,13,6,15,211.5,34.5,2.2,24.5,62.5,26.51,15.91
2017,7,13,6,30,326.0,49.0,2.3,25.0,100.0,36.79,25.45
2017,7,13,6,45,415.0,57.5,2.4,25.5,149.0,41.35,29.71
2017,7,13,7,0,504.0,66.0,2.5,26.0,198.0,53.45,32.81
2017,7,13,7,15,556.5,73.0,2.55,26.5,250.0,90.45,48.89
2017,7,13,7,30,609.0,80.0,2.6,27.0,302.0,133.31,76.45
2017,7,13,7,45,368.5,137.5,2.7,27.5,278.5,174.87,119.05
2017,7,13,8,0,128.0,195.0,2.8,28.0,255.0,198.48,146.87
2017,7,13,8,15,437.5,145.0,2.85,28.5,385.0,243.24,173.36
2017,7,13,8,30,747.0,95.0,2.9,29.0,515.0,328.72,234.91
2017,7,13,8,45,766.5,98.5,2.95,29.5,564.5,379.07,276.28
2017,7,13,9,0,786.0,102.0,3.0,30.0,614.0,430.79,317.75
2017,7,13,9,15,801.0,105.0,3.0,30.5,660.0,481.04,356.93
2017,7,13,9,30,816.0,108.0,3.0,31.0,706.0,535.05,397.51
2017,7,13,9,45,825.5,111.5,3.05,31.5,746.5,582.94,432.72
2017,7,13,10,0,835.0,115.0,3.1,32.0,787.0,630.28,466.57
2017,7,13,10,15,843.5,117.0,3.1,32.0,822.0,674.85,498.47
2017,7,13,10,30,852.0,119.0,3.1,32.0,857.0,718.38,528.14
2017,7,13,10,45,570.5,280.0,3.1,32.5,781.5,687.08,500.08
2017,7,13,11,0,289.0,441.0,3.1,33.0,706.0,639.79,459.39
2017,7,13,11,15,580.0,283.0,3.1,33.5,831.5,743.31,536.79
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,863.48,617.03
2017,7,13,11,45,576.5,303.5,3.1,34.5,857.5,799.98,570.01
2017,7,13,12,0,282.0,482.0,3.1,35.0,758.0,721.7,508.24
2017,7,13,12,15,576.0,308.0,3.1,35.0,876.0,838.19,594.64
2017,7,13,12,30,870.0,134.0,3.1,35.0,994.0,958.01,673.08
2017,7,13,12,45,592.0,306.5,3.15,35.5,891.5,880.03,619.31
2017,7,13,13,0,314.0,479.0,3.2,36.0,789.0,787.67,549.94
2017,7,13,13,15,587.0,307.0,3.2,36.0,879.0,896.17,630.12
2017,7,13,13,30,860.0,135.0,3.2,36.0,969.0,992.75,692.91
2017,7,13,13,45,856.0,134.0,3.25,36.0,951.5,991.28,692.02
2017,7,13,14,0,852.0,133.0,3.3,36.0,934.0,986.78,690.12
2017,7,13,14,15,530.5,289.0,3.3,36.0,783.5,835.29,591.28
2017,7,13,14,30,209.0,445.0,3.3,36.0,633.0,665.8,470.7
2017,7,13,14,45,515.0,287.0,3.35,36.0,726.0,812.55,579.85
2017,7,13,15,0,821.0,129.0,3.4,36.0,819.0,925.14,656.52
2017,7,13,15,15,810.0,126.5,3.4,35.5,781.0,904.16,644.7
2017,7,13,15,30,799.0,124.0,3.4,35.0,743.0,875.23,628.67
2017,7,13,15,45,692.5,166.5,3.45,35.0,680.5,811.6,588.56
2017,7,13,16,0,586.0,209.0,3.5,35.0,618.0,747.28,545.97
2017,7,13,16,15,478.0,225.0,3.5,34.5,543.0,655.16,483.31
2017,7,13,16,30,370.0,241.0,3.5,34.0,468.0,563.09,419.09
2017,7,13,16,45,259.0,233.0,3.55,34.0,385.0,458.26,343.43
2017,7,13,17,0,148.0,225.0,3.6,34.0,302.0,352.77,265.28
2017,7,13,17,15,226.5,191.0,3.55,33.5,294.0,372.14,282.96
2017,7,13,17,30,305.0,157.0,3.5,33.0,286.0,375.53,287.99
2017,7,13,17,45,283.5,137.0,3.45,32.5,243.5,327.94,252.52
2017,7,13,18,0,262.0,117.0,3.4,32.0,201.0,281.69,217.23
2017,7,13,18,15,229.0,97.5,3.15,31.5,160.5,231.81,177.91
2017,7,13,18,30,196.0,78.0,2.9,31.0,120.0,184.73,139.82
2017,7,13,18,45,146.5,58.0,2.65,30.5,84.5,133.31,97.76
2017,7,13,19,0,97.0,38.0,2.4,30.0,49.0,86.34,58.79
2017,7,13,19,15,48.5,19.0,2.35,29.5,24.5,40.73,10.69
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,9.34,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,14.86,0.0
2017,7,14,6,15,207.5,33.5,1.7,24.0,61.0,25.73,15.25
2017,7,14,6,30,322.0,48.0,1.8,24.0,98.0,36.04,24.92
2017,7,14,6,45,413.5,56.5,1.9,24.5,147.0,40.56,29.17
2017,7,14,7,0,505.0,65.0,2.0,25.0,196.0,51.67,32.13
2017,7,14,7,15,557.5,72.0,2.0,25.5,248.5,88.67,47.88
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,131.53,75.3
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,175.18,107.68
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,227.2,149.04
2017,7,14,8,15,737.0,86.0,2.0,28.5,464.5,276.6,190.28
2017,7,14,8,30,763.0,90.0,1.9,29.0,517.0,328.47,233.14
2017,7,14,8,45,785.5,91.5,1.85,29.5,568.0,379.04,274.33
2017,7,14,9,0,808.0,93.0,1.8,30.0,619.0,435.14,318.31
2017,7,14,9,15,822.5,95.5,1.7,30.5,665.0,485.57,356.73
2017,7,14,9,30,837.0,98.0,1.6,31.0,711.0,536.33,393.96
2017,7,14,9,45,848.5,100.0,1.5,32.0,752.5,585.01,427.45
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,633.28,459.2
2017,7,14,10,15,868.5,104.0,1.4,33.0,829.5,678.93,490.59
2017,7,14,10,30,877.0,106.0,1.4,33.0,865.0,723.48,519.23
2017,7,14,10,45,883.0,107.0,1.4,33.5,893.5,763.93,543.27
2017,7,14,11,0,889.0,108.0,1.4,34.0,922.0,802.7,565.89
2017,7,14,11,15,638.5,263.5,1.4,34.5,855.5,772.84,542.74
2017,7,14,11,30,388.0,419.0,1.4,35.0,789.0,729.61,506.89
2017,7,14,11,45,643.0,267.0,1.45,35.5,891.0,824.03,574.11
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,926.69,636.75
2017,7,14,12,15,540.0,311.0,1.5,36.0,840.0,808.88,559.46
2017,7,14,12,30,182.0,507.0,1.5,36.0,687.0,670.02,460.92
2017,7,14,12,45,540.0,311.5,1.5,36.5,844.0,835.57,577.54
2017,7,14,13,0,898.0,116.0,1.5,37.0,1001.0,995.03,674.75
2017,7,14,13,15,896.0,115.5,1.5,37.0,991.0,1002.19,677.41
2017,7,14,13,30,894.0,115.0,1.5,37.0,981.0,1006.24,680.05
2017,7,14,13,45,630.5,268.0,1.55,37.0,873.5,912.06,624.0
2017,7,14,14,0,367.0,421.0,1.6,37.0,766.0,801.74,549.27
2017,7,14,14,15,266.5,434.5,1.6,37.0,681.5,717.84,495.22
2017,7,14,14,30,166.0,448.0,1.6,37.0,597.0,626.72,434.91
2017,7,14,14,45,497.0,288.0,1.65,37.0,710.5,796.01,556.16
2017,7,14,15,0,828.0,128.0,1.7,37.0,824.0,930.55,643.55
2017,7,14,15,15,549.0,243.0,1.75,37.0,695.5,784.49,550.56
2017,7,14,15,30,270.0,358.0,1.8,37.0,567.0,634.27,447.27
2017,7,14,15,45,142.0,294.0,1.9,37.0,403.5,437.54,314.5
2017,7,14,16,0,14.0,230.0,2.0,37.0,240.0,240.15,172.88
2017,7,14,16,15,149.5,245.0,2.1,36.5,337.5,385.67,283.25
2017,7,14,16,30,285.0,260.0,2.2,36.0,435.0,516.43,378.93
2017,7,14,16,45,479.5,184.5,2.3,36.0,447.5,581.06,429.15
2017,7,14,17,0,674.0,109.0,2.4,36.0,460.0,624.03,463.87
2017,7,14,17,15,578.5,116.5,2.4,35.5,394.0,540.53,405.17
2017,7,14,17,30,483.0,124.0,2.4,35.0,328.0,459.94,347.6
2017,7,14,17,45,442.5,112.5,2.45,34.5,278.5,402.14,305.93
2017,7,14,18,0,402.0,101.0,2.5,34.0,229.0,347.26,264.88
2017,7,14,18,15,393.0,83.0,2.25,33.5,188.5,303.67,230.76
2017,7,14,18,30,384.0,65.0,2.0,33.0,148.0,260.26,195.25
2017,7,14,18,45,292.0,51.5,1.8,32.5,104.0,189.75,138.4
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,128.82,88.17
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,60.65,16.52
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.0,8.85,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,22.0,14.06,0.0
2017,7,15,6,15,199.5,33.0,2.5,25.5,58.5,25.36,14.75
2017,7,15,6,30,309.0,48.0,2.5,26.0,95.0,36.08,24.7
2017,7,15,6,45,390.0,58.5,2.5,27.0,142.5,42.5,30.46
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,53.84,34.35
2017,7,15,7,15,524.5,76.5,2.2,28.5,242.0,89.41,49.21
2017,7,15,7,30,578.0,84.0,1.9,29.0,294.0,130.98,75.28
2017,7,15,7,45,617.5,90.0,1.6,30.0,347.0,174.8,107.56
2017,7,15,8,0,657.0,96.0,1.3,31.0,400.0,222.89,145.14
2017,7,15,8,15,684.5,100.5,1.0,31.5,452.0,270.51,183.5
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,320.78,223.13
2017,7,15,8,45,732.5,109.5,0.45,32.5,553.5,373.8,263.39
2017,7,15,9,0,753.0,114.0,0.2,33.0,603.0,425.18,300.51
2017,7,15,9,15,769.0,117.0,0.45,33.5,648.5,474.35,338.12
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,524.14,375.33
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,571.76,410.13
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,619.01,443.84
2017,7,15,10,15,814.0,130.5,1.3,35.0,810.0,663.63,474.93
2017,7,15,10,30,823.0,133.0,1.4,35.0,845.0,708.86,505.65
2017,7,15,10,45,465.0,292.0,1.5,35.5,697.5,619.27,439.46
2017,7,15,11,0,107.0,451.0,1.6,36.0,550.0,510.22,357.7
2017,7,15,11,15,118.5,451.5,1.65,36.0,563.0,524.56,368.31
2017,7,15,11,30,130.0,452.0,1.7,36.0,576.0,541.71,380.02
2017,7,15,11,45,488.0,298.0,1.8,36.5,773.5,717.72,505.75
2017,7,15,12,0,846.0,144.0,1.9,37.0,971.0,906.23,627.01
2017,7,15,12,15,847.0,144.0,1.95,37.0,977.0,927.25,638.42
2017,7,15,12,30,848.0,144.0,2.0,37.0,983.0,945.74,649.94
2017,7,15,12,45,842.5,147.5,2.05,37.0,979.5,958.75,658.21
2017,7,15,13,0,837.0,151.0,2.1,37.0,976.0,969.01,664.94
2017,7,15,13,15,834.0,150.5,2.15,37.0,966.0,975.03,669.22
2017,7,15,13,30,831.0,150.0,2.2,37.0,956.0,978.14,671.88
2017,7,15,13,45,611.0,279.5,2.25,37.0,866.5,903.96,625.85
2017,7,15,14,0,391.0,409.0,2.3,37.0,777.0,813.08,562.95
2017,7,15,14,15,209.5,379.0,2.35,36.5,575.5,603.75,425.8
2017,7,15,14,30,28.0,349.0,2.4,36.0,374.0,380.12,270.32
2017,7,15,14,45,396.0,253.0,2.5,36.0,587.0,661.08,476.54
2017,7,15,15,0,764.0,157.0,2.6,36.0,800.0,905.93,640.23
2017,7,15,15,15,479.5,263.5,2.65,35.5,660.5,741.25,530.49
2017,7,15,15,30,195.0,370.0,2.7,35.0,521.0,569.69,409.68
2017,7,15,15,45,112.5,320.0,2.75,35.0,406.0,439.55,319.53
2017,7,15,16,0,30.0,270.0,2.8,35.0,291.0,304.1,221.82
2017,7,15,16,15,325.0,214.0,2.85,34.5,414.5,506.1,377.36
2017,7,15,16,30,620.0,158.0,2.9,34.0,538.0,683.92,508.3
2017,7,15,16,45,310.0,137.0,2.95,33.5,327.0,398.47,302.24
2017,7,15,17,0,0.0,116.0,3.0,33.0,116.0,113.42,82.52
2017,7,15,17,15,0.0,65.0,2.95,32.5,65.0,62.83,43.94
2017,7,15,17,30,0.0,14.0,2.9,32.0,14.0,13.51,5.13
2017,7,15,17,45,0.0,11.5,2.9,31.5,11.5,11.09,3.25
2017,7,15,18,0,0.0,9.0,2.9,31.0,9.0,8.68,1.34
2017,7,15,18,15,0.0,7.0,2.8,30.5,7.0,6.75,0.0
2017,7,15,18,30,0.0,5.0,2.7,30.0,5.0,4.82,0.0
2017,7,15,18,45,0.0,3.5,2.65,29.5,3.5,3.37,0.0
2017,7,15,19,0,0.0,2.0,2.6,29.0,2.0,1.93,0.0
2017,7,15,19,15,0.0,1.0,2.55,28.5,1.0,0.96,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.0,8.5,0.55,24.0,10.0,8.36,0.0
2017,7,16,6,0,72.0,17.0,0.6,24.0,20.0,14.43,0.0
2017,7,16,6,15,172.0,33.5,0.7,24.0,55.5,25.81,15.19
2017,7,16,6,30,272.0,50.0,0.8,24.0,91.0,37.74,26.34
2017,7,16,6,45,349.5,62.0,0.9,24.5,137.0,45.47,33.35
2017,7,16,7,0,427.0,74.0,1.0,25.0,183.0,57.23,43.54
2017,7,16,7,15,481.0,83.0,1.1,25.0,234.0,91.46,53.27
2017,7,16,7,30,535.0,92.0,1.2,25.0,285.0,131.97,79.07
2017,7,16,7,45,574.0,99.0,1.3,25.5,337.0,174.19,110.67
2017,7,16,8,0,613.0,106.0,1.4,26.0,389.0,220.68,147.89
2017,7,16,8,15,642.5,111.5,1.5,26.0,440.5,267.37,186.88
2017,7,16,8,30,672.0,117.0,1.6,26.0,492.0,316.98,228.26
2017,7,16,8,45,692.5,122.5,1.7,26.5,541.0,365.9,268.33
2017,7,16,9,0,713.0,128.0,1.8,27.0,590.0,416.4,308.65
2017,7,16,9,15,730.5,131.5,1.9,27.5,635.5,467.93,348.66
2017,7,16,9,30,748.0,135.0,2.0,28.0,681.0,517.15,385.98
2017,7,16,9,45,762.0,138.0,2.1,28.5,722.5,564.51,420.99
2017,7,16,10,0,776.0,141.0,2.2,29.0,764.0,611.92,455.13
2017,7,16,10,15,786.5,143.5,2.25,29.0,799.5,656.37,487.11
2017,7,16,10,30,797.0,146.0,2.3,29.0,835.0,700.12,518.0
2017,7,16,10,45,806.0,147.0,2.4,29.5,864.0,740.47,544.22
2017,7,16,11,0,815.0,148.0,2.5,30.0,893.0,779.59,569.0
2017,7,16,11,15,474.5,315.0,2.55,30.0,751.5,686.61,500.17
2017,7,16,11,30,134.0,482.0,2.6,30.0,610.0,572.9,412.87
2017,7,16,11,45,481.0,319.0,2.65,30.0,787.5,731.03,532.2
2017,7,16,12,0,828.0,156.0,2.7,30.0,965.0,900.55,648.21
2017,7,16,12,15,829.5,156.0,2.7,30.0,971.5,921.74,660.25
2017,7,16,12,30,831.0,156.0,2.7,30.0,978.0,940.5,672.0
2017,7,16,12,45,831.0,156.0,2.75,30.5,976.5,955.34,680.35
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,967.56,687.13
2017,7,16,13,15,829.0,155.5,2.8,31.0,965.5,974.6,691.69
2017,7,16,13,30,827.0,155.0,2.8,31.0,956.0,978.75,694.59
2017,7,16,13,45,469.5,311.5,2.8,31.0,764.5,794.72,571.32
2017,7,16,14,0,112.0,468.0,2.8,31.0,573.0,583.18,418.51
2017,7,16,14,15,458.0,309.5,2.8,31.0,722.0,784.36,568.05
2017,7,16,14,30,804.0,151.0,2.8,31.0,871.0,955.55,683.96
2017,7,16,14,45,780.0,158.5,2.85,31.0,836.0,932.59,669.04
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,907.53,654.41
2017,7,16,15,15,743.5,163.0,2.9,31.0,763.5,880.35,638.02
2017,7,16,15,30,731.0,160.0,2.9,31.0,726.0,854.68,622.6
2017,7,16,15,45,713.5,157.0,2.9,31.0,682.5,819.23,600.6
2017,7,16,16,0,696.0,154.0,2.9,31.0,639.0,782.39,577.55
2017,7,16,16,15,675.5,149.0,2.85,30.5,591.5,739.68,551.14
2017,7,16,16,30,655.0,144.0,2.8,30.0,544.0,696.24,523.84
2017,7,16,16,45,327.5,84.0,2.75,30.0,284.0,355.55,275.81
2017,7,16,17,0,0.0,24.0,2.7,30.0,24.0,23.18,12.77
2017,7,16,17,15,264.0,71.0,2.45,29.5,182.0,267.53,210.98
2017,7,16,17,30,528.0,118.0,2.2,29.0,340.0,481.34,373.55
2017,7,16,17,45,478.5,109.0,2.0,29.0,288.0,419.04,324.74
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,360.47,279.19
2017,7,16,18,15,368.0,87.0,1.65,28.5,187.5,295.58,228.27
2017,7,16,18,30,307.0,74.0,1.5,28.0,139.0,236.26,180.3
2017,7,16,18,45,226.0,56.5,1.4,27.5,96.5,169.52,125.85
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,104.7,72.3
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,48.37,9.35
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,23.5,7.0,6.39,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,14.0,11.99,0.0
2017,7,17,6,15,88.5,35.5,0.85,24.0,47.5,29.28,17.87
2017,7,17,6,30,152.0,58.0,0.9,24.0,81.0,46.61,33.78
2017,7,17,6,45,220.0,77.0,1.0,24.5,125.5,60.74,46.3
2017,7,17,7,0,288.0,96.0,1.1,25.0,170.0,76.86,60.2
2017,7,17,7,15,341.0,111.0,1.05,25.5,219.0,105.34,69.05
2017,7,17,7,30,394.0,126.0,1.0,26.0,268.0,143.87,93.95
2017,7,17,7,45,443.5,135.0,1.0,26.5,319.5,182.61,121.79
2017,7,17,8,0,493.0,144.0,1.0,27.0,371.0,226.63,155.45
2017,7,17,8,15,525.0,153.0,1.0,27.5,421.5,271.05,190.76
2017,7,17,8,30,557.0,162.0,1.0,28.0,472.0,318.68,228.41
2017,7,17,8,45,283.0,180.0,1.0,28.5,338.0,265.89,195.38
2017,7,17,9,0,9.0,198.0,1.0,29.0,204.0,191.55,142.03
2017,7,17,9,15,335.5,189.0,1.15,29.0,433.0,326.67,243.34
2017,7,17,9,30,662.0,180.0,1.3,29.0,662.0,508.27,375.46
2017,7,17,9,45,686.5,178.5,1.45,29.5,704.5,554.08,408.05
2017,7,17,10,0,711.0,177.0,1.6,30.0,747.0,601.06,441.76
2017,7,17,10,15,357.5,166.0,1.7,30.0,453.0,389.99,291.53
2017,7,17,10,30,4.0,155.0,1.8,30.0,159.0,152.31,110.69
2017,7,17,10,45,103.5,306.0,1.95,30.5,401.5,365.77,269.71
2017,7,17,11,0,203.0,457.0,2.1,31.0,644.0,588.32,424.31
2017,7,17,11,15,493.0,317.0,2.2,31.5,783.5,703.2,508.1
2017,7,17,11,30,783.0,177.0,2.3,32.0,923.0,835.67,599.14
2017,7,17,11,45,553.5,322.0,2.4,32.5,853.5,797.25,568.13
2017,7,17,12,0,324.0,467.0,2.5,33.0,784.0,744.64,525.91
2017,7,17,12,15,249.0,487.5,2.6,33.0,732.0,706.25,499.4
2017,7,17,12,30,174.0,508.0,2.7,33.0,680.0,663.02,469.1
2017,7,17,12,45,241.0,495.5,2.8,33.0,733.0,722.0,510.98
2017,7,17,13,0,308.0,483.0,2.9,33.0,786.0,785.08,554.44
2017,7,17,13,15,299.5,478.5,2.95,33.0,771.0,779.42,550.62
2017,7,17,13,30,291.0,474.0,3.0,33.0,756.0,772.35,546.39
2017,7,17,13,45,174.0,452.0,3.1,33.5,619.5,632.39,450.44
2017,7,17,14,0,57.0,430.0,3.2,34.0,483.0,489.39,349.76
2017,7,17,14,15,248.5,399.5,3.25,33.5,623.0,663.43,477.21
2017,7,17,14,30,440.0,369.0,3.3,33.0,763.0,826.86,591.91
2017,7,17,14,45,443.5,350.5,3.35,33.0,735.0,808.84,580.36
2017,7,17,15,0,447.0,332.0,3.4,33.0,707.0,788.79,568.69
2017,7,17,15,15,292.5,351.0,3.4,33.0,592.0,650.88,472.85
2017,7,17,15,30,138.0,370.0,3.4,33.0,477.0,517.56,377.47
2017,7,17,15,45,321.0,303.0,3.45,33.0,532.0,615.36,453.24
2017,7,17,16,0,504.0,236.0,3.5,33.0,587.0,702.12,518.78
2017,7,17,16,15,434.5,239.0,3.5,32.5,526.0,633.65,471.41
2017,7,17,16,30,365.0,242.0,3.5,32.0,465.0,559.8,420.19
2017,7,17,16,45,325.0,225.5,3.5,32.0,411.0,499.73,377.75
2017,7,17,17,0,285.0,209.0,3.5,32.0,357.0,441.76,335.96
2017,7,17,17,15,362.5,170.5,3.35,31.5,337.0,440.88,338.49
2017,7,17,17,30,440.0,132.0,3.2,31.0,317.0,441.04,340.75
2017,7,17,17,45,404.0,118.0,3.05,31.0,269.0,385.05,298.06
2017,7,17,18,0,368.0,104.0,2.9,31.0,221.0,331.6,256.49
2017,7,17,18,15,319.0,88.5,2.7,30.0,175.5,272.77,210.5
2017,7,17,18,30,270.0,73.0,2.5,29.0,130.0,218.34,166.58
2017,7,17,18,45,204.0,55.0,2.35,28.5,91.0,152.12,112.44
2017,7,17,19,0,138.0,37.0,2.2,28.0,52.0,99.38,68.06
2017,7,17,19,15,69.0,18.5,2.3,27.5,26.0,45.79,6.56
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,44.0,8.0,1.25,22.5,10.0,7.86,0.0
2017,7,18,6,0,88.0,16.0,1.5,23.0,20.0,12.49,0.0
2017,7,18,6,15,206.0,30.5,1.6,23.5,56.5,23.44,13.12
2017,7,18,6,30,324.0,45.0,1.7,24.0,93.0,34.15,23.25
2017,7,18,6,45,411.5,53.5,1.8,24.5,141.0,38.31,27.21
2017,7,18,7,0,499.0,62.0,1.9,25.0,189.0,45.18,33.24
2017,7,18,7,15,552.0,69.0,1.95,25.5,241.0,81.66,43.57
2017,7,18,7,30,605.0,76.0,2.0,26.0,293.0,124.07,69.83
2017,7,18,7,45,400.5,132.5,2.1,27.0,286.5,172.62,115.95
2017,7,18,8,0,196.0,189.0,2.2,28.0,280.0,207.07,150.87
2017,7,18,8,15,179.5,216.0,2.25,28.5,307.0,237.85,175.33
2017,7,18,8,30,163.0,243.0,2.3,29.0,334.0,267.05,198.03
2017,7,18,8,45,204.0,264.5,2.4,29.5,389.5,311.81,231.06
2017,7,18,9,0,245.0,286.0,2.5,30.0,445.0,356.25,263.71
2017,7,18,9,15,528.5,196.0,2.6,30.5,570.5,424.74,314.72
2017,7,18,9,30,812.0,106.0,2.7,31.0,696.0,526.17,390.44
2017,7,18,9,45,822.0,109.0,2.8,31.5,737.0,573.91,425.5
2017,7,18,10,0,832.0,112.0,2.9,32.0,778.0,621.16,459.51
2017,7,18,10,15,841.0,113.5,2.95,32.5,813.5,665.69,490.61
2017,7,18,10,30,850.0,115.0,3.0,33.0,849.0,709.22,519.53
2017,7,18,10,45,855.0,117.5,3.15,33.5,877.0,749.47,545.25
2017,7,18,11,0,860.0,120.0,3.3,34.0,905.0,788.04,569.63
2017,7,18,11,15,864.5,121.5,3.35,34.0,927.0,823.42,592.43
2017,7,18,11,30,869.0,123.0,3.4,34.0,949.0,856.75,613.8
2017,7,18,11,45,487.0,306.0,3.5,34.5,770.5,723.31,519.7
2017,7,18,12,0,105.0,489.0,3.6,35.0,592.0,567.16,402.08
2017,7,18,12,15,489.5,308.0,3.65,35.0,790.5,757.8,543.95
2017,7,18,12,30,874.0,127.0,3.7,35.0,989.0,952.82,674.24
2017,7,18,12,45,526.0,316.0,3.8,35.0,835.0,825.32,587.27
2017,7,18,13,0,178.0,505.0,3.9,35.0,681.0,676.56,478.02
2017,7,18,13,15,236.0,488.5,3.95,34.5,719.0,722.49,512.7
2017,7,18,13,30,294.0,472.0,4.0,34.0,757.0,773.16,549.33
2017,7,18,13,45,575.0,300.0,4.05,34.0,843.5,887.85,635.16
2017,7,18,14,0,856.0,128.0,4.1,34.0,930.0,984.12,700.02
2017,7,18,14,15,850.0,127.0,4.1,34.0,905.5,974.65,693.95
2017,7,18,14,30,844.0,126.0,4.1,34.0,881.0,962.25,686.84
2017,7,18,14,45,470.5,263.5,4.1,34.0,681.5,743.88,540.0
2017,7,18,15,0,97.0,401.0,4.1,34.0,482.0,503.49,364.17
2017,7,18,15,15,439.5,266.5,4.05,34.0,609.0,706.58,517.67
2017,7,18,15,30,782.0,132.0,4.0,34.0,736.0,867.14,630.36
2017,7,18,15,45,769.5,128.0,3.95,34.0,693.5,833.58,608.13
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,798.19,585.84
2017,7,18,16,15,738.5,120.0,3.8,33.5,603.5,756.22,559.86
2017,7,18,16,30,720.0,116.0,3.7,33.0,556.0,715.88,534.7
2017,7,18,16,45,372.0,153.0,3.65,33.0,379.0,463.38,352.01
2017,7,18,17,0,24.0,190.0,3.6,33.0,202.0,208.23,155.4
2017,7,18,17,15,317.0,142.0,3.4,32.5,276.0,386.31,297.45
2017,7,18,17,30,610.0,94.0,3.2,32.0,350.0,509.73,392.75
2017,7,18,17,45,566.0,87.0,3.05,32.0,297.5,448.77,345.92
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,390.7,300.9
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,322.88,248.04
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,258.47,196.22
2017,7,18,18,45,295.5,48.5,2.0,29.5,100.5,186.74,137.54
2017,7,18,19,0,198.0,36.0,1.7,29.0,57.0,125.3,85.95
2017,7,18,19,15,99.0,18.0,1.85,28.5,28.5,58.11,6.8
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.0,7.86,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,18.0,13.6,0.0
2017,7,19,6,15,171.0,32.0,1.75,24.5,53.5,24.72,13.95
2017,7,19,6,30,281.0,48.0,1.9,25.0,89.0,36.3,24.91
2017,7,19,6,45,372.5,58.0,2.05,25.5,137.0,42.52,30.65
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,49.28,36.57
2017,7,19,7,15,519.5,76.0,2.25,26.5,237.0,84.75,47.21
2017,7,19,7,30,575.0,84.0,2.3,27.0,289.0,126.46,72.78
2017,7,19,7,45,619.0,89.0,2.4,27.5,343.0,169.87,104.75
2017,7,19,8,0,663.0,94.0,2.5,28.0,397.0,218.08,143.2
2017,7,19,8,15,691.0,98.5,2.5,28.5,449.5,266.15,183.22
2017,7,19,8,30,719.0,103.0,2.5,29.0,502.0,320.09,227.65
2017,7,19,8,45,742.5,106.0,2.55,29.5,552.5,370.16,268.7
2017,7,19,9,0,766.0,109.0,2.6,30.0,603.0,422.07,310.18
2017,7,19,9,15,781.5,112.0,2.65,30.5,649.0,471.76,348.99
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,522.01,387.06
2017,7,19,9,45,811.0,116.5,2.75,31.5,736.5,570.38,422.71
2017,7,19,10,0,825.0,118.0,2.8,32.0,778.0,621.28,459.05
2017,7,19,10,15,834.0,120.0,2.85,32.0,813.5,666.04,491.21
2017,7,19,10,30,843.0,122.0,2.9,32.0,849.0,709.8,521.63
2017,7,19,10,45,851.5,122.5,2.95,32.5,878.5,750.64,547.36
2017,7,19,11,0,860.0,123.0,3.0,33.0,908.0,790.05,571.84
2017,7,19,11,15,864.5,124.0,3.05,33.0,929.5,825.03,594.35
2017,7,19,11,30,869.0,125.0,3.1,33.0,951.0,857.95,615.44
2017,7,19,11,45,860.5,134.0,3.2,33.5,962.5,884.72,631.5
2017,7,19,12,0,852.0,143.0,3.3,34.0,974.0,908.56,645.66
2017,7,19,12,15,853.0,143.5,3.35,34.0,980.0,930.34,659.54
2017,7,19,12,30,854.0,144.0,3.4,34.0,986.0,949.57,671.86
2017,7,19,12,45,853.0,144.0,3.5,34.5,984.0,963.8,680.0
2017,7,19,13,0,852.0,144.0,3.6,35.0,982.0,975.28,686.5
2017,7,19,13,15,849.5,143.5,3.65,35.0,972.0,981.95,691.16
2017,7,19,13,30,847.0,143.0,3.7,35.0,962.0,985.65,694.09
2017,7,19,13,45,567.0,299.0,3.8,35.0,843.0,878.65,623.9
2017,7,19,14,0,287.0,455.0,3.9,35.0,724.0,756.67,535.81
2017,7,19,14,15,184.0,440.5,3.95,35.0,611.5,634.92,453.17
2017,7,19,14,30,81.0,426.0,4.0,35.0,499.0,512.25,367.19
2017,7,19,14,45,161.0,414.5,4.05,35.0,552.5,587.18,422.66
2017,7,19,15,0,241.0,403.0,4.1,35.0,606.0,651.36,469.43
2017,7,19,15,15,176.0,384.0,4.1,34.5,528.0,568.49,412.25
2017,7,19,15,30,111.0,365.0,4.1,34.0,450.0,478.47,349.38
2017,7,19,15,45,429.0,247.5,4.1,34.0,549.5,659.97,487.7
2017,7,19,16,0,747.0,130.0,4.1,34.0,649.0,795.78,586.07
2017,7,19,16,15,728.0,126.0,4.05,33.5,601.5,756.54,561.05
2017,7,19,16,30,709.0,122.0,4.0,33.0,554.0,713.61,534.17
2017,7,19,16,45,686.5,116.0,3.95,33.0,503.5,665.07,501.87
2017,7,19,17,0,664.0,110.0,3.9,33.0,453.0,616.37,468.53
2017,7,19,17,15,332.0,120.5,3.75,32.5,292.0,371.7,286.25
2017,7,19,17,30,0.0,131.0,3.6,32.0,131.0,130.77,97.1
2017,7,19,17,45,258.5,106.0,3.5,32.0,187.5,275.87,214.27
2017,7,19,18,0,517.0,81.0,3.4,32.0,244.0,388.71,300.6
2017,7,19,18,15,453.0,71.5,3.05,31.0,194.0,321.38,247.28
2017,7,19,18,30,389.0,62.0,2.7,30.0,144.0,257.65,195.8
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.5,188.53,138.9
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,128.7,88.06
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,59.21,3.59
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,23.0,7.5,1.75,23.5,8.5,7.37,0.0
2017,7,20,6,0,46.0,15.0,2.0,24.0,17.0,14.74,0.0
2017,7,20,6,15,151.5,32.0,2.15,24.5,51.5,24.76,13.85
2017,7,20,6,30,257.0,49.0,2.3,25.0,86.0,37.17,25.61
2017,7,20,6,45,350.0,59.5,2.5,25.5,133.5,43.75,31.67
2017,7,20,7,0,443.0,70.0,2.7,26.0,181.0,50.1,37.27
2017,7,20,7,15,499.5,78.0,2.65,26.5,232.5,84.39,47.86
2017,7,20,7,30,556.0,86.0,2.6,27.0,284.0,125.06,72.55
2017,7,20,7,45,603.0,90.5,2.6,27.5,338.0,167.46,103.5
2017,7,20,8,0,650.0,95.0,2.6,28.0,392.0,214.99,141.2
2017,7,20,8,15,678.5,100.0,2.55,28.5,444.0,262.94,181.01
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,313.68,222.97
2017,7,20,8,45,732.0,107.5,2.5,29.5,546.5,366.47,265.93
2017,7,20,9,0,757.0,110.0,2.5,30.0,597.0,418.05,307.05
2017,7,20,9,15,773.5,113.5,2.4,30.5,643.5,468.25,345.85
2017,7,20,9,30,790.0,117.0,2.3,31.0,690.0,519.13,383.82
2017,7,20,9,45,804.0,118.5,2.25,31.5,731.5,567.21,418.74
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,617.81,454.21
2017,7,20,10,15,827.5,122.0,2.2,32.5,809.0,662.64,484.92
2017,7,20,10,30,837.0,124.0,2.2,33.0,845.0,706.54,513.88
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.5,747.2,538.8
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,786.44,562.43
2017,7,20,11,15,859.0,126.0,2.25,34.0,926.0,821.67,584.73
2017,7,20,11,30,864.0,127.0,2.3,34.0,948.0,854.9,605.67
2017,7,20,11,45,878.5,119.5,2.35,34.5,965.5,886.35,624.14
2017,7,20,12,0,893.0,112.0,2.4,35.0,983.0,915.87,641.28
2017,7,20,12,15,894.5,112.5,2.45,35.0,989.5,938.88,655.63
2017,7,20,12,30,896.0,113.0,2.5,35.0,996.0,959.19,668.39
2017,7,20,12,45,896.5,112.5,2.6,35.5,994.5,974.8,677.37
2017,7,20,13,0,897.0,112.0,2.7,36.0,993.0,987.51,684.64
2017,7,20,13,15,895.0,111.5,2.75,36.0,983.5,994.76,689.64
2017,7,20,13,30,893.0,111.0,2.8,36.0,974.0,998.89,692.87
2017,7,20,13,45,890.0,110.0,2.9,36.5,956.5,998.36,692.34
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,994.66,689.97
2017,7,20,14,15,882.0,107.5,3.05,37.0,914.5,985.33,685.28
2017,7,20,14,30,877.0,106.0,3.1,37.0,890.0,972.93,678.81
2017,7,20,14,45,869.0,105.0,3.15,37.0,858.0,955.17,669.07
2017,7,20,15,0,861.0,104.0,3.2,37.0,826.0,934.63,657.63
2017,7,20,15,15,851.5,102.0,3.2,37.0,788.0,908.97,642.63
2017,7,20,15,30,842.0,100.0,3.2,37.0,750.0,880.85,626.07
2017,7,20,15,45,828.5,98.0,3.25,37.0,706.0,846.91,605.97
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,811.1,584.49
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,774.93,563.73
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,732.56,538.4
2017,7,20,16,45,759.5,87.0,3.45,36.0,515.0,684.63,507.7
2017,7,20,17,0,737.0,84.0,3.5,36.0,464.0,636.4,476.25
2017,7,20,17,15,707.0,80.0,3.45,35.5,410.5,581.91,439.9
2017,7,20,17,30,677.0,76.0,3.4,35.0,357.0,530.35,403.41
2017,7,20,17,45,634.0,70.5,3.35,34.5,304.0,468.76,358.33
2017,7,20,18,0,591.0,65.0,3.3,34.0,251.0,409.98,313.78
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.5,342.9,261.6
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,281.24,211.8
2017,7,20,18,45,366.5,41.0,2.45,31.5,103.5,207.32,151.34
2017,7,20,19,0,267.0,31.0,2.2,31.0,59.0,143.57,97.14
2017,7,20,19,15,133.5,15.5,2.4,30.5,29.5,65.83,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,15.0,2.2,24.0,16.0,14.74,0.0
2017,7,21,6,15,151.5,31.5,2.35,24.5,50.5,24.4,13.42
2017,7,21,6,30,261.0,48.0,2.5,25.0,85.0,36.41,24.95
2017,7,21,6,45,361.0,57.5,2.65,26.0,133.0,42.24,30.31
2017,7,21,7,0,461.0,67.0,2.8,27.0,181.0,46.93,34.4
2017,7,21,7,15,517.5,74.5,2.8,27.5,233.0,81.31,44.97
2017,7,21,7,30,574.0,82.0,2.8,28.0,285.0,122.48,69.57
2017,7,21,7,45,618.0,86.5,2.85,28.5,339.0,165.35,100.81
2017,7,21,8,0,662.0,91.0,2.9,29.0,393.0,213.02,138.66
2017,7,21,8,15,690.5,95.5,2.8,29.5,445.0,261.17,178.61
2017,7,21,8,30,719.0,100.0,2.7,30.0,497.0,315.15,222.97
2017,7,21,8,45,742.0,103.5,2.6,31.0,547.5,365.51,263.52
2017,7,21,9,0,765.0,107.0,2.5,32.0,598.0,417.67,304.17
2017,7,21,9,15,781.0,110.0,2.4,32.5,644.0,467.61,342.55
2017,7,21,9,30,797.0,113.0,2.3,33.0,690.0,518.17,380.06
2017,7,21,9,45,809.5,115.0,2.25,33.5,731.5,566.2,414.7
2017,7,21,10,0,822.0,117.0,2.2,34.0,773.0,616.66,449.8
2017,7,21,10,15,831.5,119.0,2.25,34.5,809.0,661.69,480.67
2017,7,21,10,30,841.0,121.0,2.3,35.0,845.0,705.79,509.77
2017,7,21,10,45,848.0,122.5,2.35,35.5,874.0,746.43,534.82
2017,7,21,11,0,855.0,124.0,2.4,36.0,903.0,785.54,558.57
2017,7,21,11,15,860.0,125.0,2.5,36.0,925.0,820.85,581.16
2017,7,21,11,30,865.0,126.0,2.6,36.0,947.0,854.14,602.4
2017,7,21,11,45,863.5,130.0,2.75,36.5,960.5,882.38,619.46
2017,7,21,12,0,862.0,134.0,2.9,37.0,974.0,908.03,634.86
2017,7,21,12,15,863.0,134.5,3.0,37.0,980.5,930.05,648.99
2017,7,21,12,30,864.0,135.0,3.1,37.0,987.0,949.47,661.57
2017,7,21,12,45,863.5,135.0,3.25,37.5,985.0,964.31,670.32
2017,7,21,13,0,863.0,135.0,3.4,38.0,983.0,976.37,677.41
2017,7,21,13,15,861.0,134.5,3.5,38.0,973.5,983.58,682.67
2017,7,21,13,30,859.0,134.0,3.6,38.0,964.0,987.77,686.2
2017,7,21,13,45,855.0,133.5,3.7,38.0,946.5,986.94,686.72
2017,7,21,14,0,851.0,133.0,3.8,38.0,929.0,983.07,685.47
2017,7,21,14,15,845.0,131.5,3.8,38.0,904.0,973.19,679.97
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,960.37,672.76
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,941.44,662.05
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,919.95,649.77
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,899.08,639.25
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,870.23,623.46
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,835.38,602.34
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,798.88,579.97
2017,7,21,16,15,744.5,117.5,4.1,36.5,602.5,757.23,554.87
2017,7,21,16,30,726.0,114.0,4.1,36.0,555.0,714.55,528.68
2017,7,21,16,45,699.5,110.0,4.2,36.0,503.5,667.19,498.0
2017,7,21,17,0,673.0,106.0,4.3,36.0,452.0,617.38,464.71
2017,7,21,17,15,640.0,100.0,4.3,35.5,399.5,561.31,425.86
2017,7,21,17,30,607.0,94.0,4.3,35.0,347.0,506.52,386.79
2017,7,21,17,45,562.0,87.0,4.35,34.5,294.0,445.11,341.54
2017,7,21,18,0,517.0,80.0,4.4,34.0,241.0,386.71,297.02
2017,7,21,18,15,453.0,70.5,4.3,33.5,191.0,319.45,244.13
2017,7,21,18,30,389.0,61.0,4.2,33.0,141.0,255.78,192.56
2017,7,21,18,45,297.0,47.5,4.15,32.5,98.0,185.44,135.13
2017,7,21,19,0,205.0,34.0,4.1,32.0,55.0,124.81,83.83
2017,7,21,19,15,102.5,17.0,4.1,31.5,27.5,56.95,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
