Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,12.78,0.0
2017,7,22,6,15,137.5,31.5,3.05,24.5,49.0,24.45,13.3
2017,7,22,6,30,238.0,50.0,3.2,25.0,83.0,38.11,26.33
2017,7,22,6,45,333.0,61.5,3.35,25.5,130.5,45.45,33.08
2017,7,22,7,0,428.0,73.0,3.5,26.0,178.0,52.4,39.21
2017,7,22,7,15,486.0,82.0,3.5,26.5,230.0,85.29,49.66
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,126.07,74.09
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,167.87,103.99
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,215.31,141.05
2017,7,22,8,15,675.5,104.0,3.55,29.5,445.0,263.31,180.83
2017,7,22,8,30,705.0,109.0,3.5,30.0,498.0,314.23,222.97
2017,7,22,8,45,732.5,111.0,3.45,31.0,549.5,367.6,265.89
2017,7,22,9,0,760.0,113.0,3.4,32.0,601.0,419.85,306.91
2017,7,22,9,15,776.5,116.5,3.3,32.5,647.5,470.27,346.0
2017,7,22,9,30,793.0,120.0,3.2,33.0,694.0,521.37,384.34
2017,7,22,9,45,809.0,121.0,3.1,33.5,736.5,570.37,420.0
2017,7,22,10,0,825.0,122.0,3.0,34.0,779.0,622.05,456.31
2017,7,22,10,15,834.5,124.0,2.95,34.5,815.0,667.29,487.28
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,711.58,516.54
2017,7,22,10,45,853.0,126.0,2.9,35.5,881.0,752.53,541.75
2017,7,22,11,0,862.0,126.0,2.9,36.0,911.0,792.07,565.69
2017,7,22,11,15,867.0,127.5,2.95,36.0,933.5,828.13,588.58
2017,7,22,11,30,872.0,129.0,3.0,36.0,956.0,862.17,610.06
2017,7,22,11,45,882.0,124.5,3.05,36.5,972.0,892.8,628.01
2017,7,22,12,0,892.0,120.0,3.1,37.0,988.0,921.31,644.52
2017,7,22,12,15,893.0,120.5,3.2,37.0,994.5,943.96,658.99
2017,7,22,12,30,894.0,121.0,3.3,37.0,1001.0,963.89,671.87
2017,7,22,12,45,655.0,278.5,3.4,37.5,923.0,910.57,636.76
2017,7,22,13,0,416.0,436.0,3.5,38.0,845.0,842.72,585.13
2017,7,22,13,15,654.0,276.5,3.6,38.0,912.0,929.45,649.8
2017,7,22,13,30,892.0,117.0,3.7,38.0,979.0,1002.99,696.74
2017,7,22,13,45,889.0,116.0,3.8,38.0,961.0,1002.55,697.0
2017,7,22,14,0,886.0,115.0,3.9,38.0,943.0,998.94,695.92
2017,7,22,14,15,880.5,113.5,3.95,38.0,918.0,989.2,690.83
2017,7,22,14,30,875.0,112.0,4.0,38.0,893.0,976.39,683.93
2017,7,22,14,45,867.5,110.5,4.05,38.0,861.0,958.67,674.01
2017,7,22,15,0,860.0,109.0,4.1,38.0,829.0,938.15,662.37
2017,7,22,15,15,612.5,219.5,4.1,37.5,720.0,820.29,587.99
2017,7,22,15,30,365.0,330.0,4.1,37.0,611.0,689.8,496.26
2017,7,22,15,45,448.5,277.5,4.15,37.0,602.0,708.74,513.53
2017,7,22,16,0,532.0,225.0,4.2,37.0,593.0,712.97,520.26
2017,7,22,16,15,655.5,160.0,4.2,36.5,580.5,733.15,539.28
2017,7,22,16,30,779.0,95.0,4.2,36.0,568.0,734.87,543.17
2017,7,22,16,45,705.5,106.5,4.25,36.0,505.0,667.2,498.07
2017,7,22,17,0,632.0,118.0,4.3,36.0,442.0,601.08,452.37
2017,7,22,17,15,650.5,99.0,4.3,35.5,399.5,566.76,429.97
2017,7,22,17,30,669.0,80.0,4.3,35.0,357.0,528.97,404.01
2017,7,22,17,45,623.0,74.5,4.3,34.5,302.5,465.99,357.52
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,406.08,311.81
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,338.14,258.29
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,275.77,207.43
2017,7,22,18,45,346.5,43.0,4.0,32.5,101.0,200.95,146.28
2017,7,22,19,0,245.0,32.0,3.9,32.0,56.0,135.56,90.68
2017,7,22,19,15,122.5,16.0,3.95,31.5,28.0,61.03,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,23.0,12.0,3.1,24.0,13.0,11.8,0.0
2017,7,23,6,15,118.5,31.0,3.2,24.0,46.5,25.73,14.14
2017,7,23,6,30,214.0,50.0,3.3,24.0,80.0,38.17,26.47
2017,7,23,6,45,305.0,63.0,3.45,24.5,126.5,46.7,34.27
2017,7,23,7,0,396.0,76.0,3.6,25.0,173.0,54.76,41.39
2017,7,23,7,15,455.0,85.5,3.65,25.5,224.0,86.18,51.82
2017,7,23,7,30,514.0,95.0,3.7,26.0,275.0,125.51,75.28
2017,7,23,7,45,560.5,101.0,3.75,26.5,328.5,166.62,105.04
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,212.9,141.65
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.5,260.06,180.78
2017,7,23,8,30,669.0,119.0,3.7,28.0,487.0,310.35,222.51
2017,7,23,8,45,694.5,123.0,3.65,28.5,537.0,359.78,263.24
2017,7,23,9,0,720.0,127.0,3.6,29.0,587.0,411.33,304.69
2017,7,23,9,15,737.5,130.5,3.5,29.5,633.5,463.45,345.42
2017,7,23,9,30,755.0,134.0,3.4,30.0,680.0,513.21,383.25
2017,7,23,9,45,768.5,137.5,3.35,30.5,721.5,561.31,418.85
2017,7,23,10,0,782.0,141.0,3.3,31.0,763.0,609.41,453.39
2017,7,23,10,15,792.5,143.5,3.15,31.5,799.0,654.4,484.44
2017,7,23,10,30,803.0,146.0,3.0,32.0,835.0,698.68,514.03
2017,7,23,10,45,811.0,147.5,2.95,32.5,864.5,739.28,539.87
2017,7,23,11,0,819.0,149.0,2.9,33.0,894.0,778.55,563.84
2017,7,23,11,15,824.5,150.5,2.85,33.5,916.5,814.29,585.13
2017,7,23,11,30,830.0,152.0,2.8,34.0,939.0,847.14,604.26
2017,7,23,11,45,822.5,161.0,2.75,34.5,950.5,875.87,620.53
2017,7,23,12,0,815.0,170.0,2.7,35.0,962.0,900.83,634.26
2017,7,23,12,15,816.5,170.5,2.75,35.0,969.0,923.25,648.39
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,943.22,661.05
2017,7,23,12,45,818.0,171.0,2.85,35.5,974.5,958.73,669.6
2017,7,23,13,0,818.0,171.0,2.9,36.0,973.0,971.56,676.57
2017,7,23,13,15,815.5,170.5,2.95,36.0,964.0,978.62,681.45
2017,7,23,13,30,813.0,170.0,3.0,36.0,955.0,982.76,684.67
2017,7,23,13,45,639.5,284.5,3.1,36.0,894.5,934.86,654.71
2017,7,23,14,0,466.0,399.0,3.2,36.0,834.0,881.09,615.82
2017,7,23,14,15,236.0,281.0,3.2,36.0,501.0,527.06,379.97
2017,7,23,14,30,6.0,163.0,3.2,36.0,168.0,164.83,117.34
2017,7,23,14,45,3.0,133.5,3.2,36.0,136.0,132.84,94.32
2017,7,23,15,0,0.0,104.0,3.2,36.0,104.0,100.95,70.64
2017,7,23,15,15,0.0,87.5,3.15,35.5,87.5,84.77,58.8
2017,7,23,15,30,0.0,71.0,3.1,35.0,71.0,68.75,46.93
2017,7,23,15,45,0.0,54.0,3.1,35.0,54.0,52.25,34.49
2017,7,23,16,0,0.0,37.0,3.1,35.0,37.0,35.78,21.96
2017,7,23,16,15,0.0,95.5,3.05,34.5,95.5,92.48,65.64
2017,7,23,16,30,0.0,154.0,3.0,34.0,154.0,151.42,110.79
2017,7,23,16,45,0.0,138.0,2.95,34.0,138.0,135.54,99.04
2017,7,23,17,0,0.0,122.0,2.9,34.0,122.0,119.63,87.27
2017,7,23,17,15,17.0,138.5,2.8,33.5,145.5,149.09,110.93
2017,7,23,17,30,34.0,155.0,2.7,33.0,169.0,185.12,139.45
2017,7,23,17,45,26.5,132.5,2.6,33.0,142.5,155.96,117.13
2017,7,23,18,0,19.0,110.0,2.5,33.0,116.0,122.2,90.99
2017,7,23,18,15,9.5,88.0,2.2,32.0,91.0,94.35,69.31
2017,7,23,18,30,0.0,66.0,1.9,31.0,66.0,67.14,47.72
2017,7,23,18,45,0.0,45.0,1.6,30.5,45.0,45.37,30.03
2017,7,23,19,0,0.0,24.0,1.3,30.0,24.0,23.17,11.69
2017,7,23,19,15,0.0,12.0,1.35,29.5,12.0,11.58,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.93,0.0
2017,7,24,6,15,20.5,30.0,3.2,24.0,33.0,27.44,15.23
2017,7,24,6,30,41.0,56.0,3.4,24.0,62.0,48.84,35.36
2017,7,24,6,45,105.5,82.5,3.6,24.5,106.5,67.29,51.72
2017,7,24,7,0,170.0,109.0,3.8,25.0,151.0,86.95,68.77
2017,7,24,7,15,126.0,122.5,3.95,25.5,158.0,107.18,78.21
2017,7,24,7,30,82.0,136.0,4.1,26.0,165.0,127.96,94.75
2017,7,24,7,45,96.5,161.5,4.35,27.0,201.5,157.84,117.04
2017,7,24,8,0,111.0,187.0,4.6,28.0,238.0,185.14,137.43
2017,7,24,8,15,181.5,209.0,4.6,28.5,303.5,230.42,170.39
2017,7,24,8,30,252.0,231.0,4.6,29.0,369.0,278.66,206.17
2017,7,24,8,45,202.0,261.0,4.65,29.5,379.0,305.85,228.03
2017,7,24,9,0,152.0,291.0,4.7,30.0,389.0,323.3,241.49
2017,7,24,9,15,148.0,315.5,4.5,30.5,416.0,352.79,262.79
2017,7,24,9,30,144.0,340.0,4.3,31.0,443.0,381.91,283.33
2017,7,24,9,45,405.5,273.5,4.15,31.5,590.5,474.22,352.67
2017,7,24,10,0,667.0,207.0,4.0,32.0,738.0,595.32,441.69
2017,7,24,10,15,679.5,211.0,3.95,32.5,773.5,638.6,471.53
2017,7,24,10,30,692.0,215.0,3.9,33.0,809.0,681.67,500.81
2017,7,24,10,45,707.5,214.0,3.85,33.5,839.5,721.93,527.68
2017,7,24,11,0,723.0,213.0,3.8,34.0,870.0,761.73,553.66
2017,7,24,11,15,729.5,215.0,3.8,34.0,892.5,796.31,576.77
2017,7,24,11,30,736.0,217.0,3.8,34.0,915.0,829.44,598.06
2017,7,24,11,45,740.5,218.5,3.8,34.5,929.5,858.74,615.49
2017,7,24,12,0,745.0,220.0,3.8,35.0,944.0,886.18,631.6
2017,7,24,12,15,746.5,220.5,3.75,35.0,950.5,907.93,645.01
2017,7,24,12,30,748.0,221.0,3.7,35.0,957.0,927.45,657.03
2017,7,24,12,45,751.0,218.5,3.7,35.5,956.0,943.12,665.54
2017,7,24,13,0,754.0,216.0,3.7,36.0,955.0,956.31,672.52
2017,7,24,13,15,751.0,215.0,3.65,36.0,945.5,962.49,676.25
2017,7,24,13,30,748.0,214.0,3.6,36.0,936.0,965.89,678.37
2017,7,24,13,45,745.0,211.0,3.6,36.5,919.0,964.43,676.45
2017,7,24,14,0,742.0,208.0,3.6,37.0,902.0,960.14,672.9
2017,7,24,14,15,734.5,206.0,3.55,37.0,877.0,949.69,666.69
2017,7,24,14,30,727.0,204.0,3.5,37.0,852.0,936.59,658.94
2017,7,24,14,45,608.5,261.5,3.45,37.0,790.0,875.82,619.44
2017,7,24,15,0,490.0,319.0,3.4,37.0,728.0,814.58,577.06
2017,7,24,15,15,427.5,325.5,3.4,36.5,670.0,756.37,539.84
2017,7,24,15,30,365.0,332.0,3.4,36.0,612.0,691.57,497.58
2017,7,24,15,45,249.5,326.5,3.45,36.0,513.0,576.76,418.17
2017,7,24,16,0,134.0,321.0,3.5,36.0,414.0,458.24,334.01
2017,7,24,16,15,93.0,285.5,3.55,35.5,348.0,374.59,275.54
2017,7,24,16,30,52.0,250.0,3.6,35.0,282.0,302.01,223.27
2017,7,24,16,45,41.5,221.5,3.7,35.0,245.5,262.76,195.03
2017,7,24,17,0,31.0,193.0,3.8,35.0,209.0,223.99,166.62
2017,7,24,17,15,15.5,159.0,3.75,34.5,167.0,169.99,126.33
2017,7,24,17,30,0.0,125.0,3.7,34.0,125.0,124.51,91.76
2017,7,24,17,45,0.0,105.0,3.65,33.5,105.0,104.43,76.68
2017,7,24,18,0,0.0,85.0,3.6,33.0,85.0,84.24,61.16
2017,7,24,18,15,0.0,66.5,3.5,32.0,66.5,65.56,46.62
2017,7,24,18,30,0.0,48.0,3.4,31.0,48.0,46.74,31.6
2017,7,24,18,45,0.0,32.0,3.35,30.5,32.0,30.9,18.67
2017,7,24,19,0,0.0,16.0,3.3,30.0,16.0,15.43,5.84
2017,7,24,19,15,0.0,8.0,3.45,29.5,8.0,7.71,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.86,0.0
2017,7,25,6,15,55.5,32.0,3.4,24.5,39.5,27.76,15.17
2017,7,25,6,30,110.0,56.0,3.6,25.0,71.0,46.94,33.58
2017,7,25,6,45,202.0,73.0,3.85,25.5,116.0,57.81,43.48
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,65.87,50.64
2017,7,25,7,15,205.0,113.5,4.1,26.5,169.0,99.5,69.72
2017,7,25,7,30,116.0,137.0,4.1,27.0,177.0,127.56,92.72
2017,7,25,7,45,155.5,161.0,4.2,27.5,224.5,161.86,117.53
2017,7,25,8,0,195.0,185.0,4.3,28.0,272.0,200.64,146.37
2017,7,25,8,15,171.5,212.0,4.3,28.5,296.0,229.81,170.04
2017,7,25,8,30,148.0,239.0,4.3,29.0,320.0,256.65,191.36
2017,7,25,8,45,195.5,260.5,4.3,30.0,379.0,302.66,225.06
2017,7,25,9,0,243.0,282.0,4.3,31.0,438.0,349.07,258.89
2017,7,25,9,15,472.0,221.0,4.2,31.5,552.0,414.78,307.68
2017,7,25,9,30,701.0,160.0,4.1,32.0,666.0,503.67,374.16
2017,7,25,9,45,442.0,271.5,4.1,32.5,597.5,492.6,364.13
2017,7,25,10,0,183.0,383.0,4.1,33.0,529.0,462.39,338.27
2017,7,25,10,15,469.0,278.0,4.1,33.0,674.5,561.09,413.88
2017,7,25,10,30,755.0,173.0,4.1,33.0,820.0,688.27,507.92
2017,7,25,10,45,765.0,174.0,4.1,33.5,849.0,728.15,534.28
2017,7,25,11,0,775.0,175.0,4.1,34.0,878.0,767.0,559.03
2017,7,25,11,15,414.0,302.5,4.1,34.0,679.5,622.07,453.1
2017,7,25,11,30,53.0,430.0,4.1,34.0,481.0,455.79,327.39
2017,7,25,11,45,434.0,297.5,4.1,34.5,718.5,666.3,484.59
2017,7,25,12,0,815.0,165.0,4.1,35.0,956.0,894.86,639.96
2017,7,25,12,15,556.5,326.5,4.1,35.0,869.0,835.01,595.36
2017,7,25,12,30,298.0,488.0,4.1,35.0,782.0,760.89,537.97
2017,7,25,12,45,557.5,326.5,4.1,35.5,873.5,863.5,613.75
2017,7,25,13,0,817.0,165.0,4.1,36.0,965.0,963.62,679.99
2017,7,25,13,15,814.5,164.5,4.1,36.0,955.5,970.64,683.98
2017,7,25,13,30,812.0,164.0,4.1,36.0,946.0,974.74,686.86
2017,7,25,13,45,808.5,162.0,4.1,36.0,928.5,973.35,686.39
2017,7,25,14,0,805.0,160.0,4.1,36.0,911.0,968.98,684.17
2017,7,25,14,15,798.5,158.0,4.1,36.0,886.0,958.71,678.33
2017,7,25,14,30,792.0,156.0,4.1,36.0,861.0,945.6,670.79
2017,7,25,14,45,525.0,277.0,4.15,36.0,737.0,809.0,579.81
2017,7,25,15,0,258.0,398.0,4.2,36.0,613.0,670.09,479.84
2017,7,25,15,15,279.0,372.5,4.2,36.0,595.0,660.4,475.7
2017,7,25,15,30,300.0,347.0,4.2,36.0,577.0,648.53,469.47
2017,7,25,15,45,323.0,318.5,4.25,36.0,553.0,632.85,460.85
2017,7,25,16,0,346.0,290.0,4.3,36.0,529.0,614.54,450.37
2017,7,25,16,15,466.0,230.0,4.3,35.5,526.5,647.9,479.04
2017,7,25,16,30,586.0,170.0,4.3,35.0,524.0,666.23,496.96
2017,7,25,16,45,552.5,164.0,4.3,35.0,473.0,610.28,458.08
2017,7,25,17,0,519.0,158.0,4.3,35.0,422.0,559.27,422.23
2017,7,25,17,15,479.5,148.5,4.3,34.5,370.5,501.68,381.64
2017,7,25,17,30,440.0,139.0,4.3,34.0,319.0,446.33,341.61
2017,7,25,17,45,382.5,127.5,4.3,33.5,267.5,380.78,292.66
2017,7,25,18,0,325.0,116.0,4.3,33.0,216.0,312.77,240.61
2017,7,25,18,15,258.5,99.0,4.2,32.5,168.0,246.92,188.76
2017,7,25,18,30,192.0,82.0,4.1,32.0,120.0,187.56,140.95
2017,7,25,18,45,119.0,59.0,4.05,31.5,80.0,124.34,89.9
2017,7,25,19,0,46.0,36.0,4.0,31.0,40.0,62.4,39.48
2017,7,25,19,15,23.0,18.0,4.1,30.5,20.0,28.43,0.0
2017,7,25,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,9.83,0.0
2017,7,26,6,15,110.0,29.0,3.0,24.5,43.5,24.14,12.21
2017,7,26,6,30,206.0,48.0,3.2,25.0,76.0,36.72,25.04
2017,7,26,6,45,318.0,58.0,3.4,25.5,124.0,42.93,30.88
2017,7,26,7,0,430.0,68.0,3.6,26.0,172.0,48.49,35.86
2017,7,26,7,15,490.0,77.0,3.7,26.5,224.0,77.11,44.42
2017,7,26,7,30,550.0,86.0,3.8,27.0,276.0,118.07,67.94
2017,7,26,7,45,606.5,88.0,3.95,27.5,331.5,159.16,96.77
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,206.51,133.83
2017,7,26,8,15,692.0,94.5,4.2,28.5,440.0,254.87,174.29
2017,7,26,8,30,721.0,99.0,4.3,29.0,493.0,309.13,219.57
2017,7,26,8,45,748.0,101.0,4.4,29.5,544.5,359.82,261.77
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,412.72,304.86
2017,7,26,9,15,791.0,106.0,4.55,30.5,643.0,463.33,345.25
2017,7,26,9,30,807.0,109.0,4.6,31.0,690.0,514.54,384.94
2017,7,26,9,45,821.0,110.5,4.65,31.5,732.0,566.69,424.14
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,615.35,459.88
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.5,660.7,492.18
2017,7,26,10,30,854.0,115.0,4.7,33.0,847.0,705.08,522.54
2017,7,26,10,45,861.5,116.5,4.7,33.5,876.5,746.79,549.19
2017,7,26,11,0,869.0,118.0,4.7,34.0,906.0,786.98,574.45
2017,7,26,11,15,873.5,119.0,4.65,34.0,928.0,822.54,597.41
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,856.01,618.84
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.5,881.79,633.98
2017,7,26,12,0,852.0,143.0,4.6,35.0,971.0,904.36,646.99
2017,7,26,12,15,853.5,143.5,4.55,35.0,977.5,926.84,661.06
2017,7,26,12,30,855.0,144.0,4.5,35.0,984.0,946.76,673.47
2017,7,26,12,45,854.0,144.5,4.5,35.5,982.0,961.66,681.53
2017,7,26,13,0,853.0,145.0,4.5,36.0,980.0,973.77,687.88
2017,7,26,13,15,850.5,144.5,4.45,36.0,970.0,980.56,692.09
2017,7,26,13,30,848.0,144.0,4.4,36.0,960.0,984.35,694.54
2017,7,26,13,45,843.5,143.0,4.4,36.5,942.0,982.64,692.43
2017,7,26,14,0,839.0,142.0,4.4,37.0,924.0,977.9,688.55
2017,7,26,14,15,833.0,140.5,4.4,37.0,899.0,968.18,683.08
2017,7,26,14,30,827.0,139.0,4.4,37.0,874.0,955.55,675.87
2017,7,26,14,45,841.5,123.5,4.4,37.0,847.5,945.21,670.25
2017,7,26,15,0,856.0,108.0,4.4,37.0,821.0,931.13,662.31
2017,7,26,15,15,559.0,231.5,4.4,36.5,688.5,781.54,564.75
2017,7,26,15,30,262.0,355.0,4.4,36.0,556.0,622.52,450.47
2017,7,26,15,45,538.0,226.0,4.45,36.0,606.5,731.2,535.32
2017,7,26,16,0,814.0,97.0,4.5,36.0,657.0,808.01,590.8
2017,7,26,16,15,796.5,94.0,4.5,35.5,608.5,770.98,568.08
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,727.78,541.41
2017,7,26,16,45,530.0,148.0,4.5,35.0,454.0,579.06,436.15
2017,7,26,17,0,281.0,205.0,4.5,35.0,348.0,432.88,326.53
2017,7,26,17,15,478.5,139.5,4.45,34.5,349.0,490.33,374.28
2017,7,26,17,30,676.0,74.0,4.4,34.0,350.0,521.55,400.94
2017,7,26,17,45,633.0,68.5,4.4,33.5,296.5,462.05,356.3
2017,7,26,18,0,590.0,63.0,4.4,33.0,243.0,403.4,311.1
2017,7,26,18,15,525.5,56.0,4.15,32.5,191.5,335.64,257.12
2017,7,26,18,30,461.0,49.0,3.9,32.0,140.0,273.55,205.92
2017,7,26,18,45,355.5,39.0,3.7,31.5,95.5,198.21,143.9
2017,7,26,19,0,250.0,29.0,3.5,31.0,51.0,133.83,87.44
2017,7,26,19,15,125.0,14.5,3.45,30.5,25.5,49.57,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,10.81,0.0
2017,7,27,6,15,156.5,26.5,2.15,23.5,45.5,20.53,9.36
2017,7,27,6,30,276.0,42.0,2.3,24.0,79.0,31.89,21.09
2017,7,27,6,45,375.0,51.5,2.5,24.5,126.5,37.59,26.47
2017,7,27,7,0,474.0,61.0,2.7,25.0,174.0,42.41,30.82
2017,7,27,7,15,531.5,68.5,2.8,26.0,226.5,70.47,38.49
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,112.12,61.74
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,155.89,92.82
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,204.38,130.89
2017,7,27,8,15,703.5,90.5,3.2,29.5,440.0,256.35,173.88
2017,7,27,8,30,732.0,95.0,3.2,30.0,493.0,307.81,216.7
2017,7,27,8,45,753.5,98.5,3.25,31.0,543.5,358.43,258.07
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,410.69,299.57
2017,7,27,9,15,791.0,105.0,3.25,32.5,641.0,461.33,339.19
2017,7,27,9,30,807.0,108.0,3.2,33.0,688.0,512.57,377.99
2017,7,27,9,45,820.0,110.0,3.2,33.5,730.0,564.66,416.22
2017,7,27,10,0,833.0,112.0,3.2,34.0,772.0,613.15,450.88
2017,7,27,10,15,842.5,114.0,3.2,34.5,808.0,658.9,482.67
2017,7,27,10,30,852.0,116.0,3.2,35.0,844.0,703.69,512.62
2017,7,27,10,45,859.5,116.5,3.2,35.5,873.5,744.46,537.91
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,783.68,561.85
2017,7,27,11,15,871.5,118.5,3.2,36.0,925.5,819.68,584.59
2017,7,27,11,30,876.0,120.0,3.2,36.0,948.0,853.58,605.85
2017,7,27,11,45,890.0,113.0,3.25,36.5,965.0,885.55,624.76
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,915.52,642.28
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,938.04,656.38
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,957.75,668.82
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.5,973.15,677.55
2017,7,27,13,0,905.0,106.0,3.6,38.0,992.0,985.56,684.5
2017,7,27,13,15,903.0,105.5,3.65,38.0,982.0,992.91,689.52
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,997.09,692.71
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.5,996.06,693.11
2017,7,27,14,0,894.0,103.0,3.9,38.0,937.0,991.82,691.64
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.5,982.92,687.06
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,970.91,680.65
2017,7,27,14,45,870.5,103.5,4.05,38.0,852.5,951.42,669.59
2017,7,27,15,0,857.0,106.0,4.1,38.0,819.0,929.32,656.93
2017,7,27,15,15,513.0,236.0,4.1,37.5,657.5,740.01,532.92
2017,7,27,15,30,169.0,366.0,4.1,37.0,496.0,540.96,389.59
2017,7,27,15,45,183.0,342.0,4.2,37.0,474.5,525.55,381.38
2017,7,27,16,0,197.0,318.0,4.3,37.0,453.0,508.6,371.26
2017,7,27,16,15,485.5,205.0,4.3,36.5,505.0,635.87,470.32
2017,7,27,16,30,774.0,92.0,4.3,36.0,557.0,724.24,536.91
2017,7,27,16,45,750.0,88.5,4.35,36.0,505.0,674.79,503.95
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,625.17,471.03
2017,7,27,17,15,695.0,81.0,4.35,35.5,400.0,570.4,433.62
2017,7,27,17,30,664.0,77.0,4.3,35.0,347.0,518.83,396.6
2017,7,27,17,45,619.5,71.0,4.25,34.5,293.0,456.43,350.33
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,397.02,304.72
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,328.71,250.6
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,266.22,199.39
2017,7,27,18,45,339.5,39.0,3.6,32.5,93.0,191.55,138.2
2017,7,27,19,0,236.0,28.0,3.4,32.0,49.0,127.77,82.2
2017,7,27,19,15,118.0,14.0,3.4,31.5,24.5,46.91,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,10.81,0.0
2017,7,28,6,15,176.0,26.0,2.65,23.5,46.5,20.17,8.81
2017,7,28,6,30,306.0,41.0,2.9,24.0,81.0,31.64,20.84
2017,7,28,6,45,411.0,49.5,3.15,25.0,130.5,35.9,24.96
2017,7,28,7,0,516.0,58.0,3.4,26.0,180.0,39.96,28.58
2017,7,28,7,15,573.0,64.5,3.5,27.0,233.5,67.65,35.49
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,110.59,58.85
2017,7,28,7,45,677.0,74.0,3.75,29.0,343.0,155.5,90.33
2017,7,28,8,0,724.0,77.0,3.9,30.0,399.0,208.39,131.7
2017,7,28,8,15,751.5,81.0,3.9,30.5,453.5,259.01,173.91
2017,7,28,8,30,779.0,85.0,3.9,31.0,508.0,312.3,218.47
2017,7,28,8,45,803.5,86.0,3.95,31.5,560.0,364.29,261.68
2017,7,28,9,0,828.0,87.0,4.0,32.0,612.0,422.15,308.24
2017,7,28,9,15,842.5,89.5,3.95,32.5,659.5,474.1,349.24
2017,7,28,9,30,857.0,92.0,3.9,33.0,707.0,526.37,389.19
2017,7,28,9,45,871.0,93.0,3.85,34.0,750.5,577.09,425.92
2017,7,28,10,0,885.0,94.0,3.8,35.0,794.0,627.59,461.18
2017,7,28,10,15,893.0,95.5,3.75,35.5,830.5,674.17,493.49
2017,7,28,10,30,901.0,97.0,3.7,36.0,867.0,719.54,522.96
2017,7,28,10,45,908.5,97.0,3.7,36.5,897.0,761.74,549.15
2017,7,28,11,0,916.0,97.0,3.7,37.0,927.0,802.27,573.88
2017,7,28,11,15,920.0,98.0,3.65,37.0,949.0,839.04,596.86
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,873.55,618.21
2017,7,28,11,45,911.0,110.5,3.55,37.5,981.5,900.76,633.43
2017,7,28,12,0,898.0,122.0,3.5,38.0,992.0,924.61,646.44
2017,7,28,12,15,899.0,122.0,3.45,38.0,998.0,947.13,659.93
2017,7,28,12,30,900.0,122.0,3.4,38.0,1004.0,966.87,671.69
2017,7,28,12,45,899.5,121.5,3.4,38.5,1002.0,981.86,679.44
2017,7,28,13,0,899.0,121.0,3.4,39.0,1000.0,993.87,685.41
2017,7,28,13,15,896.5,120.5,3.35,39.0,990.0,1000.85,689.49
2017,7,28,13,30,894.0,120.0,3.3,39.0,980.0,1004.66,691.76
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.5,1003.3,690.98
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,998.73,688.38
2017,7,28,14,15,880.5,117.0,3.15,39.0,917.5,989.53,683.07
2017,7,28,14,30,875.0,116.0,3.1,39.0,892.0,977.25,676.01
2017,7,28,14,45,866.0,115.0,3.1,39.0,859.0,958.62,665.48
2017,7,28,15,0,857.0,114.0,3.1,39.0,826.0,937.2,653.31
2017,7,28,15,15,846.5,111.5,3.05,38.5,787.0,910.15,638.65
2017,7,28,15,30,836.0,109.0,3.0,38.0,748.0,880.67,622.4
2017,7,28,15,45,823.0,106.5,3.0,38.0,703.5,846.74,602.22
2017,7,28,16,0,810.0,104.0,3.0,38.0,659.0,816.03,584.04
2017,7,28,16,15,792.0,100.5,2.95,37.5,610.0,773.17,558.6
2017,7,28,16,30,774.0,97.0,2.9,37.0,561.0,729.14,532.05
2017,7,28,16,45,750.5,93.0,2.9,37.0,509.0,679.5,500.36
2017,7,28,17,0,727.0,89.0,2.9,37.0,457.0,629.62,467.97
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.5,575.74,431.45
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,520.97,392.74
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,458.05,346.22
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,398.19,300.54
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.5,328.5,246.92
2017,7,28,18,30,436.0,52.0,1.9,34.0,137.0,264.8,196.03
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.5,188.67,134.91
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,122.93,77.86
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,45.25,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.0,5.0,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,26.0,10.0,2.9,24.0,10.0,9.83,0.0
2017,7,29,6,15,144.5,26.5,3.05,24.5,43.5,20.63,8.75
2017,7,29,6,30,263.0,43.0,3.2,25.0,77.0,32.82,21.68
2017,7,29,6,45,366.0,53.0,3.35,25.5,125.5,39.25,27.72
2017,7,29,7,0,469.0,63.0,3.5,26.0,174.0,44.42,32.38
2017,7,29,7,15,529.5,71.0,3.4,27.0,227.0,70.33,39.2
2017,7,29,7,30,590.0,79.0,3.3,28.0,280.0,112.42,62.03
2017,7,29,7,45,638.5,83.0,3.25,29.0,336.0,156.13,92.33
2017,7,29,8,0,687.0,87.0,3.2,30.0,392.0,205.18,130.3
2017,7,29,8,15,716.0,91.5,3.0,31.0,446.0,258.02,173.32
2017,7,29,8,30,745.0,96.0,2.8,32.0,500.0,310.32,215.92
2017,7,29,8,45,770.0,98.5,2.65,33.0,552.0,362.05,257.46
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,415.77,299.21
2017,7,29,9,15,811.0,104.0,2.25,34.5,651.5,467.5,338.54
2017,7,29,9,30,827.0,107.0,2.0,35.0,699.0,523.21,378.93
2017,7,29,9,45,840.0,108.5,1.75,35.5,741.5,572.5,413.22
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,621.54,445.69
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,667.94,475.83
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,713.28,503.76
2017,7,29,10,45,878.0,115.5,1.2,37.5,887.0,755.42,527.47
2017,7,29,11,0,885.0,117.0,1.1,38.0,917.0,795.95,549.53
2017,7,29,11,15,889.5,118.0,1.1,38.5,939.5,832.19,569.66
2017,7,29,11,30,894.0,119.0,1.1,39.0,962.0,866.27,588.25
2017,7,29,11,45,897.0,119.5,1.15,39.5,976.5,896.29,604.92
2017,7,29,12,0,900.0,120.0,1.2,40.0,991.0,923.8,620.03
2017,7,29,12,15,901.0,120.0,1.3,40.0,997.5,946.38,634.25
2017,7,29,12,30,902.0,120.0,1.4,40.0,1004.0,966.17,646.94
2017,7,29,12,45,901.5,120.5,1.55,40.0,1002.0,982.15,658.15
2017,7,29,13,0,901.0,121.0,1.7,40.0,1000.0,995.16,667.67
2017,7,29,13,15,898.5,120.5,1.8,40.0,990.0,1002.17,673.12
2017,7,29,13,30,896.0,120.0,1.9,40.0,980.0,1005.99,676.84
2017,7,29,13,45,891.5,119.5,2.05,40.5,962.0,1004.64,676.72
2017,7,29,14,0,887.0,119.0,2.2,41.0,944.0,1000.09,674.75
2017,7,29,14,15,881.5,117.5,2.3,41.0,918.5,990.37,670.67
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,977.56,664.79
2017,7,29,14,45,868.5,114.5,2.5,41.0,860.5,959.81,655.96
2017,7,29,15,0,861.0,113.0,2.6,41.0,828.0,939.22,645.4
2017,7,29,15,15,850.5,111.0,2.65,40.5,789.0,912.61,632.03
2017,7,29,15,30,840.0,109.0,2.7,40.0,750.0,883.55,617.04
2017,7,29,15,45,623.5,189.5,2.8,40.0,649.5,769.49,546.1
2017,7,29,16,0,407.0,270.0,2.9,40.0,549.0,652.07,465.15
2017,7,29,16,15,591.5,184.0,2.95,39.5,555.5,702.53,506.86
2017,7,29,16,30,776.0,98.0,3.0,39.0,562.0,731.02,529.86
2017,7,29,16,45,729.0,99.5,3.05,39.0,503.0,669.84,490.26
2017,7,29,17,0,682.0,101.0,3.1,39.0,444.0,612.88,452.95
2017,7,29,17,15,645.5,96.5,2.95,38.5,391.0,555.81,413.82
2017,7,29,17,30,609.0,92.0,2.8,38.0,338.0,500.32,374.7
2017,7,29,17,45,565.5,84.0,2.65,37.5,285.0,438.68,329.94
2017,7,29,18,0,522.0,76.0,2.5,37.0,232.0,379.95,285.82
2017,7,29,18,15,458.5,65.5,2.2,36.0,181.5,312.0,233.62
2017,7,29,18,30,395.0,55.0,1.9,35.0,131.0,249.65,183.97
2017,7,29,18,45,293.5,42.0,1.6,34.0,88.0,174.67,124.06
2017,7,29,19,0,192.0,29.0,1.3,33.0,45.0,112.97,70.15
2017,7,29,19,15,96.0,14.5,1.3,32.5,22.5,40.9,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,7.86,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,22.13,9.35
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,34.51,22.96
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,43.99,31.59
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,52.94,39.45
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,77.11,47.09
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,116.15,68.54
2017,7,30,7,45,544.5,101.0,1.25,29.0,316.0,156.94,96.43
2017,7,30,8,0,591.0,108.0,1.3,30.0,369.0,202.95,131.28
2017,7,30,8,15,622.5,114.0,1.2,31.0,421.5,249.34,168.11
2017,7,30,8,30,654.0,120.0,1.1,32.0,474.0,298.95,207.33
2017,7,30,8,45,678.0,125.0,1.0,33.0,524.0,348.01,245.49
2017,7,30,9,0,702.0,130.0,0.9,34.0,574.0,399.07,283.81
2017,7,30,9,15,720.0,134.0,0.85,34.5,620.0,448.24,320.24
2017,7,30,9,30,738.0,138.0,0.8,35.0,666.0,501.13,357.84
2017,7,30,9,45,749.5,142.5,0.8,35.5,707.0,548.45,390.72
2017,7,30,10,0,761.0,147.0,0.8,36.0,748.0,595.62,422.44
2017,7,30,10,15,771.5,150.0,0.9,36.0,784.0,640.42,453.53
2017,7,30,10,30,782.0,153.0,1.0,36.0,820.0,684.56,483.62
2017,7,30,10,45,789.0,155.5,1.1,36.5,848.5,724.8,509.45
2017,7,30,11,0,796.0,158.0,1.2,37.0,877.0,763.71,533.05
2017,7,30,11,15,801.5,159.5,1.3,37.0,899.0,798.95,555.3
2017,7,30,11,30,807.0,161.0,1.4,37.0,921.0,832.41,576.39
2017,7,30,11,45,816.0,158.0,1.55,37.5,937.0,862.71,594.81
2017,7,30,12,0,825.0,155.0,1.7,38.0,953.0,888.69,610.51
2017,7,30,12,15,826.5,155.0,1.8,38.0,959.0,910.28,624.31
2017,7,30,12,30,828.0,155.0,1.9,38.0,965.0,929.37,636.68
2017,7,30,12,45,825.5,156.5,2.0,38.5,963.0,943.5,644.77
2017,7,30,13,0,823.0,158.0,2.1,39.0,961.0,959.63,654.15
2017,7,30,13,15,613.0,289.0,2.2,39.0,883.5,898.25,616.17
2017,7,30,13,30,403.0,420.0,2.3,39.0,806.0,825.64,565.63
2017,7,30,13,45,603.0,289.0,2.45,39.0,855.0,900.4,621.16
2017,7,30,14,0,803.0,158.0,2.6,39.0,904.0,962.14,662.12
2017,7,30,14,15,548.0,290.0,2.7,39.0,793.0,848.77,589.62
2017,7,30,14,30,293.0,422.0,2.8,39.0,682.0,729.53,507.0
2017,7,30,14,45,160.0,371.0,2.95,39.0,512.5,539.47,380.87
2017,7,30,15,0,27.0,320.0,3.1,39.0,343.0,351.16,249.11
2017,7,30,15,15,183.5,326.5,3.25,38.5,468.0,512.83,368.45
2017,7,30,15,30,340.0,333.0,3.4,38.0,593.0,668.52,478.98
2017,7,30,15,45,384.5,296.5,3.55,38.0,573.0,661.72,476.65
2017,7,30,16,0,429.0,260.0,3.7,38.0,553.0,659.71,478.2
2017,7,30,16,15,286.0,263.5,3.85,37.5,453.0,526.13,385.37
2017,7,30,16,30,143.0,267.0,4.0,37.0,353.0,401.44,295.69
2017,7,30,16,45,226.5,232.0,4.15,37.0,353.0,421.82,314.13
2017,7,30,17,0,310.0,197.0,4.3,37.0,353.0,443.31,332.44
2017,7,30,17,15,353.5,171.0,4.35,36.5,329.0,431.81,326.25
2017,7,30,17,30,397.0,145.0,4.4,36.0,305.0,423.71,321.91
2017,7,30,17,45,343.5,131.0,4.45,35.5,254.0,352.35,268.82
2017,7,30,18,0,290.0,117.0,4.5,35.0,203.0,293.79,223.99
2017,7,30,18,15,233.0,96.0,4.4,34.5,156.0,229.79,173.84
2017,7,30,18,30,176.0,75.0,4.3,34.0,109.0,171.05,126.8
2017,7,30,18,45,116.0,50.5,4.25,33.5,70.0,111.69,78.98
2017,7,30,19,0,56.0,26.0,4.2,33.0,31.0,51.11,28.97
2017,7,30,19,15,28.0,13.0,4.05,32.5,15.5,20.5,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,6.0,2.9,25.0,6.0,5.78,0.0
2017,7,31,6,30,0.0,12.0,2.9,25.0,12.0,11.57,3.97
2017,7,31,6,45,0.0,21.5,2.95,25.5,21.5,20.74,12.0
2017,7,31,7,0,0.0,31.0,3.0,26.0,31.0,29.92,20.0
2017,7,31,7,15,0.0,41.0,2.9,26.5,41.0,39.59,26.74
2017,7,31,7,30,0.0,51.0,2.8,27.0,51.0,49.27,34.5
2017,7,31,7,45,226.5,95.0,2.7,27.5,195.0,112.36,75.37
2017,7,31,8,0,453.0,139.0,2.6,28.0,339.0,201.9,137.25
2017,7,31,8,15,445.5,163.0,2.5,28.5,381.0,246.71,173.95
2017,7,31,8,30,438.0,187.0,2.4,29.0,423.0,290.78,209.78
2017,7,31,8,45,427.5,212.5,2.3,30.0,462.5,334.23,243.78
2017,7,31,9,0,417.0,238.0,2.2,31.0,502.0,376.47,275.63
2017,7,31,9,15,452.5,244.0,2.25,31.5,550.5,421.65,309.33
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,469.89,344.64
2017,7,31,9,45,473.5,274.5,2.4,32.5,630.0,509.32,372.69
2017,7,31,10,0,459.0,299.0,2.5,33.0,661.0,546.86,398.64
2017,7,31,10,15,419.5,333.5,2.6,33.5,676.5,575.17,417.1
2017,7,31,10,30,380.0,368.0,2.7,34.0,692.0,602.34,434.17
2017,7,31,10,45,365.0,390.0,2.85,34.5,710.0,629.52,451.61
2017,7,31,11,0,350.0,412.0,3.0,35.0,728.0,654.99,467.59
2017,7,31,11,15,380.0,409.0,3.1,35.0,760.0,692.1,493.24
2017,7,31,11,30,410.0,406.0,3.2,35.0,792.0,728.89,518.49
2017,7,31,11,45,412.0,414.5,3.35,35.5,808.0,754.63,534.62
2017,7,31,12,0,414.0,423.0,3.5,36.0,824.0,779.51,550.11
2017,7,31,12,15,419.5,428.5,3.6,36.0,837.0,803.83,566.23
2017,7,31,12,30,425.0,434.0,3.7,36.0,850.0,827.22,581.72
2017,7,31,12,45,420.5,432.0,3.8,36.5,843.0,832.78,584.44
2017,7,31,13,0,416.0,430.0,3.9,37.0,836.0,836.67,586.22
2017,7,31,13,15,430.5,425.0,3.95,37.0,841.5,854.44,598.48
2017,7,31,13,30,445.0,420.0,4.0,37.0,847.0,870.62,609.67
2017,7,31,13,45,433.0,407.5,4.05,37.0,816.0,851.44,597.84
2017,7,31,14,0,421.0,395.0,4.1,37.0,785.0,830.26,584.91
2017,7,31,14,15,443.0,376.5,4.15,37.0,777.0,834.43,589.35
2017,7,31,14,30,465.0,358.0,4.2,37.0,769.0,836.23,592.19
2017,7,31,14,45,448.0,345.0,4.3,37.0,729.0,803.79,571.95
2017,7,31,15,0,431.0,332.0,4.4,37.0,689.0,769.91,550.76
2017,7,31,15,15,604.5,232.0,4.4,36.5,706.5,821.83,593.31
2017,7,31,15,30,778.0,132.0,4.4,36.0,724.0,856.43,619.55
2017,7,31,15,45,770.5,125.0,4.4,36.0,681.5,823.89,599.09
2017,7,31,16,0,763.0,118.0,4.4,36.0,639.0,789.19,577.46
2017,7,31,16,15,744.0,114.5,4.35,35.5,590.5,746.96,551.51
2017,7,31,16,30,725.0,111.0,4.3,35.0,542.0,703.72,524.5
2017,7,31,16,45,705.0,104.5,4.3,35.0,491.5,658.22,494.55
2017,7,31,17,0,685.0,98.0,4.3,35.0,441.0,609.81,461.78
2017,7,31,17,15,651.0,92.5,4.2,34.5,387.5,553.13,421.88
2017,7,31,17,30,617.0,87.0,4.1,34.0,334.0,497.84,381.86
2017,7,31,17,45,573.5,79.0,4.0,33.5,281.0,435.9,335.59
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,376.9,289.98
2017,7,31,18,15,462.0,62.0,3.5,32.5,177.5,308.28,235.21
2017,7,31,18,30,394.0,53.0,3.1,32.0,127.0,245.7,183.74
2017,7,31,18,45,294.0,39.5,2.75,31.5,84.5,172.68,123.8
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,107.9,65.07
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,39.35,0.0
