Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,83.5,21.0,1.05,24.5,31.5,17.74,5.62
2017,8,1,6,30,167.0,42.0,1.1,25.0,63.0,32.14,21.03
2017,8,1,6,45,232.5,59.5,1.15,26.0,104.0,44.5,32.06
2017,8,1,7,0,298.0,77.0,1.2,27.0,145.0,56.18,42.17
2017,8,1,7,15,348.0,90.5,1.2,27.5,191.5,77.88,50.36
2017,8,1,7,30,398.0,104.0,1.2,28.0,238.0,114.09,71.01
2017,8,1,7,45,412.0,124.0,1.2,28.5,284.5,156.15,101.45
2017,8,1,8,0,426.0,144.0,1.2,29.0,331.0,199.94,135.4
2017,8,1,8,15,547.5,129.5,1.2,29.5,403.0,242.14,165.71
2017,8,1,8,30,669.0,115.0,1.2,30.0,475.0,296.97,207.18
2017,8,1,8,45,693.0,119.5,1.3,30.5,525.0,346.41,247.15
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,397.83,287.79
2017,8,1,9,15,735.0,128.0,1.5,31.5,622.0,450.75,328.45
2017,8,1,9,30,753.0,132.0,1.6,32.0,669.0,501.35,366.38
2017,8,1,9,45,767.5,134.5,1.7,32.5,711.0,549.3,401.47
2017,8,1,10,0,782.0,137.0,1.8,33.0,753.0,597.35,435.68
2017,8,1,10,15,792.5,139.5,1.9,33.5,789.0,642.66,467.13
2017,8,1,10,30,803.0,142.0,2.0,34.0,825.0,687.26,497.35
2017,8,1,10,45,810.5,144.0,2.15,34.5,854.0,728.26,524.23
2017,8,1,11,0,818.0,146.0,2.3,35.0,883.0,767.9,549.14
2017,8,1,11,15,823.5,147.0,2.4,35.0,905.5,803.2,571.87
2017,8,1,11,30,829.0,148.0,2.5,35.0,928.0,836.25,593.11
2017,8,1,11,45,808.5,166.0,2.6,35.5,936.5,862.38,608.64
2017,8,1,12,0,788.0,184.0,2.7,36.0,945.0,884.3,621.49
2017,8,1,12,15,789.5,184.5,2.8,36.0,951.5,906.43,635.82
2017,8,1,12,30,791.0,185.0,2.9,36.0,958.0,926.16,648.69
2017,8,1,12,45,791.0,184.5,3.0,36.5,956.5,941.01,657.21
2017,8,1,13,0,791.0,184.0,3.1,37.0,955.0,953.2,664.16
2017,8,1,13,15,788.5,183.0,3.1,37.0,945.0,959.69,668.33
2017,8,1,13,30,786.0,182.0,3.1,37.0,935.0,963.31,670.86
2017,8,1,13,45,627.0,287.0,3.15,37.0,880.5,921.08,643.71
2017,8,1,14,0,468.0,392.0,3.2,37.0,826.0,873.1,608.69
2017,8,1,14,15,497.5,366.5,3.2,37.0,816.0,877.19,613.38
2017,8,1,14,30,527.0,341.0,3.2,37.0,806.0,878.49,616.01
2017,8,1,14,45,551.0,299.5,3.25,37.0,769.5,854.74,603.36
2017,8,1,15,0,575.0,258.0,3.3,37.0,733.0,829.71,589.93
2017,8,1,15,15,480.0,288.0,3.25,36.5,671.5,762.8,545.56
2017,8,1,15,30,385.0,318.0,3.2,36.0,610.0,692.27,498.25
2017,8,1,15,45,456.5,269.5,3.2,36.0,595.0,703.63,509.6
2017,8,1,16,0,528.0,221.0,3.2,36.0,580.0,700.69,511.01
2017,8,1,16,15,506.5,211.5,3.2,35.5,535.0,657.69,483.54
2017,8,1,16,30,485.0,202.0,3.2,35.0,490.0,614.5,455.63
2017,8,1,16,45,457.5,191.0,3.2,35.0,442.0,565.25,421.9
2017,8,1,17,0,430.0,180.0,3.2,35.0,394.0,516.8,388.11
2017,8,1,17,15,405.5,162.0,3.15,34.5,345.0,463.66,351.03
2017,8,1,17,30,381.0,144.0,3.1,34.0,296.0,411.56,313.69
2017,8,1,17,45,336.5,128.0,3.1,34.0,246.5,343.89,262.94
2017,8,1,18,0,292.0,112.0,3.1,34.0,197.0,288.06,219.75
2017,8,1,18,15,239.0,92.0,2.9,33.5,152.0,227.16,171.89
2017,8,1,18,30,186.0,72.0,2.7,33.0,107.0,171.2,126.87
2017,8,1,18,45,121.5,49.0,2.5,32.5,69.0,111.82,78.91
2017,8,1,19,0,57.0,26.0,2.3,32.0,31.0,51.35,27.92
2017,8,1,19,15,28.5,13.0,2.35,31.5,15.5,20.53,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.0,8.0,7.71,0.0
2017,8,2,6,30,0.0,16.0,1.2,25.0,16.0,15.43,7.16
2017,8,2,6,45,0.0,27.5,1.3,25.5,27.5,26.54,16.92
2017,8,2,7,0,0.0,39.0,1.4,26.0,39.0,37.66,26.61
2017,8,2,7,15,0.0,52.0,1.3,26.5,52.0,50.24,35.41
2017,8,2,7,30,0.0,65.0,1.2,27.0,65.0,62.83,45.46
2017,8,2,7,45,0.0,83.0,1.2,27.5,83.0,79.72,58.75
2017,8,2,8,0,0.0,101.0,1.2,28.0,101.0,96.58,71.73
2017,8,2,8,15,9.5,146.5,1.15,28.5,151.5,140.48,105.22
2017,8,2,8,30,19.0,192.0,1.1,29.0,202.0,185.24,138.56
2017,8,2,8,45,9.5,172.5,1.1,29.5,177.5,166.73,123.91
2017,8,2,9,0,0.0,153.0,1.1,30.0,153.0,146.17,107.84
2017,8,2,9,15,5.0,183.5,1.2,30.0,187.0,177.09,130.96
2017,8,2,9,30,10.0,214.0,1.3,30.0,221.0,208.59,154.14
2017,8,2,9,45,5.0,164.0,1.4,30.5,167.5,160.21,117.35
2017,8,2,10,0,0.0,114.0,1.5,31.0,114.0,110.17,79.21
2017,8,2,10,15,9.0,201.5,1.6,31.0,209.0,199.13,146.03
2017,8,2,10,30,18.0,289.0,1.7,31.0,304.0,288.34,210.94
2017,8,2,10,45,72.5,369.0,1.85,31.0,433.5,401.03,292.17
2017,8,2,11,0,127.0,449.0,2.0,31.0,563.0,518.88,374.61
2017,8,2,11,15,99.5,448.0,2.0,31.0,539.0,505.36,363.67
2017,8,2,11,30,72.0,447.0,2.0,31.0,515.0,487.14,350.21
2017,8,2,11,45,94.0,467.0,2.05,31.5,557.5,529.73,379.29
2017,8,2,12,0,116.0,487.0,2.1,32.0,600.0,573.84,408.69
2017,8,2,12,15,67.5,409.0,2.1,32.0,475.0,459.26,329.41
2017,8,2,12,30,19.0,331.0,2.1,32.0,350.0,339.17,244.59
2017,8,2,12,45,85.0,415.0,2.1,32.5,498.0,488.45,350.68
2017,8,2,13,0,151.0,499.0,2.1,33.0,646.0,642.66,454.18
2017,8,2,13,15,110.5,477.5,2.05,33.0,584.5,582.08,411.79
2017,8,2,13,30,70.0,456.0,2.0,33.0,523.0,523.79,371.76
2017,8,2,13,45,136.0,461.0,1.95,33.0,588.5,602.58,427.31
2017,8,2,14,0,202.0,466.0,1.9,33.0,654.0,675.48,477.04
2017,8,2,14,15,172.0,452.5,1.85,33.0,609.0,634.28,448.79
2017,8,2,14,30,142.0,439.0,1.8,33.0,564.0,592.62,420.85
2017,8,2,14,45,241.5,405.0,1.75,33.0,608.0,661.32,470.47
2017,8,2,15,0,341.0,371.0,1.7,33.0,652.0,718.1,510.75
2017,8,2,15,15,234.0,365.5,1.65,32.5,554.0,600.94,431.59
2017,8,2,15,30,127.0,360.0,1.6,32.0,456.0,496.01,359.17
2017,8,2,15,45,76.0,307.0,1.6,32.0,363.5,383.88,281.03
2017,8,2,16,0,25.0,254.0,1.6,32.0,271.0,274.65,202.11
2017,8,2,16,15,82.0,259.0,1.55,31.5,309.0,336.07,250.15
2017,8,2,16,30,139.0,264.0,1.5,31.0,347.0,394.69,294.85
2017,8,2,16,45,207.0,232.0,1.5,31.0,342.0,406.7,306.0
2017,8,2,17,0,275.0,200.0,1.5,31.0,337.0,421.03,318.64
2017,8,2,17,15,250.0,181.5,1.45,30.5,294.5,374.05,284.96
2017,8,2,17,30,225.0,163.0,1.4,30.0,252.0,328.63,251.94
2017,8,2,17,45,198.5,140.5,1.4,29.5,210.0,272.12,209.79
2017,8,2,18,0,172.0,118.0,1.4,29.0,168.0,225.27,173.73
2017,8,2,18,15,136.5,94.5,1.3,28.5,129.0,174.99,133.79
2017,8,2,18,30,101.0,71.0,1.2,28.0,90.0,127.72,95.4
2017,8,2,18,45,56.5,47.5,1.2,28.0,57.5,79.86,56.17
2017,8,2,19,0,12.0,24.0,1.2,28.0,25.0,29.78,13.99
2017,8,2,19,15,6.0,12.0,1.2,27.5,12.5,13.42,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,12.5,1.45,23.0,12.5,12.06,1.31
2017,8,3,6,30,0.0,25.0,1.5,23.0,25.0,24.13,14.48
2017,8,3,6,45,0.0,43.5,1.6,23.5,43.5,41.62,29.93
2017,8,3,7,0,0.0,62.0,1.7,24.0,62.0,58.51,44.69
2017,8,3,7,15,0.0,82.5,1.7,24.5,82.5,77.13,57.61
2017,8,3,7,30,0.0,103.0,1.7,25.0,103.0,96.12,72.78
2017,8,3,7,45,0.0,66.0,1.7,25.5,66.0,63.79,46.38
2017,8,3,8,0,0.0,29.0,1.7,26.0,29.0,28.0,17.18
2017,8,3,8,15,0.0,84.5,1.7,26.5,84.5,81.73,60.22
2017,8,3,8,30,0.0,140.0,1.7,27.0,140.0,133.16,100.23
2017,8,3,8,45,343.0,138.5,1.7,28.0,353.5,238.81,175.51
2017,8,3,9,0,686.0,137.0,1.7,29.0,567.0,394.5,288.94
2017,8,3,9,15,705.0,141.5,1.65,29.5,614.0,443.88,326.49
2017,8,3,9,30,724.0,146.0,1.6,30.0,661.0,494.34,364.13
2017,8,3,9,45,410.5,257.5,1.55,30.5,553.5,457.36,336.1
2017,8,3,10,0,97.0,369.0,1.5,31.0,446.0,399.75,290.69
2017,8,3,10,15,73.0,370.0,1.5,31.0,429.5,391.91,284.82
2017,8,3,10,30,49.0,371.0,1.5,31.0,413.0,381.57,276.76
2017,8,3,10,45,32.0,324.5,1.55,31.5,352.5,330.42,239.7
2017,8,3,11,0,15.0,278.0,1.6,32.0,292.0,278.37,201.75
2017,8,3,11,15,95.5,377.5,1.6,32.5,467.0,435.12,313.89
2017,8,3,11,30,176.0,477.0,1.6,33.0,642.0,600.84,425.54
2017,8,3,11,45,134.5,477.0,1.65,33.5,604.0,573.64,404.42
2017,8,3,12,0,93.0,477.0,1.7,34.0,566.0,543.42,382.54
2017,8,3,12,15,73.0,462.0,1.7,34.0,533.0,515.5,363.47
2017,8,3,12,30,53.0,447.0,1.7,34.0,500.0,486.18,343.28
2017,8,3,12,45,88.5,470.5,1.75,34.0,557.5,546.4,385.19
2017,8,3,13,0,124.0,494.0,1.8,34.0,615.0,611.55,429.2
2017,8,3,13,15,70.0,394.5,1.85,34.0,463.0,459.28,326.28
2017,8,3,13,30,16.0,295.0,1.9,34.0,311.0,304.1,217.86
2017,8,3,13,45,22.5,331.5,1.95,34.5,353.5,352.91,252.71
2017,8,3,14,0,29.0,368.0,2.0,35.0,396.0,397.88,283.66
2017,8,3,14,15,75.0,401.5,2.1,34.5,469.0,478.96,342.01
2017,8,3,14,30,121.0,435.0,2.2,34.0,542.0,568.0,404.71
2017,8,3,14,45,156.5,418.5,2.3,34.0,551.5,585.94,418.53
2017,8,3,15,0,192.0,402.0,2.4,34.0,561.0,602.15,431.66
2017,8,3,15,15,166.5,381.5,2.45,33.5,514.5,555.76,401.26
2017,8,3,15,30,141.0,361.0,2.5,33.0,468.0,509.63,370.82
2017,8,3,15,45,223.0,327.5,2.65,33.0,484.0,543.81,398.89
2017,8,3,16,0,305.0,294.0,2.8,33.0,500.0,581.57,428.71
2017,8,3,16,15,479.5,216.5,2.85,32.5,512.5,639.92,476.11
2017,8,3,16,30,654.0,139.0,2.9,32.0,525.0,679.69,510.05
2017,8,3,16,45,340.5,161.5,2.95,32.0,361.5,444.19,337.77
2017,8,3,17,0,27.0,184.0,3.0,32.0,198.0,211.5,158.65
2017,8,3,17,15,22.5,162.5,2.95,31.5,173.0,178.9,134.95
2017,8,3,17,30,18.0,141.0,2.9,31.0,148.0,153.71,116.09
2017,8,3,17,45,219.5,115.5,2.9,31.0,180.0,261.12,202.57
2017,8,3,18,0,421.0,90.0,2.9,31.0,212.0,336.11,259.97
2017,8,3,18,15,352.5,76.5,2.75,30.5,163.0,268.49,205.62
2017,8,3,18,30,284.0,63.0,2.6,30.0,114.0,207.42,155.58
2017,8,3,18,45,194.0,44.5,2.5,29.5,73.5,139.16,99.58
2017,8,3,19,0,104.0,26.0,2.4,29.0,33.0,70.94,38.09
2017,8,3,19,15,52.0,13.0,2.35,28.5,16.5,26.71,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,20.0,1.3,24.5,33.0,15.48,2.64
2017,8,4,6,30,223.0,40.0,1.3,25.0,66.0,30.7,19.69
2017,8,4,6,45,315.0,53.0,1.3,26.0,111.5,39.53,27.81
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,47.87,35.12
2017,8,4,7,15,467.5,76.0,1.25,27.5,209.0,66.52,40.3
2017,8,4,7,30,528.0,86.0,1.2,28.0,261.0,106.47,60.63
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.5,148.49,88.86
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,195.51,124.56
2017,8,4,8,15,648.0,106.0,1.2,29.5,421.0,243.18,163.1
2017,8,4,8,30,679.0,112.0,1.3,30.0,474.0,294.01,204.5
2017,8,4,8,45,493.0,188.0,1.4,30.5,465.0,333.37,240.13
2017,8,4,9,0,307.0,264.0,1.5,31.0,456.0,355.46,259.58
2017,8,4,9,15,536.5,195.5,1.55,31.5,563.0,414.95,303.09
2017,8,4,9,30,766.0,127.0,1.6,32.0,670.0,500.34,365.76
2017,8,4,9,45,392.0,199.5,1.7,32.5,478.0,395.2,290.65
2017,8,4,10,0,18.0,272.0,1.8,33.0,286.0,269.28,195.56
2017,8,4,10,15,11.5,217.0,1.8,33.5,226.5,215.3,156.08
2017,8,4,10,30,5.0,162.0,1.8,34.0,167.0,159.55,114.68
2017,8,4,10,45,244.5,264.0,1.85,34.5,484.0,425.02,310.6
2017,8,4,11,0,484.0,366.0,1.9,35.0,801.0,712.28,505.05
2017,8,4,11,15,359.0,418.0,1.9,35.0,745.0,682.01,479.96
2017,8,4,11,30,234.0,470.0,1.9,35.0,689.0,642.6,450.82
2017,8,4,11,45,126.0,392.5,1.95,35.5,510.5,486.55,344.63
2017,8,4,12,0,18.0,315.0,2.0,36.0,332.0,320.61,227.52
2017,8,4,12,15,411.0,247.0,2.0,36.0,647.0,620.67,445.93
2017,8,4,12,30,804.0,179.0,2.0,36.0,962.0,930.51,646.67
2017,8,4,12,45,612.0,303.0,2.0,36.0,898.5,887.16,614.77
2017,8,4,13,0,420.0,427.0,2.0,36.0,835.0,836.24,576.94
2017,8,4,13,15,379.5,437.0,2.0,36.0,803.0,812.12,561.41
2017,8,4,13,30,339.0,447.0,2.0,36.0,771.0,788.66,545.93
2017,8,4,13,45,293.0,452.5,2.0,36.5,728.5,753.72,521.91
2017,8,4,14,0,247.0,458.0,2.0,37.0,686.0,717.65,497.15
2017,8,4,14,15,505.5,317.5,2.05,37.0,767.5,833.38,580.73
2017,8,4,14,30,764.0,177.0,2.1,37.0,849.0,933.88,648.04
2017,8,4,14,45,509.0,284.5,2.15,37.0,725.5,797.28,558.96
2017,8,4,15,0,254.0,392.0,2.2,37.0,602.0,658.12,462.92
2017,8,4,15,15,282.0,365.0,2.25,36.5,587.0,653.02,463.64
2017,8,4,15,30,310.0,338.0,2.3,36.0,572.0,645.4,461.79
2017,8,4,15,45,471.5,259.5,2.35,36.0,590.0,704.48,507.31
2017,8,4,16,0,633.0,181.0,2.4,36.0,608.0,747.76,541.49
2017,8,4,16,15,483.5,209.5,2.45,35.5,521.0,634.89,464.53
2017,8,4,16,30,334.0,238.0,2.5,35.0,434.0,525.97,388.57
2017,8,4,16,45,183.0,212.5,2.55,35.0,318.5,366.31,273.41
2017,8,4,17,0,32.0,187.0,2.6,35.0,203.0,218.48,162.04
2017,8,4,17,15,239.5,159.0,2.55,34.5,254.0,340.37,258.72
2017,8,4,17,30,447.0,131.0,2.5,34.0,305.0,435.76,331.91
2017,8,4,17,45,389.0,118.5,2.5,33.5,253.0,369.05,281.79
2017,8,4,18,0,331.0,106.0,2.5,33.0,201.0,307.09,234.46
2017,8,4,18,15,268.5,87.5,2.3,32.5,153.5,234.61,177.69
2017,8,4,18,30,206.0,69.0,2.1,32.0,106.0,175.33,129.87
2017,8,4,18,45,132.5,46.0,1.9,31.5,66.5,111.88,78.52
2017,8,4,19,0,59.0,23.0,1.7,31.0,27.0,51.73,24.97
2017,8,4,19,15,29.5,11.5,1.8,30.5,13.5,19.15,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,17.7,3.05
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,34.38,22.65
2017,8,5,6,45,228.0,60.0,1.85,25.5,103.0,45.22,32.63
2017,8,5,7,0,315.0,78.0,2.0,26.0,148.0,57.33,43.29
2017,8,5,7,15,375.5,91.0,2.05,26.5,198.0,75.73,49.94
2017,8,5,7,30,436.0,104.0,2.1,27.0,248.0,113.66,70.27
2017,8,5,7,45,488.5,112.5,2.15,28.0,301.5,153.55,96.74
2017,8,5,8,0,541.0,121.0,2.2,29.0,355.0,198.61,130.26
2017,8,5,8,15,574.5,128.5,2.25,29.5,407.0,243.96,166.61
2017,8,5,8,30,608.0,136.0,2.3,30.0,459.0,292.84,206.18
2017,8,5,8,45,633.5,142.0,2.4,31.0,509.5,340.92,244.66
2017,8,5,9,0,659.0,148.0,2.5,32.0,560.0,391.26,283.98
2017,8,5,9,15,678.5,153.0,2.6,32.5,606.5,439.99,321.81
2017,8,5,9,30,698.0,158.0,2.7,33.0,653.0,489.9,359.49
2017,8,5,9,45,711.5,163.0,2.85,33.5,694.5,537.43,394.64
2017,8,5,10,0,725.0,168.0,3.0,34.0,736.0,585.1,428.99
2017,8,5,10,15,736.5,171.0,3.1,34.0,771.5,629.59,461.15
2017,8,5,10,30,748.0,174.0,3.2,34.0,807.0,675.31,493.52
2017,8,5,10,45,757.5,176.0,3.35,34.5,837.0,715.81,521.0
2017,8,5,11,0,767.0,178.0,3.5,35.0,867.0,755.24,546.96
2017,8,5,11,15,773.0,179.5,3.6,35.0,889.0,790.14,569.82
2017,8,5,11,30,779.0,181.0,3.7,35.0,911.0,823.36,591.51
2017,8,5,11,45,783.0,182.0,3.8,35.5,925.5,852.56,609.27
2017,8,5,12,0,787.0,183.0,3.9,36.0,940.0,879.67,625.61
2017,8,5,12,15,788.5,183.5,4.0,36.0,946.0,901.83,640.04
2017,8,5,12,30,790.0,184.0,4.1,36.0,952.0,921.57,653.0
2017,8,5,12,45,534.5,332.5,4.2,36.0,851.5,842.72,598.0
2017,8,5,13,0,279.0,481.0,4.3,36.0,751.0,751.08,529.94
2017,8,5,13,15,534.5,329.5,4.35,36.0,840.5,859.24,610.88
2017,8,5,13,30,790.0,178.0,4.4,36.0,930.0,960.45,680.38
2017,8,5,13,45,788.0,174.5,4.5,36.0,912.5,959.03,679.75
2017,8,5,14,0,786.0,171.0,4.6,36.0,895.0,954.62,677.98
2017,8,5,14,15,557.0,289.5,4.6,35.5,795.0,854.07,611.68
2017,8,5,14,30,328.0,408.0,4.6,35.0,695.0,747.22,535.31
2017,8,5,14,45,329.5,390.0,4.65,35.0,669.5,728.78,524.64
2017,8,5,15,0,331.0,372.0,4.7,35.0,644.0,708.81,512.46
2017,8,5,15,15,348.0,347.0,4.65,34.5,620.0,694.07,505.15
2017,8,5,15,30,365.0,322.0,4.6,34.0,596.0,677.07,496.22
2017,8,5,15,45,540.5,229.5,4.6,34.0,607.5,731.71,540.46
2017,8,5,16,0,716.0,137.0,4.6,34.0,619.0,768.67,569.67
2017,8,5,16,15,695.0,132.5,4.55,33.5,570.5,725.23,542.0
2017,8,5,16,30,674.0,128.0,4.5,33.0,522.0,681.04,513.82
2017,8,5,16,45,652.0,120.0,4.45,33.0,471.5,631.7,480.11
2017,8,5,17,0,630.0,112.0,4.4,33.0,421.0,582.24,445.08
2017,8,5,17,15,593.0,105.0,4.3,32.5,368.0,524.18,403.52
2017,8,5,17,30,556.0,98.0,4.2,32.0,315.0,467.85,362.07
2017,8,5,17,45,512.0,88.0,4.1,32.0,263.0,406.26,314.73
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,347.74,268.38
2017,8,5,18,15,395.0,66.5,3.8,31.5,161.5,275.08,210.26
2017,8,5,18,30,322.0,55.0,3.6,31.0,112.0,212.5,158.65
2017,8,5,18,45,222.0,39.5,3.4,31.0,72.0,142.47,100.7
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,78.38,37.64
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,27.88,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,7.0,3.85,25.0,7.0,6.75,0.0
2017,8,6,6,30,0.0,14.0,4.0,25.0,14.0,13.5,5.44
2017,8,6,6,45,0.0,25.0,4.2,25.5,25.0,24.12,14.79
2017,8,6,7,0,0.0,36.0,4.4,26.0,36.0,34.76,24.08
2017,8,6,7,15,0.0,48.5,4.45,26.5,48.5,46.85,32.63
2017,8,6,7,30,0.0,61.0,4.5,27.0,61.0,58.95,42.36
2017,8,6,7,45,0.0,80.5,4.6,27.5,80.5,77.4,56.99
2017,8,6,8,0,0.0,100.0,4.7,28.0,100.0,95.6,71.17
2017,8,6,8,15,0.0,100.0,4.75,28.5,100.0,96.07,71.11
2017,8,6,8,30,0.0,100.0,4.8,29.0,100.0,96.36,70.9
2017,8,6,8,45,7.5,156.5,4.85,29.5,161.0,151.38,113.21
2017,8,6,9,0,15.0,213.0,4.9,30.0,222.0,206.72,154.9
2017,8,6,9,15,13.0,216.0,4.85,30.5,224.5,210.33,156.86
2017,8,6,9,30,11.0,219.0,4.8,31.0,227.0,213.56,158.57
2017,8,6,9,45,9.0,205.5,4.8,32.0,212.5,201.15,148.27
2017,8,6,10,0,7.0,192.0,4.8,33.0,198.0,188.19,137.69
2017,8,6,10,15,24.5,276.5,4.8,33.0,297.5,275.93,202.68
2017,8,6,10,30,42.0,361.0,4.8,33.0,397.0,367.45,268.91
2017,8,6,10,45,87.0,404.5,4.8,33.5,482.0,443.6,323.15
2017,8,6,11,0,132.0,448.0,4.8,34.0,567.0,521.17,377.4
2017,8,6,11,15,84.0,420.5,4.75,34.0,497.5,466.93,337.78
2017,8,6,11,30,36.0,393.0,4.7,34.0,428.0,406.05,293.4
2017,8,6,11,45,115.5,442.0,4.7,34.5,553.5,523.95,377.66
2017,8,6,12,0,195.0,491.0,4.7,35.0,679.0,647.45,462.67
2017,8,6,12,15,145.0,487.5,4.65,35.0,628.0,606.75,432.9
2017,8,6,12,30,95.0,484.0,4.6,35.0,577.0,561.32,400.41
2017,8,6,12,45,110.0,488.5,4.6,35.5,596.0,584.33,415.96
2017,8,6,13,0,125.0,493.0,4.6,36.0,615.0,611.22,433.76
2017,8,6,13,15,144.5,490.0,4.55,36.0,629.0,631.97,448.41
2017,8,6,13,30,164.0,487.0,4.5,36.0,643.0,652.37,462.84
2017,8,6,13,45,234.0,464.5,4.45,36.0,682.5,701.73,498.5
2017,8,6,14,0,304.0,442.0,4.4,36.0,722.0,756.49,537.15
2017,8,6,14,15,346.0,410.5,4.35,36.0,720.5,766.65,545.64
2017,8,6,14,30,388.0,379.0,4.3,36.0,719.0,774.35,552.79
2017,8,6,14,45,353.0,377.0,4.25,36.0,677.5,737.08,527.63
2017,8,6,15,0,318.0,375.0,4.2,36.0,636.0,699.48,502.33
2017,8,6,15,15,520.0,265.0,4.15,35.5,666.5,772.48,560.16
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,828.94,603.2
2017,8,6,15,45,703.5,151.5,4.05,35.0,653.0,792.06,579.3
2017,8,6,16,0,685.0,148.0,4.0,35.0,609.0,753.83,554.91
2017,8,6,16,15,663.0,143.0,3.9,34.5,560.5,710.01,527.38
2017,8,6,16,30,641.0,138.0,3.8,34.0,512.0,665.57,498.87
2017,8,6,16,45,613.0,131.5,3.75,34.0,461.0,614.7,463.67
2017,8,6,17,0,585.0,125.0,3.7,34.0,410.0,564.23,428.07
2017,8,6,17,15,546.5,117.0,3.5,33.5,357.5,505.91,386.4
2017,8,6,17,30,508.0,109.0,3.3,33.0,305.0,446.2,342.7
2017,8,6,17,45,458.5,98.0,3.15,33.0,253.5,383.2,294.61
2017,8,6,18,0,409.0,87.0,3.0,33.0,202.0,324.1,248.2
2017,8,6,18,15,336.5,73.5,2.8,32.0,154.0,255.54,194.16
2017,8,6,18,30,264.0,60.0,2.6,31.0,106.0,194.02,144.25
2017,8,6,18,45,170.5,41.5,2.45,30.5,67.0,126.09,88.69
2017,8,6,19,0,77.0,23.0,2.3,30.0,28.0,56.92,23.84
2017,8,6,19,15,38.5,11.5,2.4,29.5,14.0,21.37,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.0,2.9,25.0,3.0,2.89,0.0
2017,8,7,6,30,0.0,6.0,3.0,25.0,6.0,5.78,0.0
2017,8,7,6,45,0.0,10.5,3.15,25.0,10.5,10.12,2.94
2017,8,7,7,0,0.0,15.0,3.3,25.0,15.0,14.46,6.79
2017,8,7,7,15,0.0,20.5,3.3,25.0,20.5,19.77,10.64
2017,8,7,7,30,0.0,26.0,3.3,25.0,26.0,25.09,15.01
2017,8,7,7,45,0.0,23.0,3.35,25.0,23.0,22.2,12.59
2017,8,7,8,0,0.0,20.0,3.4,25.0,20.0,19.3,10.17
2017,8,7,8,15,0.0,21.5,3.3,25.0,21.5,20.76,11.29
2017,8,7,8,30,0.0,23.0,3.2,25.0,23.0,22.21,12.41
2017,8,7,8,45,0.0,33.5,3.1,25.0,33.5,32.37,20.56
2017,8,7,9,0,0.0,44.0,3.0,25.0,44.0,42.54,28.64
2017,8,7,9,15,0.0,62.0,2.9,25.0,62.0,59.98,42.46
2017,8,7,9,30,0.0,80.0,2.8,25.0,80.0,77.44,56.15
2017,8,7,9,45,0.0,96.0,2.75,25.5,96.0,92.94,68.05
2017,8,7,10,0,0.0,112.0,2.7,26.0,112.0,108.25,79.66
2017,8,7,10,15,2.5,137.0,2.6,26.0,139.5,133.77,99.28
2017,8,7,10,30,5.0,162.0,2.5,26.0,167.0,159.53,118.89
2017,8,7,10,45,8.0,193.0,2.4,26.0,200.5,191.6,143.13
2017,8,7,11,0,11.0,224.0,2.3,26.0,234.0,223.98,167.33
2017,8,7,11,15,14.5,267.5,2.25,26.0,281.0,268.98,200.65
2017,8,7,11,30,18.0,311.0,2.2,26.0,328.0,314.39,233.78
2017,8,7,11,45,46.5,387.0,2.15,26.0,431.5,412.39,305.1
2017,8,7,12,0,75.0,463.0,2.1,26.0,535.0,513.69,376.49
2017,8,7,12,15,101.5,479.0,2.0,26.0,577.0,557.64,406.76
2017,8,7,12,30,128.0,495.0,1.9,26.0,619.0,604.68,439.0
2017,8,7,12,45,129.5,494.0,1.85,26.0,620.0,611.02,442.83
2017,8,7,13,0,131.0,493.0,1.8,26.0,621.0,616.88,446.67
2017,8,7,13,15,214.0,478.0,1.7,26.0,683.5,687.25,496.48
2017,8,7,13,30,297.0,463.0,1.6,26.0,746.0,762.92,547.99
2017,8,7,13,45,235.5,464.0,1.5,26.0,685.5,702.47,505.28
2017,8,7,14,0,174.0,465.0,1.4,26.0,625.0,646.28,466.08
2017,8,7,14,15,149.5,449.0,1.3,26.0,583.5,608.11,440.03
2017,8,7,14,30,125.0,433.0,1.2,26.0,542.0,569.45,413.32
2017,8,7,14,45,192.0,411.0,1.1,26.0,571.5,611.3,444.38
2017,8,7,15,0,259.0,389.0,1.0,26.0,601.0,658.86,477.87
2017,8,7,15,15,386.5,325.0,0.9,26.0,623.5,704.91,512.2
2017,8,7,15,30,514.0,261.0,0.8,26.0,646.0,752.53,546.58
2017,8,7,15,45,616.0,196.0,0.7,26.0,629.0,763.25,555.98
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,761.55,555.26
2017,8,7,16,15,697.5,126.5,0.5,26.0,564.0,718.39,526.95
2017,8,7,16,30,677.0,122.0,0.4,26.0,516.0,674.47,498.43
2017,8,7,16,45,640.0,120.0,0.35,26.0,463.0,620.71,463.01
2017,8,7,17,0,603.0,118.0,0.3,26.0,410.0,567.99,426.89
2017,8,7,17,15,571.0,108.5,0.4,26.0,358.0,511.56,388.97
2017,8,7,17,30,539.0,99.0,0.5,26.0,306.0,456.48,350.42
2017,8,7,17,45,495.5,88.5,0.65,26.0,255.0,395.48,305.94
2017,8,7,18,0,452.0,78.0,0.8,26.0,204.0,334.7,259.5
2017,8,7,18,15,385.5,65.5,0.75,25.5,156.0,267.96,206.25
2017,8,7,18,30,319.0,53.0,0.7,25.0,108.0,207.62,156.39
2017,8,7,18,45,220.5,37.5,0.65,25.0,68.5,138.72,98.85
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,74.2,29.35
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,26.63,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.0,17.5,3.05,22.5,31.0,13.56,0.0
2017,8,8,6,30,250.0,35.0,3.3,23.0,62.0,26.82,16.42
2017,8,8,6,45,341.0,47.0,3.6,23.5,107.5,34.97,24.15
2017,8,8,7,0,432.0,59.0,3.9,24.0,153.0,42.13,30.62
2017,8,8,7,15,272.0,93.0,4.0,24.5,158.0,77.94,54.89
2017,8,8,7,30,112.0,127.0,4.1,25.0,163.0,114.77,83.97
2017,8,8,7,45,204.0,144.5,4.25,25.5,226.5,144.99,103.14
2017,8,8,8,0,296.0,162.0,4.4,26.0,290.0,189.88,134.89
2017,8,8,8,15,366.5,172.5,4.4,26.5,352.0,234.03,168.12
2017,8,8,8,30,437.0,183.0,4.4,27.0,414.0,280.94,204.46
2017,8,8,8,45,401.5,215.5,4.45,27.5,444.5,322.09,238.65
2017,8,8,9,0,366.0,248.0,4.5,28.0,475.0,363.36,271.58
2017,8,8,9,15,385.5,258.0,4.5,28.5,514.0,402.12,301.35
2017,8,8,9,30,405.0,268.0,4.5,29.0,553.0,438.55,328.94
2017,8,8,9,45,261.0,320.0,4.55,29.5,508.5,430.83,322.2
2017,8,8,10,0,117.0,372.0,4.6,30.0,464.0,409.53,304.16
2017,8,8,10,15,154.0,393.5,4.6,30.0,520.5,460.49,341.44
2017,8,8,10,30,191.0,415.0,4.6,30.0,577.0,514.64,380.46
2017,8,8,10,45,240.0,422.5,4.7,30.5,633.0,567.83,418.25
2017,8,8,11,0,289.0,430.0,4.8,31.0,689.0,621.79,456.21
2017,8,8,11,15,190.5,444.0,4.8,31.0,617.0,571.87,418.55
2017,8,8,11,30,92.0,458.0,4.8,31.0,545.0,513.58,374.69
2017,8,8,11,45,55.5,390.5,4.8,31.5,443.0,423.41,309.43
2017,8,8,12,0,19.0,323.0,4.8,32.0,341.0,329.11,240.21
2017,8,8,12,15,96.0,410.5,4.75,32.0,503.5,486.29,355.03
2017,8,8,12,30,173.0,498.0,4.7,32.0,666.0,649.33,469.19
2017,8,8,12,45,152.0,495.0,4.7,32.0,642.5,633.19,456.84
2017,8,8,13,0,131.0,492.0,4.7,32.0,619.0,615.78,444.41
2017,8,8,13,15,179.0,485.5,4.65,32.0,657.0,660.65,476.91
2017,8,8,13,30,227.0,479.0,4.6,32.0,695.0,705.41,508.82
2017,8,8,13,45,177.5,469.5,4.55,32.0,636.5,651.2,470.48
2017,8,8,14,0,128.0,460.0,4.5,32.0,578.0,596.08,431.55
2017,8,8,14,15,71.5,368.0,4.45,32.0,434.0,440.65,322.14
2017,8,8,14,30,15.0,276.0,4.4,32.0,290.0,285.89,209.5
2017,8,8,14,45,77.0,337.0,4.4,32.0,400.5,415.46,306.35
2017,8,8,15,0,139.0,398.0,4.4,32.0,511.0,547.53,401.69
2017,8,8,15,15,87.5,350.0,4.35,31.5,420.0,440.0,324.98
2017,8,8,15,30,36.0,302.0,4.3,31.0,329.0,342.49,254.15
2017,8,8,15,45,362.0,226.0,4.3,31.0,469.0,570.81,431.23
2017,8,8,16,0,688.0,150.0,4.3,31.0,609.0,756.51,568.34
2017,8,8,16,15,666.0,144.5,4.2,30.5,560.5,712.01,538.52
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,666.89,508.88
2017,8,8,16,45,619.5,131.0,4.05,30.0,461.0,616.82,473.64
2017,8,8,17,0,595.0,123.0,4.0,30.0,410.0,566.86,437.81
2017,8,8,17,15,557.0,114.5,3.7,29.5,357.0,507.95,394.73
2017,8,8,17,30,519.0,106.0,3.4,29.0,304.0,450.89,351.96
2017,8,8,17,45,474.5,94.5,3.15,28.5,252.5,386.31,302.38
2017,8,8,18,0,430.0,83.0,2.9,28.0,201.0,328.53,256.46
2017,8,8,18,15,358.0,69.5,2.6,27.5,152.5,259.38,200.24
2017,8,8,18,30,286.0,56.0,2.3,27.0,104.0,197.23,148.41
2017,8,8,18,45,193.5,38.0,2.0,26.5,65.0,129.43,91.64
2017,8,8,19,0,101.0,20.0,1.7,26.0,26.0,64.22,20.46
2017,8,8,19,15,50.5,10.0,1.65,25.5,13.0,22.81,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,28.5,14.83,0.0
2017,8,9,6,30,183.0,38.0,2.4,23.0,57.0,29.33,18.42
2017,8,9,6,45,267.0,54.0,2.45,23.5,101.5,40.65,28.95
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,51.33,38.49
2017,8,9,7,15,413.0,82.5,2.5,24.5,197.0,66.24,44.17
2017,8,9,7,30,475.0,95.0,2.5,25.0,248.0,105.49,63.73
2017,8,9,7,45,522.5,103.5,2.55,25.5,301.5,145.98,90.47
2017,8,9,8,0,570.0,112.0,2.6,26.0,355.0,191.86,125.27
2017,8,9,8,15,603.5,119.0,2.6,26.5,408.0,238.35,163.11
2017,8,9,8,30,637.0,126.0,2.6,27.0,461.0,288.36,204.33
2017,8,9,8,45,664.5,130.5,2.65,27.5,512.5,337.4,244.83
2017,8,9,9,0,692.0,135.0,2.7,28.0,564.0,388.86,286.47
2017,8,9,9,15,711.0,139.5,2.7,28.5,611.0,438.68,325.92
2017,8,9,9,30,730.0,144.0,2.7,29.0,658.0,489.56,365.01
2017,8,9,9,45,744.0,148.5,2.75,29.5,700.0,541.2,403.56
2017,8,9,10,0,758.0,153.0,2.8,30.0,742.0,589.93,439.03
2017,8,9,10,15,769.0,155.5,2.8,30.5,778.5,634.77,470.7
2017,8,9,10,30,780.0,158.0,2.8,31.0,815.0,678.99,501.11
2017,8,9,10,45,789.0,160.0,2.85,31.5,845.0,720.45,529.11
2017,8,9,11,0,798.0,162.0,2.9,32.0,875.0,760.71,554.79
2017,8,9,11,15,804.0,163.5,2.9,32.0,897.5,796.7,577.94
2017,8,9,11,30,810.0,165.0,2.9,32.0,920.0,830.9,599.77
2017,8,9,11,45,813.0,166.5,2.9,32.5,934.5,860.58,617.28
2017,8,9,12,0,816.0,168.0,2.9,33.0,949.0,888.01,633.23
2017,8,9,12,15,817.5,168.0,2.85,33.0,955.5,910.27,646.76
2017,8,9,12,30,819.0,168.0,2.8,33.0,962.0,929.97,658.68
2017,8,9,12,45,821.0,166.5,2.75,33.0,960.5,946.02,668.31
2017,8,9,13,0,823.0,165.0,2.7,33.0,959.0,959.3,676.27
2017,8,9,13,15,820.5,164.0,2.65,33.0,949.0,965.83,680.07
2017,8,9,13,30,818.0,163.0,2.6,33.0,939.0,969.34,682.14
2017,8,9,13,45,815.0,161.0,2.55,33.5,921.0,968.3,680.09
2017,8,9,14,0,812.0,159.0,2.5,34.0,903.0,964.21,676.29
2017,8,9,14,15,805.5,157.0,2.45,33.5,877.0,953.7,671.38
2017,8,9,14,30,799.0,155.0,2.4,33.0,851.0,940.26,664.77
2017,8,9,14,45,796.0,149.0,2.4,33.0,819.5,923.09,654.98
2017,8,9,15,0,793.0,143.0,2.4,33.0,788.0,903.04,643.45
2017,8,9,15,15,780.5,140.0,2.35,33.0,748.5,874.74,626.25
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,844.21,607.66
2017,8,9,15,45,754.0,132.5,2.3,33.0,664.5,808.73,586.14
2017,8,9,16,0,740.0,128.0,2.3,33.0,620.0,771.49,563.3
2017,8,9,16,15,719.5,123.5,2.25,32.5,571.0,730.43,538.44
2017,8,9,16,30,699.0,119.0,2.2,32.0,522.0,685.71,510.7
2017,8,9,16,45,673.5,113.0,2.15,32.0,470.0,635.06,477.2
2017,8,9,17,0,648.0,107.0,2.1,32.0,418.0,584.53,442.13
2017,8,9,17,15,611.0,100.0,1.9,31.5,364.0,525.79,400.45
2017,8,9,17,30,574.0,93.0,1.7,31.0,310.0,468.79,358.87
2017,8,9,17,45,526.0,83.5,1.55,30.5,257.5,404.87,311.02
2017,8,9,18,0,478.0,74.0,1.4,30.0,205.0,344.42,264.14
2017,8,9,18,15,404.5,62.5,1.3,29.0,155.0,273.83,208.47
2017,8,9,18,30,331.0,51.0,1.2,28.0,105.0,208.81,155.42
2017,8,9,18,45,227.0,35.0,1.1,27.5,65.5,137.11,95.88
2017,8,9,19,0,123.0,19.0,1.0,27.0,26.0,68.89,16.29
2017,8,9,19,15,61.5,9.5,1.0,26.5,13.0,25.0,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,14.04,0.0
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,27.74,16.96
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,36.69,25.46
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,45.15,33.04
2017,8,10,7,15,467.5,71.5,2.65,25.5,200.0,56.63,36.24
2017,8,10,7,30,531.0,81.0,2.7,26.0,252.0,95.92,54.08
2017,8,10,7,45,580.5,87.0,2.75,27.0,306.5,137.68,80.98
2017,8,10,8,0,630.0,93.0,2.8,28.0,361.0,185.0,116.56
2017,8,10,8,15,661.5,98.5,2.75,28.5,414.5,233.07,155.84
2017,8,10,8,30,693.0,104.0,2.7,29.0,468.0,284.34,198.3
2017,8,10,8,45,718.0,107.5,2.7,29.5,519.0,334.65,239.99
2017,8,10,9,0,743.0,111.0,2.7,30.0,570.0,389.91,284.52
2017,8,10,9,15,760.5,114.5,2.65,30.5,617.5,440.48,324.47
2017,8,10,9,30,778.0,118.0,2.6,31.0,665.0,491.86,363.76
2017,8,10,9,45,791.5,121.0,2.55,31.5,707.0,541.16,400.31
2017,8,10,10,0,805.0,124.0,2.5,32.0,749.0,590.39,435.64
2017,8,10,10,15,815.0,126.0,2.45,32.0,785.5,636.17,468.43
2017,8,10,10,30,825.0,128.0,2.4,32.0,822.0,682.87,500.96
2017,8,10,10,45,832.5,129.5,2.4,32.5,851.5,723.98,527.42
2017,8,10,11,0,840.0,131.0,2.4,33.0,881.0,763.59,551.73
2017,8,10,11,15,585.5,285.5,2.4,33.0,815.0,735.01,528.09
2017,8,10,11,30,331.0,440.0,2.4,33.0,749.0,692.27,492.37
2017,8,10,11,45,299.5,457.5,2.4,33.5,740.0,695.34,492.66
2017,8,10,12,0,268.0,475.0,2.4,34.0,731.0,696.12,491.07
2017,8,10,12,15,285.0,473.5,2.4,34.0,747.5,720.74,507.63
2017,8,10,12,30,302.0,472.0,2.4,34.0,764.0,745.18,523.83
2017,8,10,12,45,579.0,304.5,2.45,34.5,863.0,853.99,602.49
2017,8,10,13,0,856.0,137.0,2.5,35.0,962.0,958.14,669.2
2017,8,10,13,15,477.5,303.0,2.5,35.0,763.0,774.92,547.83
2017,8,10,13,30,99.0,469.0,2.5,35.0,564.0,564.83,397.93
2017,8,10,13,45,472.5,300.5,2.55,35.0,734.5,777.77,553.49
2017,8,10,14,0,846.0,132.0,2.6,35.0,905.0,963.18,675.48
2017,8,10,14,15,839.5,130.5,2.65,35.0,879.0,952.57,668.34
2017,8,10,14,30,833.0,129.0,2.7,35.0,853.0,938.99,661.12
2017,8,10,14,45,819.5,130.0,2.75,35.0,819.0,918.51,649.61
2017,8,10,15,0,806.0,131.0,2.8,35.0,785.0,901.14,640.16
2017,8,10,15,15,794.0,128.0,2.85,34.5,745.5,872.95,625.0
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,842.47,608.27
2017,8,10,15,45,763.0,123.5,2.95,34.0,660.5,805.51,585.82
2017,8,10,16,0,744.0,122.0,3.0,34.0,615.0,767.06,562.18
2017,8,10,16,15,723.0,118.0,3.0,33.5,566.0,725.73,537.14
2017,8,10,16,30,702.0,114.0,3.0,33.0,517.0,681.04,509.35
2017,8,10,16,45,667.5,110.5,3.0,33.0,464.0,626.55,472.95
2017,8,10,17,0,633.0,107.0,3.0,33.0,411.0,572.89,435.24
2017,8,10,17,15,594.5,100.5,2.8,32.5,357.5,514.41,393.42
2017,8,10,17,30,556.0,94.0,2.6,32.0,304.0,457.81,351.81
2017,8,10,17,45,495.5,86.5,2.4,31.5,250.5,390.04,300.46
2017,8,10,18,0,435.0,79.0,2.2,31.0,197.0,324.49,249.31
2017,8,10,18,15,356.5,66.5,2.05,30.0,148.0,253.57,193.03
2017,8,10,18,30,278.0,54.0,1.9,29.0,99.0,190.41,141.37
2017,8,10,18,45,171.5,36.5,1.75,28.5,61.0,119.21,82.53
2017,8,10,19,0,65.0,19.0,1.6,28.0,23.0,46.2,4.15
2017,8,10,19,15,32.5,9.5,1.65,27.5,11.5,17.54,0.0
2017,8,10,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
