Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.5,13.66,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,57.0,26.97,16.17
2017,8,11,6,45,318.5,46.5,2.75,25.5,103.0,34.76,23.69
2017,8,11,7,0,426.0,58.0,3.0,26.0,149.0,41.62,29.89
2017,8,11,7,15,491.0,66.5,3.05,26.5,201.0,51.55,32.44
2017,8,11,7,30,556.0,75.0,3.1,27.0,253.0,91.34,49.61
2017,8,11,7,45,607.5,79.5,3.2,27.5,308.5,133.47,76.45
2017,8,11,8,0,659.0,84.0,3.3,28.0,364.0,181.35,112.59
2017,8,11,8,15,690.0,89.0,3.35,28.5,417.5,230.46,152.99
2017,8,11,8,30,721.0,94.0,3.4,29.0,471.0,285.71,198.93
2017,8,11,8,45,744.0,97.5,3.45,29.5,522.5,336.58,241.52
2017,8,11,9,0,767.0,101.0,3.5,30.0,574.0,389.27,284.7
2017,8,11,9,15,783.5,104.0,3.45,30.5,621.0,440.2,325.44
2017,8,11,9,30,800.0,107.0,3.4,31.0,668.0,491.77,365.4
2017,8,11,9,45,813.5,109.5,3.4,31.5,710.5,544.83,405.19
2017,8,11,10,0,827.0,112.0,3.4,32.0,753.0,594.26,441.29
2017,8,11,10,15,836.5,114.0,3.35,32.0,789.5,640.28,474.79
2017,8,11,10,30,846.0,116.0,3.3,32.0,826.0,685.3,506.8
2017,8,11,10,45,855.5,115.5,3.25,32.5,856.5,726.83,533.37
2017,8,11,11,0,865.0,115.0,3.2,33.0,887.0,766.93,558.16
2017,8,11,11,15,560.5,288.0,3.15,33.0,793.0,716.81,519.18
2017,8,11,11,30,256.0,461.0,3.1,33.0,699.0,649.34,464.74
2017,8,11,11,45,334.0,438.0,3.05,33.5,754.0,706.29,504.24
2017,8,11,12,0,412.0,415.0,3.0,34.0,809.0,766.06,544.19
2017,8,11,12,15,636.5,275.0,2.95,34.0,887.5,848.96,605.02
2017,8,11,12,30,861.0,135.0,2.9,34.0,966.0,932.04,658.62
2017,8,11,12,45,597.5,296.0,2.9,34.5,872.0,862.65,610.12
2017,8,11,13,0,334.0,457.0,2.9,35.0,778.0,778.35,546.16
2017,8,11,13,15,596.5,294.0,2.85,35.0,860.5,880.46,621.58
2017,8,11,13,30,859.0,131.0,2.8,35.0,943.0,970.17,679.57
2017,8,11,13,45,488.5,293.0,2.75,35.0,753.5,785.12,556.97
2017,8,11,14,0,118.0,455.0,2.7,35.0,564.0,580.88,410.67
2017,8,11,14,15,480.5,289.5,2.65,35.0,709.5,776.27,554.29
2017,8,11,14,30,843.0,124.0,2.6,35.0,855.0,942.26,663.97
2017,8,11,14,45,831.5,123.5,2.6,35.0,821.5,921.9,650.65
2017,8,11,15,0,820.0,123.0,2.6,35.0,788.0,898.93,637.31
2017,8,11,15,15,809.0,120.5,2.6,35.0,748.5,877.22,624.83
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,847.77,607.33
2017,8,11,15,45,785.5,114.0,2.65,35.0,665.0,813.19,586.76
2017,8,11,16,0,773.0,110.0,2.7,35.0,621.0,776.71,564.76
2017,8,11,16,15,753.5,106.0,2.65,34.5,571.5,732.93,538.16
2017,8,11,16,30,734.0,102.0,2.6,34.0,522.0,688.16,510.48
2017,8,11,16,45,711.0,96.5,2.6,34.0,470.0,638.45,478.05
2017,8,11,17,0,688.0,91.0,2.6,34.0,418.0,590.99,445.95
2017,8,11,17,15,652.0,85.5,2.35,33.5,364.0,532.99,404.67
2017,8,11,17,30,616.0,80.0,2.1,33.0,310.0,476.63,363.44
2017,8,11,17,45,567.5,72.5,1.85,32.5,256.5,412.96,315.49
2017,8,11,18,0,519.0,65.0,1.6,32.0,203.0,352.81,268.57
2017,8,11,18,15,442.0,55.0,1.45,31.0,153.0,280.66,211.69
2017,8,11,18,30,365.0,45.0,1.3,30.0,103.0,215.73,158.64
2017,8,11,18,45,182.5,34.5,1.15,29.5,63.5,120.22,82.05
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,26.4,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.8,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.5,18.0,2.6,24.5,27.0,14.11,0.0
2017,8,12,6,30,183.0,36.0,2.9,25.0,54.0,27.85,16.78
2017,8,12,6,45,297.0,48.0,3.25,25.5,100.0,36.01,24.71
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,43.59,31.54
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,52.55,34.05
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,91.95,50.84
2017,8,12,7,45,601.0,81.5,3.6,27.5,307.0,133.2,76.58
2017,8,12,8,0,659.0,85.0,3.6,28.0,363.0,180.98,112.26
2017,8,12,8,15,690.0,89.5,3.5,28.5,417.0,229.66,152.28
2017,8,12,8,30,721.0,94.0,3.4,29.0,471.0,284.51,197.86
2017,8,12,8,45,750.5,95.5,3.3,30.0,523.5,335.82,240.1
2017,8,12,9,0,780.0,97.0,3.2,31.0,576.0,389.64,283.27
2017,8,12,9,15,797.0,100.0,3.15,31.0,624.0,441.47,325.14
2017,8,12,9,30,814.0,103.0,3.1,31.0,672.0,493.99,366.38
2017,8,12,9,45,829.5,103.5,3.1,31.5,715.5,547.08,406.16
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,596.63,442.32
2017,8,12,10,15,854.5,106.0,3.1,32.5,795.5,643.44,475.46
2017,8,12,10,30,864.0,108.0,3.1,33.0,832.0,689.22,506.97
2017,8,12,10,45,873.0,108.0,3.15,33.5,862.5,731.55,533.99
2017,8,12,11,0,882.0,108.0,3.2,34.0,893.0,772.36,559.52
2017,8,12,11,15,887.0,109.0,3.25,34.0,915.5,809.21,583.34
2017,8,12,11,30,892.0,110.0,3.3,34.0,938.0,843.89,605.64
2017,8,12,11,45,899.0,107.5,3.35,34.5,953.5,874.66,624.03
2017,8,12,12,0,906.0,105.0,3.4,35.0,969.0,903.02,640.79
2017,8,12,12,15,907.5,105.0,3.4,35.0,975.0,926.25,655.25
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,946.59,667.93
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,962.05,676.51
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,974.39,683.22
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,981.14,687.28
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,984.61,689.42
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,983.79,687.93
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,979.67,684.53
2017,8,12,14,15,892.5,100.0,3.35,37.0,893.0,969.88,678.81
2017,8,12,14,30,887.0,99.0,3.3,37.0,867.0,956.91,671.25
2017,8,12,14,45,873.5,101.0,3.3,37.0,832.5,936.52,659.45
2017,8,12,15,0,860.0,103.0,3.3,37.0,798.0,913.47,646.04
2017,8,12,15,15,849.5,101.0,3.25,36.5,758.5,886.34,631.06
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,856.76,614.43
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,821.34,592.89
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,784.04,569.98
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,745.76,547.1
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,701.48,519.76
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,650.67,486.58
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,599.84,452.66
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,541.77,411.92
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,487.32,372.44
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,422.35,323.18
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,361.15,275.11
2017,8,12,18,15,473.5,50.5,1.8,31.0,154.0,288.64,217.87
2017,8,12,18,30,395.0,42.0,1.8,30.0,103.0,223.51,164.35
2017,8,12,18,45,265.5,29.5,1.8,29.5,63.0,144.08,97.95
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,67.91,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,25.18,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.0,27.5,13.31,0.0
2017,8,13,6,30,215.0,34.0,3.6,24.0,55.0,26.25,15.48
2017,8,13,6,45,341.0,43.5,3.8,24.5,102.5,32.35,21.71
2017,8,13,7,0,467.0,53.0,4.0,25.0,150.0,37.43,26.42
2017,8,13,7,15,532.5,60.5,4.05,25.5,203.5,44.7,32.76
2017,8,13,7,30,598.0,68.0,4.1,26.0,257.0,85.85,44.62
2017,8,13,7,45,654.5,70.5,4.2,27.0,314.5,129.2,71.43
2017,8,13,8,0,711.0,73.0,4.3,28.0,372.0,181.69,110.78
2017,8,13,8,15,740.5,77.0,4.3,28.5,427.0,232.24,152.66
2017,8,13,8,30,770.0,81.0,4.3,29.0,482.0,285.71,197.8
2017,8,13,8,45,796.5,82.0,4.3,29.5,535.0,338.22,242.17
2017,8,13,9,0,823.0,83.0,4.3,30.0,588.0,396.91,290.32
2017,8,13,9,15,838.5,85.5,4.25,30.5,636.5,449.61,332.93
2017,8,13,9,30,854.0,88.0,4.2,31.0,685.0,502.72,374.52
2017,8,13,9,45,868.0,89.0,4.2,31.5,728.5,553.82,413.47
2017,8,13,10,0,882.0,90.0,4.2,32.0,772.0,604.68,451.06
2017,8,13,10,15,890.5,91.5,4.15,32.5,809.0,652.01,484.94
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,698.13,516.6
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.5,741.19,543.9
2017,8,13,11,0,914.0,94.0,4.0,34.0,907.0,782.54,569.63
2017,8,13,11,15,918.5,95.0,3.95,34.0,929.5,820.05,593.67
2017,8,13,11,30,923.0,96.0,3.9,34.0,952.0,855.27,616.02
2017,8,13,11,45,916.0,103.0,3.9,34.5,964.0,883.92,632.87
2017,8,13,12,0,909.0,110.0,3.9,35.0,976.0,909.43,647.61
2017,8,13,12,15,910.0,110.5,3.85,35.0,982.0,932.8,662.02
2017,8,13,12,30,911.0,111.0,3.8,35.0,988.0,953.25,674.58
2017,8,13,12,45,911.0,110.0,3.8,35.5,986.0,968.29,682.62
2017,8,13,13,0,911.0,109.0,3.8,36.0,984.0,980.2,688.76
2017,8,13,13,15,908.5,108.5,3.75,36.0,973.0,986.99,692.89
2017,8,13,13,30,906.0,108.0,3.7,36.0,962.0,990.5,695.1
2017,8,13,13,45,902.0,107.5,3.7,36.5,942.5,989.24,693.33
2017,8,13,14,0,898.0,107.0,3.7,37.0,923.0,984.69,689.65
2017,8,13,14,15,892.0,105.5,3.65,37.0,896.5,973.92,683.32
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,959.97,675.15
2017,8,13,14,45,874.0,104.5,3.6,37.0,835.0,939.42,663.19
2017,8,13,15,0,862.0,105.0,3.6,37.0,800.0,916.14,649.58
2017,8,13,15,15,851.0,103.0,3.55,36.5,760.0,888.5,634.22
2017,8,13,15,30,840.0,101.0,3.5,36.0,720.0,858.41,617.22
2017,8,13,15,45,824.5,99.0,3.45,36.0,673.5,822.22,594.82
2017,8,13,16,0,809.0,97.0,3.4,36.0,627.0,789.17,574.45
2017,8,13,16,15,789.5,93.5,3.3,35.5,577.0,744.7,547.1
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,699.16,518.68
2017,8,13,16,45,741.5,87.0,3.15,35.0,473.0,646.9,484.22
2017,8,13,17,0,713.0,84.0,3.1,35.0,419.0,594.84,448.96
2017,8,13,17,15,677.0,79.0,2.75,34.0,364.0,538.47,409.32
2017,8,13,17,30,641.0,74.0,2.4,33.0,309.0,481.65,368.1
2017,8,13,17,45,585.0,68.0,2.05,32.5,254.5,414.61,317.12
2017,8,13,18,0,529.0,62.0,1.7,32.0,200.0,351.8,267.72
2017,8,13,18,15,449.0,52.5,1.7,31.0,149.5,278.73,210.07
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,213.2,156.35
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,134.22,90.22
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,57.85,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.86,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,0.0,14.5,4.05,24.0,14.5,13.99,0.0
2017,8,14,6,30,0.0,29.0,4.2,24.0,29.0,27.56,16.41
2017,8,14,6,45,20.0,51.5,4.4,24.5,56.0,46.32,33.44
2017,8,14,7,0,40.0,74.0,4.6,25.0,83.0,65.08,49.93
2017,8,14,7,15,56.0,97.5,4.65,25.5,113.0,84.61,66.74
2017,8,14,7,30,72.0,121.0,4.7,26.0,143.0,110.04,81.52
2017,8,14,7,45,80.5,147.0,4.8,26.5,176.5,138.54,102.92
2017,8,14,8,0,89.0,173.0,4.9,27.0,210.0,168.29,125.61
2017,8,14,8,15,125.0,199.0,5.0,27.5,259.5,200.97,149.73
2017,8,14,8,30,161.0,225.0,5.1,28.0,309.0,242.22,180.79
2017,8,14,8,45,153.0,251.0,5.2,28.5,337.5,272.72,204.52
2017,8,14,9,0,145.0,277.0,5.3,29.0,366.0,302.45,227.17
2017,8,14,9,15,146.0,302.0,5.25,29.5,397.5,334.54,250.94
2017,8,14,9,30,147.0,327.0,5.2,30.0,429.0,366.76,274.35
2017,8,14,9,45,506.5,213.0,5.2,30.5,598.5,463.74,348.95
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,602.27,453.78
2017,8,14,10,15,593.5,242.5,5.15,31.5,711.0,595.72,444.42
2017,8,14,10,30,321.0,386.0,5.1,32.0,654.0,571.98,421.27
2017,8,14,10,45,608.5,245.5,5.05,32.5,777.0,663.6,491.84
2017,8,14,11,0,896.0,105.0,5.0,33.0,900.0,778.09,573.27
2017,8,14,11,15,900.0,106.0,4.9,33.5,922.0,814.65,595.21
2017,8,14,11,30,904.0,107.0,4.8,34.0,944.0,848.93,615.69
2017,8,14,11,45,902.5,110.0,4.7,34.5,957.0,877.99,632.52
2017,8,14,12,0,901.0,113.0,4.6,35.0,970.0,904.22,647.54
2017,8,14,12,15,901.5,113.5,4.5,35.0,975.5,926.96,661.54
2017,8,14,12,30,902.0,114.0,4.4,35.0,981.0,946.79,673.67
2017,8,14,12,45,902.0,113.0,4.3,35.5,978.5,961.7,681.24
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,973.5,686.86
2017,8,14,13,15,899.5,111.5,4.1,36.0,965.0,980.21,690.75
2017,8,14,13,30,897.0,111.0,4.0,36.0,954.0,983.67,692.69
2017,8,14,13,45,893.0,110.0,3.95,36.0,935.0,981.88,691.73
2017,8,14,14,0,889.0,109.0,3.9,36.0,916.0,976.82,688.85
2017,8,14,14,15,883.0,107.5,3.8,36.0,889.5,966.07,682.22
2017,8,14,14,30,877.0,106.0,3.7,36.0,863.0,952.19,673.73
2017,8,14,14,45,869.5,104.0,3.65,36.0,829.0,933.3,662.45
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,911.52,649.42
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.5,884.26,632.9
2017,8,14,15,30,841.0,98.0,3.5,36.0,716.0,854.53,614.79
2017,8,14,15,45,827.5,95.0,3.45,36.0,670.5,818.85,592.71
2017,8,14,16,0,814.0,92.0,3.4,36.0,625.0,781.25,569.26
2017,8,14,16,15,795.5,89.0,3.3,35.5,575.0,742.75,545.93
2017,8,14,16,30,777.0,86.0,3.2,35.0,525.0,698.3,518.2
2017,8,14,16,45,751.0,82.5,3.15,35.0,471.5,647.0,484.4
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,595.71,449.84
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,537.85,409.13
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,483.65,369.68
2017,8,14,17,45,600.0,64.0,2.05,32.5,254.0,416.6,318.6
2017,8,14,18,0,545.0,58.0,1.7,32.0,199.0,353.72,269.02
2017,8,14,18,15,463.5,49.5,1.7,31.0,148.5,280.56,211.15
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,215.13,157.32
2017,8,14,18,45,243.0,28.0,1.75,29.5,58.5,133.35,88.51
2017,8,14,19,0,104.0,15.0,1.8,29.0,19.0,45.05,0.0
2017,8,14,19,15,52.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.0,18.0,3.6,24.0,25.5,14.23,0.0
2017,8,15,6,30,164.0,36.0,3.8,24.0,51.0,28.03,16.66
2017,8,15,6,45,288.0,48.5,4.05,24.5,98.0,36.6,25.25
2017,8,15,7,0,412.0,61.0,4.3,25.0,145.0,44.97,32.82
2017,8,15,7,15,481.0,70.5,4.35,25.5,198.5,50.88,38.03
2017,8,15,7,30,550.0,80.0,4.4,26.0,252.0,90.82,50.88
2017,8,15,7,45,616.5,81.5,4.5,26.5,310.0,131.5,75.15
2017,8,15,8,0,683.0,83.0,4.6,27.0,368.0,179.73,110.69
2017,8,15,8,15,459.5,150.5,4.6,27.5,354.5,227.07,158.54
2017,8,15,8,30,236.0,218.0,4.6,28.0,341.0,252.62,186.59
2017,8,15,8,45,521.5,155.5,4.7,28.5,463.5,306.12,223.5
2017,8,15,9,0,807.0,93.0,4.8,29.0,586.0,392.97,289.03
2017,8,15,9,15,823.0,95.5,4.8,29.5,634.0,449.19,334.46
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,501.87,376.11
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,552.63,414.43
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,603.2,451.35
2017,8,15,10,15,876.5,102.0,4.85,32.0,806.0,650.47,486.36
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,696.55,519.71
2017,8,15,10,45,891.5,105.0,4.8,32.5,872.5,738.88,547.14
2017,8,15,11,0,898.0,106.0,4.8,33.0,902.0,779.46,572.9
2017,8,15,11,15,902.5,107.0,4.75,33.5,924.0,816.5,595.69
2017,8,15,11,30,907.0,108.0,4.7,34.0,946.0,851.28,616.7
2017,8,15,11,45,902.5,113.0,4.7,34.5,958.5,879.77,633.73
2017,8,15,12,0,898.0,118.0,4.7,35.0,971.0,905.29,648.69
2017,8,15,12,15,898.5,118.5,4.65,35.0,976.5,927.99,662.92
2017,8,15,12,30,899.0,119.0,4.6,35.0,982.0,947.8,675.3
2017,8,15,12,45,898.0,119.0,4.6,35.5,979.0,962.72,683.41
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,974.54,689.61
2017,8,15,13,15,894.5,118.0,4.6,36.0,965.0,980.75,693.75
2017,8,15,13,30,892.0,117.0,4.6,36.0,954.0,983.71,695.97
2017,8,15,13,45,887.0,116.5,4.6,36.0,934.5,981.48,695.02
2017,8,15,14,0,882.0,116.0,4.6,36.0,915.0,976.01,692.14
2017,8,15,14,15,875.5,115.0,4.6,36.0,888.0,965.38,686.1
2017,8,15,14,30,869.0,114.0,4.6,36.0,861.0,951.65,678.18
2017,8,15,14,45,853.5,116.0,4.6,36.0,825.5,929.63,665.0
2017,8,15,15,0,838.0,118.0,4.6,36.0,790.0,905.06,650.23
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.5,876.5,632.83
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,850.84,617.37
2017,8,15,15,45,791.0,113.5,4.6,36.0,661.5,811.69,592.78
2017,8,15,16,0,768.0,114.0,4.6,36.0,614.0,771.21,567.16
2017,8,15,16,15,746.5,110.0,4.6,35.5,563.5,725.91,539.07
2017,8,15,16,30,725.0,106.0,4.6,35.0,513.0,682.29,511.67
2017,8,15,16,45,679.0,107.0,4.65,34.5,457.5,623.91,472.99
2017,8,15,17,0,633.0,108.0,4.7,34.0,402.0,567.18,433.28
2017,8,15,17,15,591.5,101.0,4.55,33.5,347.5,506.37,389.21
2017,8,15,17,30,550.0,94.0,4.4,33.0,293.0,447.72,345.53
2017,8,15,17,45,471.5,88.0,4.3,32.5,237.5,369.63,285.65
2017,8,15,18,0,393.0,82.0,4.2,32.0,182.0,302.31,232.29
2017,8,15,18,15,308.0,67.5,4.2,31.5,134.0,229.27,173.4
2017,8,15,18,30,223.0,53.0,4.2,31.0,86.0,164.8,120.33
2017,8,15,18,45,122.5,33.0,4.25,30.5,50.0,90.46,58.24
2017,8,15,19,0,22.0,13.0,4.3,30.0,14.0,19.12,0.0
2017,8,15,19,15,11.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,15.5,3.85,25.0,16.0,15.24,0.0
2017,8,16,6,30,12.0,31.0,4.1,25.0,32.0,28.51,16.82
2017,8,16,6,45,44.0,54.0,4.4,25.5,62.0,47.99,34.63
2017,8,16,7,0,76.0,77.0,4.7,26.0,92.0,63.99,48.76
2017,8,16,7,15,106.0,99.0,4.85,26.5,127.5,80.96,63.37
2017,8,16,7,30,136.0,121.0,5.0,27.0,163.0,108.84,78.35
2017,8,16,7,45,97.0,143.0,5.2,27.5,176.0,132.48,97.08
2017,8,16,8,0,58.0,165.0,5.4,28.0,189.0,156.32,117.02
2017,8,16,8,15,114.0,194.0,5.35,28.5,250.5,193.92,144.09
2017,8,16,8,30,170.0,223.0,5.3,29.0,312.0,242.4,180.01
2017,8,16,8,45,227.5,242.0,5.3,29.5,373.5,289.53,215.2
2017,8,16,9,0,285.0,261.0,5.3,30.0,435.0,338.1,251.7
2017,8,16,9,15,518.0,196.5,5.25,30.5,544.0,398.03,296.56
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,484.75,362.57
2017,8,16,9,45,571.5,227.0,5.2,31.5,638.5,509.71,380.5
2017,8,16,10,0,392.0,322.0,5.2,32.0,624.0,521.45,386.73
2017,8,16,10,15,407.5,331.5,5.15,32.0,658.5,557.29,412.93
2017,8,16,10,30,423.0,341.0,5.1,32.0,693.0,596.97,441.33
2017,8,16,10,45,413.0,359.5,5.1,32.5,713.5,627.04,461.23
2017,8,16,11,0,403.0,378.0,5.1,33.0,734.0,655.59,479.71
2017,8,16,11,15,441.0,354.0,5.05,33.0,753.0,681.53,498.66
2017,8,16,11,30,479.0,330.0,5.0,33.0,772.0,708.43,518.19
2017,8,16,11,45,668.5,233.5,5.0,33.5,861.5,795.36,581.73
2017,8,16,12,0,858.0,137.0,5.0,34.0,951.0,887.07,641.67
2017,8,16,12,15,859.5,137.5,5.0,34.0,957.0,909.89,656.02
2017,8,16,12,30,861.0,138.0,5.0,34.0,963.0,929.99,669.0
2017,8,16,12,45,862.0,136.5,5.0,34.5,961.0,944.88,677.22
2017,8,16,13,0,863.0,135.0,5.0,35.0,959.0,956.82,683.6
2017,8,16,13,15,860.5,134.5,4.95,35.0,948.0,963.35,687.66
2017,8,16,13,30,858.0,134.0,4.9,35.0,937.0,966.76,689.83
2017,8,16,13,45,855.0,132.0,4.9,35.0,918.5,965.03,689.18
2017,8,16,14,0,852.0,130.0,4.9,35.0,900.0,960.13,686.63
2017,8,16,14,15,845.5,128.5,4.85,35.0,873.5,949.25,679.99
2017,8,16,14,30,839.0,127.0,4.8,35.0,847.0,935.36,671.52
2017,8,16,14,45,830.5,124.5,4.8,35.0,813.5,915.62,659.69
2017,8,16,15,0,822.0,122.0,4.8,35.0,780.0,893.13,646.13
2017,8,16,15,15,810.0,119.5,4.75,35.0,740.0,870.23,632.02
2017,8,16,15,30,798.0,117.0,4.7,35.0,700.0,839.67,612.93
2017,8,16,15,45,779.0,115.5,4.7,35.0,653.5,802.12,589.24
2017,8,16,16,0,760.0,114.0,4.7,35.0,607.0,763.06,564.33
2017,8,16,16,15,738.5,110.0,4.6,34.5,557.0,718.0,535.92
2017,8,16,16,30,717.0,106.0,4.5,34.0,507.0,674.66,508.26
2017,8,16,16,45,682.0,103.0,4.45,34.0,453.0,619.91,470.91
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,566.05,432.24
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,505.6,388.42
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,447.29,344.92
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,378.93,292.42
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,315.3,241.91
2017,8,16,18,15,355.5,59.0,3.7,31.0,134.0,239.04,180.79
2017,8,16,18,30,268.0,47.0,3.7,30.0,85.0,174.31,127.35
2017,8,16,18,45,152.5,30.0,3.75,29.5,49.5,103.14,65.99
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,23.34,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,17.69,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,29.61,17.61
2017,8,17,6,45,207.0,52.5,2.95,24.5,88.5,39.97,28.03
2017,8,17,7,0,319.0,69.0,3.2,25.0,133.0,51.15,38.06
2017,8,17,7,15,301.0,89.0,3.35,25.5,164.5,64.34,49.5
2017,8,17,7,30,283.0,109.0,3.5,26.0,196.0,102.98,69.51
2017,8,17,7,45,279.0,134.0,3.65,26.5,234.5,140.74,96.48
2017,8,17,8,0,275.0,159.0,3.8,27.0,273.0,178.39,125.85
2017,8,17,8,15,473.0,135.0,3.85,27.0,365.0,215.41,148.97
2017,8,17,8,30,671.0,111.0,3.9,27.0,457.0,276.1,193.75
2017,8,17,8,45,707.5,111.5,3.95,27.5,510.5,326.52,235.91
2017,8,17,9,0,744.0,112.0,4.0,28.0,564.0,383.24,282.33
2017,8,17,9,15,762.5,115.5,4.0,28.5,612.0,434.43,323.81
2017,8,17,9,30,781.0,119.0,4.0,29.0,660.0,486.53,364.79
2017,8,17,9,45,801.0,118.5,4.05,29.5,704.5,536.44,403.18
2017,8,17,10,0,821.0,118.0,4.1,30.0,749.0,586.86,440.87
2017,8,17,10,15,831.5,120.0,4.05,30.5,785.5,636.13,476.34
2017,8,17,10,30,842.0,122.0,4.0,31.0,822.0,681.75,508.33
2017,8,17,10,45,852.0,122.0,4.0,31.5,852.5,724.05,536.6
2017,8,17,11,0,862.0,122.0,4.0,32.0,883.0,764.95,562.59
2017,8,17,11,15,867.0,123.0,3.95,32.0,905.5,801.22,586.13
2017,8,17,11,30,872.0,124.0,3.9,32.0,928.0,835.37,608.08
2017,8,17,11,45,866.0,131.0,3.9,32.5,940.0,863.51,624.89
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,888.73,639.71
2017,8,17,12,15,861.5,138.5,3.85,33.0,958.0,911.59,654.02
2017,8,17,12,30,863.0,139.0,3.8,33.0,964.0,931.72,666.57
2017,8,17,12,45,863.0,138.0,3.75,33.5,961.5,946.17,674.12
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,957.64,679.82
2017,8,17,13,15,860.5,136.5,3.65,34.0,948.5,964.17,683.85
2017,8,17,13,30,858.0,136.0,3.6,34.0,938.0,967.56,686.03
2017,8,17,13,45,854.5,134.0,3.55,34.5,919.0,965.33,683.35
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,959.93,678.83
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.5,949.03,672.35
2017,8,17,14,30,838.0,129.0,3.4,35.0,847.0,935.13,664.1
2017,8,17,14,45,821.5,131.5,3.35,35.0,811.0,918.62,654.3
2017,8,17,15,0,805.0,134.0,3.3,35.0,775.0,894.37,639.6
2017,8,17,15,15,792.5,131.0,3.25,35.0,735.0,865.51,621.97
2017,8,17,15,30,780.0,128.0,3.2,35.0,695.0,834.39,602.86
2017,8,17,15,45,764.0,124.5,3.15,35.0,649.5,797.67,579.97
2017,8,17,16,0,748.0,121.0,3.1,35.0,604.0,759.3,555.85
2017,8,17,16,15,726.0,116.5,2.95,34.5,554.0,716.4,529.08
2017,8,17,16,30,704.0,112.0,2.8,34.0,504.0,670.16,499.65
2017,8,17,16,45,674.5,107.0,2.7,34.0,451.0,617.56,464.03
2017,8,17,17,0,645.0,102.0,2.6,34.0,398.0,565.42,427.24
2017,8,17,17,15,604.0,95.5,2.25,33.0,343.5,505.1,384.41
2017,8,17,17,30,563.0,89.0,1.9,32.0,289.0,446.9,341.8
2017,8,17,17,45,503.5,80.0,1.6,31.5,235.0,378.4,289.56
2017,8,17,18,0,444.0,71.0,1.3,31.0,181.0,314.52,239.23
2017,8,17,18,15,354.5,59.0,1.3,30.0,132.5,237.75,178.64
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,172.61,125.45
2017,8,17,18,45,147.0,29.5,1.3,28.5,48.5,100.11,62.54
2017,8,17,19,0,29.0,12.0,1.3,28.0,13.0,19.99,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,16.5,2.6,23.5,23.5,16.22,0.0
2017,8,18,6,30,160.0,33.0,2.8,24.0,47.0,25.69,14.37
2017,8,18,6,45,274.5,47.0,3.05,24.5,93.0,35.56,24.3
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,44.91,32.73
2017,8,18,7,15,460.0,71.0,3.35,25.5,192.0,50.12,37.37
2017,8,18,7,30,531.0,81.0,3.4,26.0,245.0,87.37,49.72
2017,8,18,7,45,594.5,84.5,3.5,26.5,302.0,128.09,73.53
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,176.05,108.46
2017,8,18,8,15,691.0,93.0,3.6,27.5,414.0,225.54,148.86
2017,8,18,8,30,724.0,98.0,3.6,28.0,469.0,278.39,193.04
2017,8,18,8,45,756.5,98.5,3.6,28.5,523.0,333.26,238.79
2017,8,18,9,0,789.0,99.0,3.6,29.0,577.0,387.67,283.56
2017,8,18,9,15,806.0,102.0,3.55,29.5,625.5,440.1,325.9
2017,8,18,9,30,823.0,105.0,3.5,30.0,674.0,493.2,367.41
2017,8,18,9,45,840.0,105.5,3.45,31.0,718.0,547.66,407.73
2017,8,18,10,0,857.0,106.0,3.4,32.0,762.0,598.69,444.25
2017,8,18,10,15,866.0,108.0,3.3,32.0,799.0,645.86,478.52
2017,8,18,10,30,875.0,110.0,3.2,32.0,836.0,691.91,511.1
2017,8,18,10,45,883.5,110.0,3.15,32.5,866.5,734.41,538.33
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,775.31,563.53
2017,8,18,11,15,897.0,111.0,3.05,33.5,919.5,812.58,585.95
2017,8,18,11,30,902.0,112.0,3.0,34.0,942.0,847.62,606.63
2017,8,18,11,45,899.0,116.5,2.95,34.5,955.0,876.8,623.27
2017,8,18,12,0,896.0,121.0,2.9,35.0,968.0,903.09,637.94
2017,8,18,12,15,897.0,121.5,2.85,35.0,973.5,926.19,651.84
2017,8,18,12,30,898.0,122.0,2.8,35.0,979.0,946.39,663.92
2017,8,18,12,45,897.0,122.0,2.75,35.5,976.5,961.26,671.31
2017,8,18,13,0,896.0,122.0,2.7,36.0,974.0,973.01,676.82
2017,8,18,13,15,893.5,121.5,2.65,36.0,962.5,979.64,680.65
2017,8,18,13,30,891.0,121.0,2.6,36.0,951.0,983.02,682.61
2017,8,18,13,45,886.0,120.5,2.6,36.0,931.5,980.72,681.65
2017,8,18,14,0,881.0,120.0,2.6,36.0,912.0,975.16,678.85
2017,8,18,14,15,874.5,118.5,2.55,36.0,885.0,963.94,672.24
2017,8,18,14,30,868.0,117.0,2.5,36.0,858.0,949.58,663.85
2017,8,18,14,45,858.0,115.5,2.45,36.0,823.5,928.94,651.64
2017,8,18,15,0,848.0,114.0,2.4,36.0,789.0,905.52,637.78
2017,8,18,15,15,836.5,112.0,2.4,36.0,748.0,877.58,621.51
2017,8,18,15,30,825.0,110.0,2.4,36.0,707.0,852.42,607.02
2017,8,18,15,45,808.5,107.0,2.4,36.0,660.5,814.53,584.2
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,774.91,560.12
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.5,730.1,533.39
2017,8,18,16,30,751.0,97.0,2.4,35.0,513.0,684.34,505.52
2017,8,18,16,45,723.0,92.5,2.45,35.0,459.0,631.43,471.29
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,581.18,437.04
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,521.2,394.85
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,463.14,352.66
2017,8,18,17,45,562.5,69.0,1.6,32.5,240.0,396.14,301.65
2017,8,18,18,0,508.0,61.0,1.3,32.0,186.0,333.31,252.09
2017,8,18,18,15,419.5,51.0,1.3,31.0,136.0,257.92,192.54
2017,8,18,18,30,331.0,41.0,1.3,30.0,86.0,191.02,137.71
2017,8,18,18,45,196.0,26.0,1.3,29.5,49.5,110.17,66.48
2017,8,18,19,0,61.0,11.0,1.3,29.0,13.0,27.87,0.0
2017,8,18,19,15,30.5,5.5,1.4,28.5,6.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,15.24,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,24.08,12.95
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,32.67,21.85
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,39.98,28.53
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,43.68,31.87
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,81.19,43.57
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,123.38,67.67
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,175.59,105.6
2017,8,19,8,15,735.5,80.5,2.85,28.5,421.5,226.46,147.08
2017,8,19,8,30,766.0,85.0,2.8,29.0,477.0,280.4,192.11
2017,8,19,8,45,792.5,87.0,2.75,29.5,530.5,333.64,236.65
2017,8,19,9,0,819.0,89.0,2.7,30.0,584.0,389.0,281.94
2017,8,19,9,15,835.0,91.5,2.6,30.5,633.0,445.95,327.09
2017,8,19,9,30,851.0,94.0,2.5,31.0,682.0,499.29,368.15
2017,8,19,9,45,865.0,95.5,2.4,32.0,725.5,550.86,405.7
2017,8,19,10,0,879.0,97.0,2.3,33.0,769.0,602.18,441.51
2017,8,19,10,15,888.0,98.5,2.2,33.5,806.0,649.85,474.33
2017,8,19,10,30,897.0,100.0,2.1,34.0,843.0,696.34,505.21
2017,8,19,10,45,904.0,101.0,2.05,34.5,873.5,739.55,531.59
2017,8,19,11,0,911.0,102.0,2.0,35.0,904.0,780.98,556.14
2017,8,19,11,15,915.0,103.0,2.0,35.0,926.0,818.08,579.09
2017,8,19,11,30,919.0,104.0,2.0,35.0,948.0,852.84,600.4
2017,8,19,11,45,925.0,102.0,2.05,35.5,963.0,883.93,618.47
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,912.45,634.84
2017,8,19,12,15,931.5,100.5,2.15,36.0,983.5,935.72,649.28
2017,8,19,12,30,932.0,101.0,2.2,36.0,989.0,955.95,661.92
2017,8,19,12,45,931.5,100.5,2.3,36.5,986.5,971.12,670.65
2017,8,19,13,0,931.0,100.0,2.4,37.0,984.0,983.03,677.49
2017,8,19,13,15,928.5,99.5,2.45,37.0,972.5,989.7,682.18
2017,8,19,13,30,926.0,99.0,2.5,37.0,961.0,992.99,684.97
2017,8,19,13,45,922.0,98.0,2.6,37.0,941.0,990.92,685.08
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,985.45,683.23
2017,8,19,14,15,912.0,96.0,2.75,37.0,894.0,974.72,677.82
2017,8,19,14,30,906.0,95.0,2.8,37.0,867.0,960.73,670.51
2017,8,19,14,45,889.5,98.5,2.85,37.0,830.5,938.64,658.19
2017,8,19,15,0,873.0,102.0,2.9,37.0,794.0,913.93,644.27
2017,8,19,15,15,861.5,100.0,2.95,36.5,753.0,885.33,629.15
2017,8,19,15,30,850.0,98.0,3.0,36.0,712.0,854.28,612.3
2017,8,19,15,45,836.0,95.0,3.05,36.0,665.5,817.74,590.41
2017,8,19,16,0,822.0,92.0,3.1,36.0,619.0,779.29,567.05
2017,8,19,16,15,802.5,89.0,3.1,35.5,568.0,739.58,543.45
2017,8,19,16,30,783.0,86.0,3.1,35.0,517.0,694.0,515.4
2017,8,19,16,45,756.5,82.0,3.1,35.0,462.5,641.5,480.93
2017,8,19,17,0,730.0,78.0,3.1,35.0,408.0,589.06,445.19
2017,8,19,17,15,692.5,73.0,2.8,34.0,352.5,528.96,402.75
2017,8,19,17,30,655.0,68.0,2.5,33.0,297.0,472.83,361.68
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.5,405.4,309.98
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,342.25,259.74
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,266.75,199.37
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,199.8,143.75
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.5,115.99,67.36
2017,8,19,19,0,78.0,10.0,1.7,29.0,12.0,31.4,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,6.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.0,15.0,2.0,23.5,24.0,14.74,0.0
2017,8,20,6,30,216.0,30.0,2.2,24.0,48.0,23.3,12.17
2017,8,20,6,45,337.0,41.5,2.4,24.5,95.0,31.37,20.74
2017,8,20,7,0,458.0,53.0,2.6,25.0,142.0,38.29,27.08
2017,8,20,7,15,526.5,61.0,2.65,25.5,196.0,41.67,30.15
2017,8,20,7,30,595.0,69.0,2.7,26.0,250.0,78.08,41.12
2017,8,20,7,45,652.0,72.0,2.75,27.0,307.5,121.33,65.82
2017,8,20,8,0,709.0,75.0,2.8,28.0,365.0,174.07,104.17
2017,8,20,8,15,739.5,79.5,2.75,28.5,420.5,225.16,145.76
2017,8,20,8,30,770.0,84.0,2.7,29.0,476.0,279.31,190.96
2017,8,20,8,45,796.5,85.5,2.7,29.5,530.0,332.33,235.39
2017,8,20,9,0,823.0,87.0,2.7,30.0,584.0,391.52,283.58
2017,8,20,9,15,838.5,89.5,2.65,30.5,632.5,444.43,325.95
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,497.71,367.2
2017,8,20,9,45,868.0,93.5,2.6,32.0,724.5,549.43,405.28
2017,8,20,10,0,882.0,95.0,2.6,33.0,768.0,600.88,441.74
2017,8,20,10,15,891.0,96.5,2.65,33.0,805.5,648.7,476.52
2017,8,20,10,30,900.0,98.0,2.7,33.0,843.0,695.31,509.69
2017,8,20,10,45,907.5,98.5,2.75,33.5,873.0,738.52,537.13
2017,8,20,11,0,915.0,99.0,2.8,34.0,903.0,779.98,562.87
2017,8,20,11,15,919.0,100.0,2.85,34.5,925.5,817.2,585.54
2017,8,20,11,30,923.0,101.0,2.9,35.0,948.0,852.06,606.48
2017,8,20,11,45,916.5,108.0,3.0,35.5,959.5,881.23,623.93
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,907.26,639.34
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,930.12,653.77
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,950.01,666.4
2017,8,20,12,45,911.5,114.5,3.3,36.0,980.5,964.96,676.36
2017,8,20,13,0,911.0,114.0,3.4,36.0,978.0,976.72,684.45
2017,8,20,13,15,908.5,113.5,3.45,36.0,966.5,983.33,689.1
2017,8,20,13,30,906.0,113.0,3.5,36.0,955.0,986.62,691.83
2017,8,20,13,45,902.5,112.0,3.55,36.5,935.5,985.1,690.25
2017,8,20,14,0,899.0,111.0,3.6,37.0,916.0,980.25,686.74
2017,8,20,14,15,892.5,109.5,3.6,37.0,888.5,968.73,680.28
2017,8,20,14,30,886.0,108.0,3.6,37.0,861.0,954.02,671.95
2017,8,20,14,45,875.0,108.0,3.6,37.0,825.5,933.63,660.12
2017,8,20,15,0,864.0,108.0,3.6,37.0,790.0,910.46,646.57
2017,8,20,15,15,852.0,105.5,3.6,36.5,749.0,881.07,630.35
2017,8,20,15,30,840.0,103.0,3.6,36.0,708.0,849.26,612.44
2017,8,20,15,45,824.0,100.5,3.6,36.0,661.0,816.83,592.73
2017,8,20,16,0,808.0,98.0,3.6,36.0,614.0,777.62,568.35
2017,8,20,16,15,787.5,94.5,3.55,35.5,562.5,732.22,540.45
2017,8,20,16,30,767.0,91.0,3.5,35.0,511.0,685.85,511.41
2017,8,20,16,45,737.5,87.5,3.5,35.0,456.5,632.41,475.98
2017,8,20,17,0,708.0,84.0,3.5,35.0,402.0,579.28,439.0
2017,8,20,17,15,669.0,78.5,3.15,34.0,346.0,521.08,397.55
2017,8,20,17,30,630.0,73.0,2.8,33.0,290.0,462.55,354.5
2017,8,20,17,45,570.0,66.0,2.5,32.5,235.0,393.42,301.34
2017,8,20,18,0,510.0,59.0,2.2,32.0,180.0,328.99,250.0
2017,8,20,18,15,420.0,48.5,2.05,31.0,130.0,252.78,188.84
2017,8,20,18,30,330.0,38.0,1.9,30.0,80.0,185.37,132.87
2017,8,20,18,45,165.0,19.0,1.8,29.5,40.0,90.07,48.63
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
