Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,6,15,89.5,14.5,1.85,23.5,22.0,14.25,0.0
2017,8,21,6,30,179.0,29.0,2.0,24.0,44.0,22.51,11.36
2017,8,21,6,45,296.0,42.0,2.15,25.0,89.5,31.7,20.94
2017,8,21,7,0,413.0,55.0,2.3,26.0,135.0,40.23,28.59
2017,8,21,7,15,482.5,64.0,2.3,26.5,187.5,44.34,32.28
2017,8,21,7,30,552.0,73.0,2.3,27.0,240.0,78.23,42.69
2017,8,21,7,45,608.0,77.0,2.3,27.5,296.0,119.68,66.23
2017,8,21,8,0,664.0,81.0,2.3,28.0,352.0,167.47,100.67
2017,8,21,8,15,493.5,140.0,2.3,28.5,358.0,220.51,150.46
2017,8,21,8,30,323.0,199.0,2.3,29.0,364.0,257.77,186.15
2017,8,21,8,45,551.5,147.5,2.3,29.5,465.0,302.8,217.34
2017,8,21,9,0,780.0,96.0,2.3,30.0,566.0,377.88,273.47
2017,8,21,9,15,797.0,99.0,2.3,30.5,614.0,429.87,314.92
2017,8,21,9,30,814.0,102.0,2.3,31.0,662.0,482.53,355.63
2017,8,21,9,45,827.0,104.5,2.3,31.5,704.5,536.26,395.69
2017,8,21,10,0,840.0,107.0,2.3,32.0,747.0,586.17,431.87
2017,8,21,10,15,849.5,109.0,2.25,32.5,783.5,632.92,464.55
2017,8,21,10,30,859.0,111.0,2.2,33.0,820.0,678.62,495.48
2017,8,21,10,45,866.0,112.5,2.2,33.5,850.0,720.81,522.47
2017,8,21,11,0,873.0,114.0,2.2,34.0,880.0,761.32,547.19
2017,8,21,11,15,877.5,115.0,2.2,34.0,902.0,797.54,569.94
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,831.54,591.13
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,860.63,607.82
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,886.87,622.62
2017,8,21,12,15,631.0,274.5,2.25,35.0,869.5,836.06,588.78
2017,8,21,12,30,386.0,423.0,2.3,35.0,790.0,770.63,539.81
2017,8,21,12,45,631.0,275.0,2.35,35.5,872.5,866.16,608.7
2017,8,21,13,0,876.0,127.0,2.4,36.0,955.0,955.22,664.23
2017,8,21,13,15,590.5,287.5,2.45,36.0,843.0,860.56,602.62
2017,8,21,13,30,305.0,448.0,2.5,36.0,731.0,750.5,524.08
2017,8,21,13,45,289.0,442.0,2.6,36.0,705.5,733.41,514.39
2017,8,21,14,0,273.0,436.0,2.7,36.0,680.0,715.04,503.13
2017,8,21,14,15,560.5,279.0,2.7,36.0,760.0,834.15,590.87
2017,8,21,14,30,848.0,122.0,2.7,36.0,840.0,931.32,655.38
2017,8,21,14,45,840.0,119.5,2.75,36.0,806.0,911.66,643.51
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,889.18,630.84
2017,8,21,15,15,820.0,114.5,2.85,35.5,731.5,865.67,618.78
2017,8,21,15,30,808.0,112.0,2.9,35.0,691.0,834.64,601.71
2017,8,21,15,45,792.5,108.5,2.95,35.0,645.0,797.4,579.16
2017,8,21,16,0,777.0,105.0,3.0,35.0,599.0,758.42,555.22
2017,8,21,16,15,756.0,101.5,3.0,34.5,548.5,713.64,527.88
2017,8,21,16,30,735.0,98.0,3.0,34.0,498.0,668.0,499.43
2017,8,21,16,45,704.5,93.5,3.05,34.0,444.0,616.33,465.22
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,562.96,427.62
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,502.51,384.06
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,444.19,340.67
2017,8,21,17,45,529.5,70.0,2.65,33.0,226.0,375.04,286.99
2017,8,21,18,0,466.0,63.0,2.5,33.0,172.0,310.93,235.57
2017,8,21,18,15,373.5,51.5,2.35,32.0,123.0,234.91,174.7
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,167.22,118.87
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,79.87,39.27
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,14.5,2.1,24.5,21.5,14.25,0.0
2017,8,22,6,30,167.0,29.0,2.2,25.0,43.0,22.56,11.09
2017,8,22,6,45,289.0,42.0,2.35,25.5,88.0,31.75,20.9
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,40.37,28.7
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,44.47,32.39
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,77.12,42.22
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,118.18,64.96
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,166.15,99.19
2017,8,22,8,15,706.0,84.0,2.15,28.5,408.0,219.4,142.01
2017,8,22,8,30,738.0,89.0,2.0,29.0,463.0,272.54,185.88
2017,8,22,8,45,765.0,91.0,1.9,30.0,516.0,324.41,228.44
2017,8,22,9,0,792.0,93.0,1.8,31.0,569.0,378.5,271.61
2017,8,22,9,15,809.0,96.0,1.65,31.5,617.0,431.13,312.84
2017,8,22,9,30,826.0,99.0,1.5,32.0,665.0,487.95,355.34
2017,8,22,9,45,840.0,101.0,1.4,32.5,708.5,538.81,392.25
2017,8,22,10,0,854.0,103.0,1.3,33.0,752.0,589.46,427.55
2017,8,22,10,15,863.5,104.5,1.3,33.5,789.0,636.38,459.68
2017,8,22,10,30,873.0,106.0,1.3,34.0,826.0,682.19,490.09
2017,8,22,10,45,881.0,107.0,1.35,34.5,856.5,725.17,517.09
2017,8,22,11,0,889.0,108.0,1.4,35.0,887.0,766.5,542.05
2017,8,22,11,15,894.0,109.0,1.5,35.0,909.5,803.64,565.71
2017,8,22,11,30,899.0,110.0,1.6,35.0,932.0,838.54,587.91
2017,8,22,11,45,900.5,112.0,1.7,35.5,946.0,869.05,606.08
2017,8,22,12,0,902.0,114.0,1.8,36.0,960.0,896.85,622.52
2017,8,22,12,15,903.0,114.0,1.9,36.0,966.0,919.47,637.07
2017,8,22,12,30,904.0,114.0,2.0,36.0,972.0,939.14,649.9
2017,8,22,12,45,905.0,113.0,2.15,36.5,969.5,954.79,659.5
2017,8,22,13,0,906.0,112.0,2.3,37.0,967.0,967.29,667.24
2017,8,22,13,15,646.0,260.5,2.35,37.0,866.5,885.69,616.68
2017,8,22,13,30,386.0,409.0,2.4,37.0,766.0,787.87,547.79
2017,8,22,13,45,641.5,258.0,2.5,37.0,836.5,889.66,622.6
2017,8,22,14,0,897.0,107.0,2.6,37.0,907.0,971.07,674.61
2017,8,22,14,15,891.5,106.0,2.65,37.0,880.0,960.88,668.77
2017,8,22,14,30,886.0,105.0,2.7,37.0,853.0,947.51,661.83
2017,8,22,14,45,870.5,107.0,2.75,37.0,816.5,924.97,649.21
2017,8,22,15,0,855.0,109.0,2.8,37.0,780.0,899.83,635.0
2017,8,22,15,15,843.5,107.0,2.8,36.5,739.0,871.53,619.69
2017,8,22,15,30,832.0,105.0,2.8,36.0,698.0,840.83,602.73
2017,8,22,15,45,816.5,102.0,2.8,36.0,651.5,808.44,583.29
2017,8,22,16,0,801.0,99.0,2.8,36.0,605.0,769.24,559.19
2017,8,22,16,15,780.0,95.5,2.75,35.5,554.0,723.64,531.4
2017,8,22,16,30,759.0,92.0,2.7,35.0,503.0,677.13,502.51
2017,8,22,16,45,730.0,88.0,2.65,35.0,448.5,623.79,467.27
2017,8,22,17,0,701.0,84.0,2.6,35.0,394.0,573.07,431.84
2017,8,22,17,15,661.0,78.5,2.3,34.5,338.5,512.4,388.06
2017,8,22,17,30,621.0,73.0,2.0,34.0,283.0,453.78,344.49
2017,8,22,17,45,559.0,65.5,1.7,33.5,228.0,383.69,290.95
2017,8,22,18,0,497.0,58.0,1.4,33.0,173.0,318.55,239.4
2017,8,22,18,15,403.5,47.5,1.25,32.0,123.5,242.02,178.54
2017,8,22,18,30,310.0,37.0,1.1,31.0,74.0,174.69,123.03
2017,8,22,18,45,155.0,18.5,1.0,30.5,37.0,83.63,36.77
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,35.5,13.5,1.2,23.5,16.5,13.27,0.0
2017,8,23,6,30,71.0,27.0,1.3,24.0,33.0,22.55,10.9
2017,8,23,6,45,128.5,47.0,1.45,25.0,68.0,38.28,26.37
2017,8,23,7,0,186.0,67.0,1.6,26.0,103.0,53.39,39.68
2017,8,23,7,15,224.5,87.0,1.4,26.5,144.0,67.87,52.21
2017,8,23,7,30,263.0,107.0,1.2,27.0,185.0,96.61,65.75
2017,8,23,7,45,454.5,96.5,1.0,28.0,266.0,119.62,72.22
2017,8,23,8,0,646.0,86.0,0.8,29.0,347.0,166.42,99.59
2017,8,23,8,15,679.5,91.0,0.8,29.5,401.5,215.29,138.17
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,267.58,180.52
2017,8,23,8,45,735.0,101.0,0.8,31.0,507.5,322.43,224.41
2017,8,23,9,0,757.0,106.0,0.8,32.0,559.0,375.72,266.04
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.0,427.43,306.3
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,479.95,345.96
2017,8,23,9,45,803.5,117.0,1.1,33.5,697.5,529.52,382.4
2017,8,23,10,0,814.0,121.0,1.2,34.0,740.0,578.67,417.48
2017,8,23,10,15,824.5,123.5,1.15,34.0,776.5,625.82,450.08
2017,8,23,10,30,835.0,126.0,1.1,34.0,813.0,673.92,482.27
2017,8,23,10,45,610.5,254.0,1.1,34.5,766.0,665.84,471.56
2017,8,23,11,0,386.0,382.0,1.1,35.0,719.0,644.89,451.79
2017,8,23,11,15,623.5,256.0,1.15,35.0,817.5,728.21,512.44
2017,8,23,11,30,861.0,130.0,1.2,35.0,916.0,825.16,575.98
2017,8,23,11,45,493.5,302.5,1.25,35.5,754.5,708.14,495.23
2017,8,23,12,0,126.0,475.0,1.3,36.0,593.0,568.69,394.43
2017,8,23,12,15,110.5,472.5,1.35,36.0,576.5,557.65,388.07
2017,8,23,12,30,95.0,470.0,1.4,36.0,560.0,546.0,380.31
2017,8,23,12,45,480.5,301.0,1.5,36.5,753.5,750.37,525.11
2017,8,23,13,0,866.0,132.0,1.6,37.0,947.0,948.05,650.16
2017,8,23,13,15,457.0,272.0,1.65,37.0,701.5,715.97,500.56
2017,8,23,13,30,48.0,412.0,1.7,37.0,456.0,457.01,319.32
2017,8,23,13,45,217.0,401.0,1.75,37.0,594.5,615.69,432.42
2017,8,23,14,0,386.0,390.0,1.8,37.0,733.0,774.3,538.45
2017,8,23,14,15,219.0,382.0,1.85,37.0,575.5,601.39,422.48
2017,8,23,14,30,52.0,374.0,1.9,37.0,418.0,428.98,303.25
2017,8,23,14,45,29.5,281.5,1.95,37.0,306.0,312.3,223.31
2017,8,23,15,0,7.0,189.0,2.0,37.0,194.0,191.54,137.01
2017,8,23,15,15,11.0,213.5,2.05,36.5,221.5,219.98,158.75
2017,8,23,15,30,15.0,238.0,2.1,36.0,249.0,248.84,180.49
2017,8,23,15,45,14.0,225.0,2.15,36.0,234.5,235.08,170.89
2017,8,23,16,0,13.0,212.0,2.2,36.0,220.0,221.35,161.39
2017,8,23,16,15,36.0,217.5,2.2,35.5,237.5,253.49,186.66
2017,8,23,16,30,59.0,223.0,2.2,35.0,255.0,277.81,206.08
2017,8,23,16,45,29.5,174.0,2.2,34.5,190.0,202.09,150.11
2017,8,23,17,0,0.0,125.0,2.2,34.0,125.0,123.88,90.85
2017,8,23,17,15,0.0,106.5,2.1,33.5,106.5,105.39,77.18
2017,8,23,17,30,0.0,88.0,2.0,33.0,88.0,86.84,63.09
2017,8,23,17,45,0.0,70.0,1.9,32.5,70.0,68.74,49.04
2017,8,23,18,0,0.0,52.0,1.8,32.0,52.0,50.53,34.59
2017,8,23,18,15,0.0,36.5,1.75,31.5,36.5,35.25,22.22
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,20.26,9.94
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,10.12,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.0,0.5,0.49,0.0
2017,8,24,6,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2017,8,24,6,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2017,8,24,7,0,0.0,4.0,0.5,25.0,4.0,3.85,0.0
2017,8,24,7,15,0.0,6.0,0.5,25.5,6.0,5.78,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.71,0.71
2017,8,24,7,45,0.0,24.5,0.5,27.0,24.5,23.64,13.72
2017,8,24,8,0,0.0,41.0,0.5,28.0,41.0,39.6,26.47
2017,8,24,8,15,0.0,29.5,0.65,28.5,29.5,28.48,17.35
2017,8,24,8,30,0.0,18.0,0.8,29.0,18.0,17.38,8.32
2017,8,24,8,45,0.0,21.0,1.0,29.5,21.0,20.28,10.56
2017,8,24,9,0,0.0,24.0,1.2,30.0,24.0,23.19,12.77
2017,8,24,9,15,0.0,31.5,1.3,30.0,31.5,30.45,18.44
2017,8,24,9,30,0.0,39.0,1.4,30.0,39.0,37.71,24.07
2017,8,24,9,45,0.0,85.0,1.55,30.5,85.0,82.3,58.53
2017,8,24,10,0,0.0,131.0,1.7,31.0,131.0,126.32,91.8
2017,8,24,10,15,38.5,258.0,1.8,31.0,289.5,266.87,196.79
2017,8,24,10,30,77.0,385.0,1.9,31.0,448.0,410.9,299.88
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,555.65,407.52
2017,8,24,11,0,761.0,177.0,2.1,32.0,841.0,732.37,532.81
2017,8,24,11,15,767.0,179.0,2.15,32.0,863.0,767.65,554.97
2017,8,24,11,30,773.0,181.0,2.2,32.0,885.0,801.2,576.59
2017,8,24,11,45,451.5,328.0,2.3,32.5,741.0,696.24,499.96
2017,8,24,12,0,130.0,475.0,2.4,33.0,597.0,572.0,406.9
2017,8,24,12,15,452.5,332.5,2.45,33.0,759.0,731.02,524.55
2017,8,24,12,30,775.0,190.0,2.5,33.0,921.0,896.01,637.01
2017,8,24,12,45,772.5,191.0,2.65,33.0,918.0,909.45,645.35
2017,8,24,13,0,770.0,192.0,2.8,33.0,915.0,920.11,653.31
2017,8,24,13,15,532.0,320.0,2.85,33.0,817.0,834.51,594.51
2017,8,24,13,30,294.0,448.0,2.9,33.0,719.0,738.64,524.9
2017,8,24,13,45,158.5,388.0,2.95,33.0,534.0,546.27,393.84
2017,8,24,14,0,23.0,328.0,3.0,33.0,349.0,344.54,249.56
2017,8,24,14,15,43.0,356.5,3.05,32.5,393.5,400.75,291.79
2017,8,24,14,30,63.0,385.0,3.1,32.0,438.0,450.82,328.65
2017,8,24,14,45,152.5,378.5,3.2,32.0,499.5,536.19,392.14
2017,8,24,15,0,242.0,372.0,3.3,32.0,561.0,610.47,446.91
2017,8,24,15,15,307.5,334.5,3.3,32.0,561.0,634.47,466.09
2017,8,24,15,30,373.0,297.0,3.3,32.0,561.0,645.45,476.68
2017,8,24,15,45,499.5,231.0,3.35,32.0,559.0,680.12,505.57
2017,8,24,16,0,626.0,165.0,3.4,32.0,557.0,700.28,524.17
2017,8,24,16,15,513.5,181.0,3.4,31.5,484.5,607.71,458.91
2017,8,24,16,30,401.0,197.0,3.4,31.0,412.0,525.53,399.8
2017,8,24,16,45,452.5,165.5,3.4,30.5,383.0,512.34,393.41
2017,8,24,17,0,504.0,134.0,3.4,30.0,354.0,493.19,381.73
2017,8,24,17,15,458.5,122.5,3.15,29.5,301.0,431.55,335.63
2017,8,24,17,30,413.0,111.0,2.9,29.0,248.0,372.96,290.77
2017,8,24,17,45,344.5,97.5,2.65,29.0,196.5,303.6,235.76
2017,8,24,18,0,276.0,84.0,2.4,29.0,145.0,233.72,179.31
2017,8,24,18,15,201.0,63.0,2.2,28.5,100.5,165.82,123.92
2017,8,24,18,30,126.0,42.0,2.0,28.0,56.0,105.16,73.58
2017,8,24,18,45,63.0,21.0,1.8,27.5,28.0,49.5,11.84
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.5,13.0,3.4,23.0,14.5,12.78,0.0
2017,8,25,6,30,37.0,26.0,3.6,23.0,29.0,23.0,10.6
2017,8,25,6,45,91.5,48.0,3.85,23.5,63.0,41.06,28.77
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,55.57,41.83
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,68.94,53.58
2017,8,25,7,30,243.0,107.0,4.4,25.0,179.0,94.55,65.71
2017,8,25,7,45,190.5,136.0,4.6,25.5,199.5,133.41,95.09
2017,8,25,8,0,138.0,165.0,4.8,26.0,220.0,162.07,119.2
2017,8,25,8,15,167.0,190.0,4.85,26.5,267.0,199.06,147.17
2017,8,25,8,30,196.0,215.0,4.9,27.0,314.0,239.41,178.07
2017,8,25,8,45,234.0,236.0,4.95,27.5,366.5,282.64,211.07
2017,8,25,9,0,272.0,257.0,5.0,28.0,419.0,325.35,243.71
2017,8,25,9,15,256.5,284.5,5.05,28.5,447.5,359.28,269.86
2017,8,25,9,30,241.0,312.0,5.1,29.0,476.0,395.75,297.09
2017,8,25,9,45,253.0,332.5,5.2,29.5,515.0,430.63,322.77
2017,8,25,10,0,265.0,353.0,5.3,30.0,554.0,470.64,351.76
2017,8,25,10,15,207.5,378.5,5.35,30.0,541.0,476.33,355.08
2017,8,25,10,30,150.0,404.0,5.4,30.0,528.0,473.0,351.49
2017,8,25,10,45,138.5,419.0,5.5,30.5,536.0,487.75,361.08
2017,8,25,11,0,127.0,434.0,5.6,31.0,544.0,501.43,369.69
2017,8,25,11,15,116.0,443.0,5.65,31.0,545.5,509.0,374.61
2017,8,25,11,30,105.0,452.0,5.7,31.0,547.0,516.53,379.49
2017,8,25,11,45,165.0,462.5,5.8,31.0,615.0,582.37,427.88
2017,8,25,12,0,225.0,473.0,5.9,31.0,683.0,652.14,478.42
2017,8,25,12,15,191.5,478.5,6.05,31.0,658.0,636.48,466.57
2017,8,25,12,30,158.0,484.0,6.2,31.0,633.0,618.85,453.54
2017,8,25,12,45,124.5,473.5,6.35,31.0,590.5,583.84,428.33
2017,8,25,13,0,91.0,463.0,6.5,31.0,548.0,543.14,398.91
2017,8,25,13,15,78.5,448.0,6.55,31.0,521.0,519.62,382.17
2017,8,25,13,30,66.0,433.0,6.6,31.0,494.0,495.37,364.8
2017,8,25,13,45,38.5,329.0,6.65,31.0,365.0,365.41,270.54
2017,8,25,14,0,11.0,225.0,6.7,31.0,236.0,230.46,170.26
2017,8,25,14,15,45.0,310.0,6.6,30.5,348.5,354.52,264.45
2017,8,25,14,30,79.0,395.0,6.5,30.0,461.0,476.26,355.01
2017,8,25,14,45,39.5,255.0,6.45,30.0,288.0,293.89,220.19
2017,8,25,15,0,0.0,115.0,6.4,30.0,115.0,111.71,81.1
2017,8,25,15,15,0.0,127.0,6.3,29.5,127.0,123.58,90.72
2017,8,25,15,30,0.0,139.0,6.2,29.0,139.0,135.6,100.43
2017,8,25,15,45,10.0,182.0,6.1,29.0,188.5,187.58,141.22
2017,8,25,16,0,20.0,225.0,6.0,29.0,238.0,240.64,182.59
2017,8,25,16,15,60.5,227.5,5.85,28.5,261.0,283.5,217.59
2017,8,25,16,30,101.0,230.0,5.7,28.0,284.0,316.64,245.08
2017,8,25,16,45,59.5,192.0,5.6,27.5,223.0,243.54,188.67
2017,8,25,17,0,18.0,154.0,5.5,27.0,162.0,166.99,128.55
2017,8,25,17,15,13.0,133.0,5.4,26.5,138.5,142.27,109.48
2017,8,25,17,30,8.0,112.0,5.3,26.0,115.0,117.89,90.29
2017,8,25,17,45,4.0,90.5,5.2,26.0,92.0,93.8,70.81
2017,8,25,18,0,0.0,69.0,5.1,26.0,69.0,69.88,51.16
2017,8,25,18,15,0.0,48.0,5.1,25.5,48.0,48.25,33.23
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,26.07,14.65
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,13.03,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,21.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,10.0,21.0,3.0,2.95,0.0
2017,8,26,6,30,0.0,6.0,10.0,21.0,6.0,5.78,0.0
2017,8,26,6,45,0.0,14.0,10.05,21.5,14.0,13.5,5.74
2017,8,26,7,0,0.0,22.0,10.1,22.0,22.0,21.22,12.64
2017,8,26,7,15,0.0,31.5,10.1,22.0,31.5,30.4,20.78
2017,8,26,7,30,0.0,41.0,10.1,22.0,41.0,39.59,27.26
2017,8,26,7,45,0.0,23.0,10.15,22.0,23.0,22.19,12.79
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.82,0.0
2017,8,26,8,15,0.0,56.5,10.25,22.0,56.5,54.6,39.37
2017,8,26,8,30,0.0,108.0,10.3,22.0,108.0,103.58,79.15
2017,8,26,8,45,1.0,135.5,10.4,22.5,136.5,129.57,99.63
2017,8,26,9,0,2.0,163.0,10.5,23.0,165.0,155.72,119.99
2017,8,26,9,15,1.0,142.5,10.55,23.0,143.5,136.99,104.68
2017,8,26,9,30,0.0,122.0,10.6,23.0,122.0,117.56,88.89
2017,8,26,9,45,42.0,236.0,10.65,23.5,268.0,242.55,187.46
2017,8,26,10,0,84.0,350.0,10.7,24.0,414.0,371.55,287.03
2017,8,26,10,15,48.5,297.5,10.7,24.0,335.0,308.78,237.88
2017,8,26,10,30,13.0,245.0,10.7,24.0,256.0,243.03,186.04
2017,8,26,10,45,14.5,265.0,10.75,24.0,277.5,263.99,202.09
2017,8,26,11,0,16.0,285.0,10.8,24.0,299.0,285.15,218.19
2017,8,26,11,15,9.5,215.5,10.85,24.0,224.5,215.1,163.74
2017,8,26,11,30,3.0,146.0,10.9,24.0,150.0,143.67,107.83
2017,8,26,11,45,7.5,192.5,10.95,24.5,200.5,192.47,145.69
2017,8,26,12,0,12.0,239.0,11.0,25.0,251.0,241.65,183.41
2017,8,26,12,15,10.5,216.0,11.1,25.0,227.0,218.68,165.62
2017,8,26,12,30,9.0,193.0,11.2,25.0,203.0,195.45,147.65
2017,8,26,12,45,8.0,180.0,11.3,25.0,188.0,182.21,137.4
2017,8,26,13,0,7.0,167.0,11.4,25.0,173.0,168.85,127.05
2017,8,26,13,15,6.5,165.5,11.45,24.5,171.5,167.09,125.97
2017,8,26,13,30,6.0,164.0,11.5,24.0,170.0,165.29,124.87
2017,8,26,13,45,6.5,168.0,11.55,24.0,174.0,169.79,128.52
2017,8,26,14,0,7.0,172.0,11.6,24.0,178.0,174.29,132.18
2017,8,26,14,15,5.0,160.0,11.55,24.0,164.5,160.64,121.57
2017,8,26,14,30,3.0,148.0,11.5,24.0,151.0,146.97,110.93
2017,8,26,14,45,3.0,151.5,11.5,24.0,154.0,150.46,113.87
2017,8,26,15,0,3.0,155.0,11.5,24.0,157.0,153.99,116.86
2017,8,26,15,15,1.5,132.5,11.45,23.5,133.5,130.36,98.58
2017,8,26,15,30,0.0,110.0,11.4,23.0,110.0,106.79,80.18
2017,8,26,15,45,0.0,93.5,11.35,23.0,93.5,90.51,67.37
2017,8,26,16,0,0.0,77.0,11.3,23.0,77.0,74.5,54.69
2017,8,26,16,15,0.0,110.5,11.35,23.0,110.5,107.54,81.56
2017,8,26,16,30,0.0,144.0,11.4,23.0,144.0,142.12,109.75
2017,8,26,16,45,0.0,75.0,11.45,23.0,75.0,72.52,53.71
2017,8,26,17,0,0.0,6.0,11.5,23.0,6.0,5.79,0.0
2017,8,26,17,15,0.0,5.0,11.6,23.0,5.0,4.82,0.0
2017,8,26,17,30,0.0,4.0,11.7,23.0,4.0,3.86,0.0
2017,8,26,17,45,0.0,3.0,11.85,23.0,3.0,2.89,0.0
2017,8,26,18,0,0.0,2.0,12.0,23.0,2.0,1.93,0.0
2017,8,26,18,15,0.0,1.5,12.1,23.0,1.5,1.44,0.0
2017,8,26,18,30,0.0,1.0,12.2,23.0,1.0,0.96,0.0
2017,8,26,18,45,0.0,0.5,12.3,23.0,0.5,0.48,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,22.0,4.5,4.42,0.0
2017,8,27,6,30,0.0,9.0,8.3,22.0,9.0,8.67,0.16
2017,8,27,6,45,0.0,20.0,8.45,22.0,20.0,19.29,10.58
2017,8,27,7,0,0.0,31.0,8.6,22.0,31.0,29.92,20.13
2017,8,27,7,15,0.0,44.0,8.7,22.0,44.0,42.5,31.27
2017,8,27,7,30,0.0,57.0,8.8,22.0,57.0,55.08,40.1
2017,8,27,7,45,0.0,74.0,8.9,22.0,74.0,71.16,53.32
2017,8,27,8,0,0.0,91.0,9.0,22.0,91.0,87.07,66.22
2017,8,27,8,15,1.0,121.5,9.1,22.0,122.0,115.35,89.0
2017,8,27,8,30,2.0,152.0,9.2,22.0,153.0,143.8,111.64
2017,8,27,8,45,3.5,164.5,9.35,22.5,166.5,156.59,121.25
2017,8,27,9,0,5.0,177.0,9.5,23.0,180.0,169.52,130.9
2017,8,27,9,15,2.5,139.5,9.6,23.0,141.0,134.82,102.91
2017,8,27,9,30,0.0,102.0,9.7,23.0,102.0,98.62,73.75
2017,8,27,9,45,0.0,101.5,9.8,23.0,101.5,98.18,73.21
2017,8,27,10,0,0.0,101.0,9.9,23.0,101.0,97.73,72.67
2017,8,27,10,15,4.5,152.0,9.95,23.0,155.5,149.15,113.33
2017,8,27,10,30,9.0,203.0,10.0,23.0,210.0,200.83,153.79
2017,8,27,10,45,8.0,192.5,10.1,23.0,199.0,190.85,145.74
2017,8,27,11,0,7.0,182.0,10.2,23.0,188.0,180.65,137.58
2017,8,27,11,15,3.5,110.5,10.25,23.0,113.5,109.69,81.63
2017,8,27,11,30,0.0,39.0,10.3,23.0,39.0,37.79,24.49
2017,8,27,11,45,0.0,46.0,10.4,23.5,46.0,44.59,29.81
2017,8,27,12,0,0.0,53.0,10.5,24.0,53.0,51.39,35.11
2017,8,27,12,15,0.0,68.0,10.55,24.0,68.0,65.95,46.59
2017,8,27,12,30,0.0,83.0,10.6,24.0,83.0,80.51,58.06
2017,8,27,12,45,2.5,121.0,10.65,24.0,123.5,119.74,88.98
2017,8,27,13,0,5.0,159.0,10.7,24.0,164.0,159.17,119.92
2017,8,27,13,15,7.5,181.5,10.75,24.0,188.5,183.66,139.14
2017,8,27,13,30,10.0,204.0,10.8,24.0,213.0,208.3,158.46
2017,8,27,13,45,8.0,184.5,10.9,24.0,191.5,187.42,142.27
2017,8,27,14,0,6.0,165.0,11.0,24.0,170.0,166.44,125.98
2017,8,27,14,15,3.0,140.5,10.95,23.5,143.0,139.55,105.15
2017,8,27,14,30,0.0,116.0,10.9,23.0,116.0,112.69,84.16
2017,8,27,14,45,0.0,91.5,10.85,23.0,91.5,88.66,65.24
2017,8,27,15,0,0.0,67.0,10.8,23.0,67.0,64.87,46.39
2017,8,27,15,15,0.0,95.0,10.7,23.0,95.0,92.02,68.22
2017,8,27,15,30,0.0,123.0,10.6,23.0,123.0,119.68,90.47
2017,8,27,15,45,0.0,83.0,10.5,23.0,83.0,80.33,59.2
2017,8,27,16,0,0.0,43.0,10.4,23.0,43.0,41.57,28.09
2017,8,27,16,15,0.0,74.0,10.3,22.5,74.0,71.57,52.65
2017,8,27,16,30,0.0,105.0,10.2,22.0,105.0,102.22,77.89
2017,8,27,16,45,0.0,58.0,10.15,22.0,58.0,56.06,40.46
2017,8,27,17,0,0.0,11.0,10.1,22.0,11.0,10.61,3.13
2017,8,27,17,15,0.0,9.0,9.95,22.0,9.0,8.68,1.55
2017,8,27,17,30,0.0,7.0,9.8,22.0,7.0,6.75,0.0
2017,8,27,17,45,0.0,5.5,9.75,22.0,5.5,5.3,0.0
2017,8,27,18,0,0.0,4.0,9.7,22.0,4.0,3.85,0.0
2017,8,27,18,15,0.0,2.5,9.6,21.5,2.5,2.41,0.0
2017,8,27,18,30,0.0,1.0,9.5,21.0,1.0,0.96,0.0
2017,8,27,18,45,0.0,0.5,9.4,21.0,0.5,0.48,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.2,20.0,8.5,8.36,0.0
2017,8,28,6,30,0.0,17.0,8.3,20.0,17.0,16.41,5.06
2017,8,28,6,45,0.5,38.5,8.4,20.0,38.5,36.24,24.99
2017,8,28,7,0,1.0,60.0,8.5,20.0,60.0,55.47,42.39
2017,8,28,7,15,12.0,82.0,8.65,20.0,85.5,74.9,59.75
2017,8,28,7,30,23.0,104.0,8.8,20.0,111.0,92.07,70.66
2017,8,28,7,45,11.5,99.5,9.0,20.5,103.0,94.52,72.52
2017,8,28,8,0,0.0,95.0,9.2,21.0,95.0,90.64,69.43
2017,8,28,8,15,126.0,151.0,9.2,21.0,213.5,158.52,119.77
2017,8,28,8,30,252.0,207.0,9.2,21.0,332.0,241.61,183.38
2017,8,28,8,45,173.0,234.5,9.25,21.5,325.0,260.87,201.49
2017,8,28,9,0,94.0,262.0,9.3,22.0,318.0,271.41,211.16
2017,8,28,9,15,47.0,201.0,9.15,22.0,229.0,206.47,160.19
2017,8,28,9,30,0.0,140.0,9.0,22.0,140.0,134.49,102.72
2017,8,28,9,45,52.5,248.0,8.9,22.5,287.0,258.58,200.6
2017,8,28,10,0,105.0,356.0,8.8,23.0,434.0,388.42,300.67
2017,8,28,10,15,67.5,339.5,8.7,23.5,390.5,358.03,275.87
2017,8,28,10,30,30.0,323.0,8.6,24.0,347.0,323.38,247.77
2017,8,28,10,45,134.5,375.5,8.55,24.5,491.0,445.1,341.86
2017,8,28,11,0,239.0,428.0,8.5,25.0,635.0,577.96,442.06
2017,8,28,11,15,140.0,409.5,8.5,25.0,532.0,496.19,378.66
2017,8,28,11,30,41.0,391.0,8.5,25.0,429.0,407.24,309.12
2017,8,28,11,45,32.0,369.0,8.55,25.5,399.0,382.05,289.41
2017,8,28,12,0,23.0,347.0,8.6,26.0,369.0,355.15,268.34
2017,8,28,12,15,80.0,412.5,8.55,26.0,488.0,471.85,357.32
2017,8,28,12,30,137.0,478.0,8.5,26.0,607.0,593.4,448.03
2017,8,28,12,45,126.5,474.0,8.5,26.5,593.0,585.67,441.02
2017,8,28,13,0,116.0,470.0,8.5,27.0,579.0,577.06,433.69
2017,8,28,13,15,164.0,465.5,8.35,27.0,616.5,622.12,468.26
2017,8,28,13,30,212.0,461.0,8.2,27.0,654.0,667.08,502.44
2017,8,28,13,45,160.0,447.0,8.1,27.0,591.0,607.16,457.55
2017,8,28,14,0,108.0,433.0,8.0,27.0,528.0,539.54,406.92
2017,8,28,14,15,65.0,368.5,7.85,26.5,425.5,433.73,328.76
2017,8,28,14,30,22.0,304.0,7.7,26.0,323.0,320.58,243.36
2017,8,28,14,45,100.0,338.0,7.55,26.0,416.5,444.15,339.87
2017,8,28,15,0,178.0,372.0,7.4,26.0,510.0,551.29,422.15
2017,8,28,15,15,146.0,348.5,7.2,26.0,457.0,497.01,381.28
2017,8,28,15,30,114.0,325.0,7.0,26.0,404.0,434.7,334.48
2017,8,28,15,45,145.0,302.0,6.85,26.0,395.5,443.26,342.83
2017,8,28,16,0,176.0,279.0,6.7,26.0,387.0,440.69,342.69
2017,8,28,16,15,446.0,187.5,6.4,25.5,428.0,558.02,440.34
2017,8,28,16,30,716.0,96.0,6.1,25.0,469.0,637.66,506.76
2017,8,28,16,45,687.5,90.0,5.85,25.0,415.5,586.56,467.98
2017,8,28,17,0,659.0,84.0,5.6,25.0,362.0,533.62,426.95
2017,8,28,17,15,616.0,78.0,5.35,24.5,307.5,472.79,379.53
2017,8,28,17,30,573.0,72.0,5.1,24.0,253.0,414.41,332.66
2017,8,28,17,45,513.0,63.0,4.95,24.0,200.5,346.8,276.52
2017,8,28,18,0,453.0,54.0,4.8,24.0,148.0,284.11,222.79
2017,8,28,18,15,352.0,42.0,4.75,23.5,101.0,206.91,157.09
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,140.21,97.19
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,61.74,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,11.0,5.5,19.5,18.0,10.81,0.0
2017,8,29,6,30,196.0,22.0,5.6,20.0,36.0,17.11,5.07
2017,8,29,6,45,315.0,34.5,5.75,20.5,80.5,25.86,16.16
2017,8,29,7,0,434.0,47.0,5.9,21.0,125.0,33.96,23.68
2017,8,29,7,15,506.5,55.5,6.1,21.5,178.0,38.0,27.44
2017,8,29,7,30,579.0,64.0,6.3,22.0,231.0,62.71,34.12
2017,8,29,7,45,628.0,70.0,6.5,22.5,287.0,106.31,57.32
2017,8,29,8,0,677.0,76.0,6.7,23.0,343.0,155.41,92.71
2017,8,29,8,15,709.5,80.5,6.8,23.5,398.0,208.33,136.24
2017,8,29,8,30,742.0,85.0,6.9,24.0,453.0,261.24,181.73
2017,8,29,8,45,493.0,172.0,7.0,24.5,427.5,298.97,221.71
2017,8,29,9,0,244.0,259.0,7.1,25.0,402.0,314.79,239.87
2017,8,29,9,15,534.0,179.0,7.1,25.0,528.5,378.89,289.15
2017,8,29,9,30,824.0,99.0,7.1,25.0,655.0,478.15,367.93
2017,8,29,9,45,510.5,229.5,7.15,25.5,581.5,469.17,361.33
2017,8,29,10,0,197.0,360.0,7.2,26.0,508.0,440.14,336.0
2017,8,29,10,15,532.0,234.5,7.1,26.0,661.0,539.21,416.2
2017,8,29,10,30,867.0,109.0,7.0,26.0,814.0,672.1,521.08
2017,8,29,10,45,437.5,152.5,6.95,26.5,509.0,446.4,347.4
2017,8,29,11,0,8.0,196.0,6.9,27.0,204.0,194.72,145.71
2017,8,29,11,15,145.5,318.0,6.8,27.0,450.0,415.25,315.98
2017,8,29,11,30,283.0,440.0,6.7,27.0,696.0,645.91,486.25
2017,8,29,11,45,570.5,291.0,6.65,27.5,815.5,756.19,572.4
2017,8,29,12,0,858.0,142.0,6.6,28.0,935.0,876.04,659.0
2017,8,29,12,15,529.0,309.5,6.55,28.0,800.0,772.85,581.0
2017,8,29,12,30,200.0,477.0,6.5,28.0,665.0,648.98,482.29
2017,8,29,12,45,182.0,476.0,6.45,28.0,646.5,638.32,474.56
2017,8,29,13,0,164.0,475.0,6.4,28.0,628.0,626.45,465.62
2017,8,29,13,15,508.5,307.5,6.3,28.0,771.5,795.23,597.46
2017,8,29,13,30,853.0,140.0,6.2,28.0,915.0,949.38,708.42
2017,8,29,13,45,849.5,138.0,6.15,28.0,895.0,946.59,706.04
2017,8,29,14,0,846.0,136.0,6.1,28.0,875.0,940.6,702.37
2017,8,29,14,15,838.0,134.5,6.0,28.0,846.5,927.79,693.89
2017,8,29,14,30,830.0,133.0,5.9,28.0,818.0,917.22,687.11
2017,8,29,14,45,817.5,131.5,5.85,28.0,782.0,894.54,672.33
2017,8,29,15,0,805.0,130.0,5.8,28.0,746.0,869.24,655.84
2017,8,29,15,15,791.0,127.5,5.65,28.0,704.5,839.11,635.52
2017,8,29,15,30,777.0,125.0,5.5,28.0,663.0,806.78,613.69
2017,8,29,15,45,762.5,119.5,5.35,28.0,616.5,768.8,587.82
2017,8,29,16,0,748.0,114.0,5.2,28.0,570.0,729.09,560.63
2017,8,29,16,15,724.0,109.5,4.95,27.5,518.5,684.42,530.35
2017,8,29,16,30,700.0,105.0,4.7,27.0,467.0,636.72,497.46
2017,8,29,16,45,673.0,98.0,4.45,27.0,413.5,583.88,458.05
2017,8,29,17,0,646.0,91.0,4.2,27.0,360.0,531.38,418.41
2017,8,29,17,15,600.0,84.0,3.85,26.5,305.0,468.24,370.13
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,407.81,322.51
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,337.89,265.95
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,273.38,211.99
2017,8,29,18,15,318.5,44.5,2.7,24.5,97.5,193.37,145.1
2017,8,29,18,30,214.0,31.0,2.6,24.0,51.0,126.94,85.84
2017,8,29,18,45,107.0,15.5,2.55,23.5,25.5,46.69,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.0,17.0,11.8,0.0
2017,8,30,6,30,151.0,24.0,4.0,19.0,34.0,18.75,5.58
2017,8,30,6,45,273.5,38.5,4.15,19.5,78.5,29.34,19.16
2017,8,30,7,0,396.0,53.0,4.3,20.0,123.0,39.64,28.7
2017,8,30,7,15,471.0,62.5,4.4,20.5,176.0,44.2,32.96
2017,8,30,7,30,546.0,72.0,4.5,21.0,229.0,67.34,39.34
2017,8,30,7,45,601.5,78.0,4.65,22.0,285.5,109.5,61.24
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,157.99,95.46
2017,8,30,8,15,691.5,89.5,4.85,23.5,397.5,207.97,136.14
2017,8,30,8,30,726.0,95.0,4.9,24.0,453.0,261.48,181.55
2017,8,30,8,45,754.0,98.0,4.95,24.5,506.5,317.14,229.25
2017,8,30,9,0,782.0,101.0,5.0,25.0,560.0,371.82,275.72
2017,8,30,9,15,800.5,104.0,4.95,25.5,609.0,424.6,319.8
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,478.16,363.23
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,529.34,403.62
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,583.32,444.73
2017,8,30,10,15,860.5,112.5,4.7,27.0,783.5,631.61,481.33
2017,8,30,10,30,871.0,115.0,4.6,27.0,821.0,678.86,516.25
2017,8,30,10,45,879.5,115.5,4.6,27.5,851.0,721.63,546.15
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,762.73,572.94
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,799.76,597.35
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,834.51,620.13
2017,8,30,11,45,539.5,295.0,4.3,28.5,782.5,734.17,544.49
2017,8,30,12,0,181.0,472.0,4.2,29.0,639.0,611.82,447.64
2017,8,30,12,15,543.5,296.0,4.1,29.0,801.5,771.68,570.12
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,935.05,682.54
2017,8,30,12,45,905.5,120.0,3.95,29.0,960.5,950.03,691.03
2017,8,30,13,0,905.0,120.0,3.9,29.0,957.0,961.79,698.53
2017,8,30,13,15,902.5,119.5,3.8,29.0,945.0,967.91,702.15
2017,8,30,13,30,900.0,119.0,3.7,29.0,933.0,970.7,703.73
2017,8,30,13,45,894.5,118.5,3.6,29.5,912.5,967.31,700.03
2017,8,30,14,0,889.0,118.0,3.5,30.0,892.0,960.6,694.34
2017,8,30,14,15,882.5,116.5,3.45,30.0,863.5,948.67,687.12
2017,8,30,14,30,876.0,115.0,3.4,30.0,835.0,933.57,677.99
2017,8,30,14,45,867.5,112.5,3.35,30.0,799.5,912.52,665.07
2017,8,30,15,0,859.0,110.0,3.3,30.0,764.0,888.58,650.34
2017,8,30,15,15,846.5,107.5,3.15,29.5,722.0,858.42,632.18
2017,8,30,15,30,834.0,105.0,3.0,29.0,680.0,830.83,615.73
2017,8,30,15,45,819.5,101.0,2.95,29.0,632.5,792.8,591.44
2017,8,30,16,0,805.0,97.0,2.9,29.0,585.0,752.89,565.75
2017,8,30,16,15,783.0,93.5,2.7,28.5,533.0,706.27,535.45
2017,8,30,16,30,761.0,90.0,2.5,28.0,481.0,658.81,504.14
2017,8,30,16,45,733.0,84.5,2.35,28.0,426.0,604.49,466.06
2017,8,30,17,0,705.0,79.0,2.2,28.0,371.0,552.73,427.94
2017,8,30,17,15,661.5,73.0,2.0,27.0,314.5,489.75,381.76
2017,8,30,17,30,618.0,67.0,1.8,26.0,258.0,429.21,335.67
2017,8,30,17,45,556.0,58.5,1.6,25.5,203.0,359.36,279.95
2017,8,30,18,0,494.0,50.0,1.4,25.0,148.0,294.63,226.22
2017,8,30,18,15,385.5,38.5,1.3,24.0,100.0,213.68,159.17
2017,8,30,18,30,277.0,27.0,1.2,23.0,52.0,144.18,95.65
2017,8,30,18,45,138.5,13.5,1.2,22.5,26.0,53.48,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
