Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,17.5,17.0,10.81,0.0
2017,8,31,6,30,195.0,22.0,2.5,18.0,34.0,17.33,4.16
2017,8,31,6,45,311.5,35.5,2.85,19.0,79.0,27.05,17.24
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,36.03,25.58
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,40.82,30.02
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,63.7,36.31
2017,8,31,7,45,620.5,76.0,3.05,21.5,288.0,108.28,59.78
2017,8,31,8,0,665.0,84.0,3.0,22.0,344.0,157.91,95.25
2017,8,31,8,15,699.0,89.0,2.95,23.0,399.5,207.8,135.43
2017,8,31,8,30,733.0,94.0,2.9,24.0,455.0,264.44,182.64
2017,8,31,8,45,754.0,100.0,2.85,25.0,507.5,317.67,227.62
2017,8,31,9,0,775.0,106.0,2.8,26.0,560.0,372.48,272.92
2017,8,31,9,15,793.5,109.5,2.75,26.0,609.0,425.34,316.71
2017,8,31,9,30,812.0,113.0,2.7,26.0,658.0,479.01,359.95
2017,8,31,9,45,823.5,117.0,2.65,26.5,701.0,530.06,399.26
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,580.73,436.96
2017,8,31,10,15,845.0,123.5,2.55,27.0,781.0,628.48,472.33
2017,8,31,10,30,855.0,126.0,2.5,27.0,818.0,677.05,507.27
2017,8,31,10,45,861.0,129.0,2.5,27.5,847.5,719.77,536.52
2017,8,31,11,0,867.0,132.0,2.5,28.0,877.0,760.7,562.58
2017,8,31,11,15,872.0,133.0,2.4,28.0,899.0,797.07,585.52
2017,8,31,11,30,877.0,134.0,2.3,28.0,921.0,831.22,606.73
2017,8,31,11,45,854.5,151.5,2.25,28.5,928.0,855.63,620.48
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,878.69,633.31
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,900.94,646.84
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,920.44,658.58
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,935.06,667.25
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,946.7,674.12
2017,8,31,13,15,834.0,165.0,1.9,29.0,926.5,952.08,676.58
2017,8,31,13,30,831.0,164.0,1.8,29.0,914.0,954.29,677.18
2017,8,31,13,45,827.0,161.5,1.75,29.5,893.5,950.86,673.59
2017,8,31,14,0,823.0,159.0,1.7,30.0,873.0,944.25,668.21
2017,8,31,14,15,815.0,157.0,1.65,30.0,844.5,931.32,660.36
2017,8,31,14,30,807.0,155.0,1.6,30.0,816.0,915.41,650.81
2017,8,31,14,45,792.0,154.0,1.6,30.0,779.0,891.35,636.8
2017,8,31,15,0,777.0,153.0,1.6,30.0,742.0,864.8,621.27
2017,8,31,15,15,762.0,149.0,1.55,29.5,700.0,836.0,604.94
2017,8,31,15,30,747.0,145.0,1.5,29.0,658.0,802.04,585.14
2017,8,31,15,45,732.0,138.5,1.5,29.0,611.0,763.46,561.49
2017,8,31,16,0,717.0,132.0,1.5,29.0,564.0,723.27,536.5
2017,8,31,16,15,691.0,126.5,1.4,29.0,512.0,674.56,504.52
2017,8,31,16,30,665.0,121.0,1.3,29.0,460.0,625.51,470.84
2017,8,31,16,45,634.0,112.5,1.25,29.0,406.0,569.72,432.07
2017,8,31,17,0,603.0,104.0,1.2,29.0,352.0,514.65,392.81
2017,8,31,17,15,555.0,95.0,1.1,28.0,296.5,450.07,346.42
2017,8,31,17,30,507.0,86.0,1.0,27.0,241.0,388.41,300.4
2017,8,31,17,45,440.5,74.0,0.95,26.5,188.0,315.6,243.67
2017,8,31,18,0,374.0,62.0,0.9,26.0,135.0,251.67,191.74
2017,8,31,18,15,273.5,45.5,0.9,25.5,89.0,175.3,129.11
2017,8,31,18,30,173.0,29.0,0.9,25.0,43.0,109.12,69.38
2017,8,31,18,45,86.5,14.5,0.95,24.5,21.5,39.04,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,10.81,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,17.16,3.32
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,31.08,20.51
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,44.26,32.53
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,53.16,40.57
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,75.83,48.85
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,116.46,70.47
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,162.72,102.69
2017,9,1,8,15,602.5,115.0,1.4,24.0,382.0,210.13,139.62
2017,9,1,8,30,640.0,123.0,1.1,25.0,437.0,261.56,180.85
2017,9,1,8,45,668.5,129.0,0.8,26.0,489.5,312.23,221.37
2017,9,1,9,0,697.0,135.0,0.5,27.0,542.0,365.43,262.2
2017,9,1,9,15,718.0,140.0,0.45,27.0,590.5,416.91,302.4
2017,9,1,9,30,739.0,145.0,0.4,27.0,639.0,469.61,342.19
2017,9,1,9,45,754.0,149.5,0.4,27.5,682.5,519.73,378.57
2017,9,1,10,0,769.0,154.0,0.4,28.0,726.0,572.52,415.43
2017,9,1,10,15,493.5,274.0,0.45,28.0,648.0,548.79,397.11
2017,9,1,10,30,218.0,394.0,0.5,28.0,570.0,506.69,364.67
2017,9,1,10,45,184.0,411.5,0.55,28.5,564.0,510.98,366.88
2017,9,1,11,0,150.0,429.0,0.6,29.0,558.0,512.33,366.44
2017,9,1,11,15,280.0,406.5,0.6,29.0,654.5,598.28,426.83
2017,9,1,11,30,410.0,384.0,0.6,29.0,751.0,693.0,490.64
2017,9,1,11,45,610.0,283.5,0.65,29.5,839.0,779.11,549.71
2017,9,1,12,0,810.0,183.0,0.7,30.0,927.0,871.92,609.09
2017,9,1,12,15,610.5,293.0,0.7,30.0,855.5,825.09,575.99
2017,9,1,12,30,411.0,403.0,0.7,30.0,784.0,768.67,535.36
2017,9,1,12,45,304.0,436.0,0.75,30.0,717.5,712.19,498.13
2017,9,1,13,0,197.0,469.0,0.8,30.0,651.0,650.12,456.32
2017,9,1,13,15,506.5,321.5,0.85,30.0,780.0,804.41,566.49
2017,9,1,13,30,816.0,174.0,0.9,30.0,909.0,948.64,659.84
2017,9,1,13,45,815.0,170.0,1.0,30.5,889.5,946.5,657.59
2017,9,1,14,0,814.0,166.0,1.1,31.0,870.0,941.19,655.39
2017,9,1,14,15,558.0,274.0,1.2,30.5,749.5,813.8,576.5
2017,9,1,14,30,302.0,382.0,1.3,30.0,629.0,682.01,487.47
2017,9,1,14,45,540.5,268.0,1.4,30.0,685.5,783.2,564.15
2017,9,1,15,0,779.0,154.0,1.5,30.0,742.0,865.55,621.9
2017,9,1,15,15,764.0,150.0,1.55,30.0,699.5,836.74,604.34
2017,9,1,15,30,749.0,146.0,1.6,30.0,657.0,802.71,584.39
2017,9,1,15,45,732.5,140.0,1.65,30.0,610.0,763.39,560.72
2017,9,1,16,0,716.0,134.0,1.7,30.0,563.0,722.55,535.68
2017,9,1,16,15,690.0,128.5,1.65,29.5,510.5,673.89,504.96
2017,9,1,16,30,664.0,123.0,1.6,29.0,458.0,624.88,472.46
2017,9,1,16,45,631.5,114.5,1.6,29.0,404.0,568.16,432.99
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,512.28,393.01
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.5,447.95,346.41
2017,9,1,17,30,503.0,88.0,1.4,27.0,239.0,386.52,300.15
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.5,313.15,242.5
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,248.27,189.42
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,171.79,126.56
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,104.22,64.02
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,37.39,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.0,10.81,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,28.0,17.2,2.49
2017,9,2,6,45,214.5,40.0,2.1,20.5,70.5,30.73,20.11
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,43.53,31.88
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,52.07,39.61
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,73.56,47.32
2017,9,2,7,45,523.0,94.5,2.25,23.0,272.5,114.14,68.26
2017,9,2,8,0,577.0,104.0,2.2,24.0,328.0,160.67,100.26
2017,9,2,8,15,614.0,111.5,2.2,24.5,382.5,208.2,137.7
2017,9,2,8,30,651.0,119.0,2.2,25.0,437.0,259.68,179.99
2017,9,2,8,45,677.5,125.0,2.2,26.0,489.0,310.32,221.87
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,363.26,264.8
2017,9,2,9,15,724.0,136.0,2.15,27.5,589.0,414.67,306.04
2017,9,2,9,30,744.0,141.0,2.1,28.0,637.0,467.17,346.85
2017,9,2,9,45,757.0,146.0,2.05,28.5,679.5,516.92,384.36
2017,9,2,10,0,770.0,151.0,2.0,29.0,722.0,569.1,422.26
2017,9,2,10,15,781.5,154.0,2.0,29.0,758.5,615.34,456.03
2017,9,2,10,30,793.0,157.0,2.0,29.0,795.0,660.89,488.52
2017,9,2,10,45,799.5,160.5,2.0,29.0,824.0,702.53,517.57
2017,9,2,11,0,806.0,164.0,2.0,29.0,853.0,742.65,545.02
2017,9,2,11,15,811.5,165.5,2.0,29.0,874.5,778.41,568.22
2017,9,2,11,30,817.0,167.0,2.0,29.0,896.0,812.22,589.76
2017,9,2,11,45,807.5,176.0,2.0,29.5,906.0,838.68,605.18
2017,9,2,12,0,798.0,185.0,2.0,30.0,916.0,862.19,618.66
2017,9,2,12,15,799.0,185.5,2.0,30.0,921.0,883.72,632.11
2017,9,2,12,30,800.0,186.0,2.0,30.0,926.0,902.6,643.91
2017,9,2,12,45,799.0,185.5,2.05,30.0,922.0,915.93,652.77
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,926.36,659.93
2017,9,2,13,15,794.5,184.0,2.1,30.0,906.0,931.01,663.07
2017,9,2,13,30,791.0,183.0,2.1,30.0,894.0,932.61,664.46
2017,9,2,13,45,786.0,181.0,2.15,30.0,873.0,928.76,663.04
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,921.88,659.84
2017,9,2,14,15,553.5,276.5,2.2,30.0,745.5,810.91,585.66
2017,9,2,14,30,326.0,374.0,2.2,30.0,639.0,694.81,503.17
2017,9,2,14,45,515.5,280.0,2.25,30.0,678.0,771.94,562.76
2017,9,2,15,0,705.0,186.0,2.3,30.0,717.0,835.87,610.19
2017,9,2,15,15,688.5,181.0,2.25,30.0,675.0,803.21,588.91
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,768.74,567.16
2017,9,2,15,45,517.0,207.0,2.15,30.0,543.5,656.07,488.44
2017,9,2,16,0,362.0,238.0,2.1,30.0,454.0,546.47,409.91
2017,9,2,16,15,469.5,192.5,2.0,29.5,445.5,574.39,434.28
2017,9,2,16,30,577.0,147.0,1.9,29.0,437.0,583.87,444.45
2017,9,2,16,45,542.0,136.5,1.8,28.5,383.5,527.17,404.27
2017,9,2,17,0,507.0,126.0,1.7,28.0,330.0,471.87,364.46
2017,9,2,17,15,457.5,113.5,1.55,27.5,276.0,407.62,316.49
2017,9,2,17,30,408.0,101.0,1.4,27.0,222.0,346.89,269.7
2017,9,2,17,45,343.0,84.5,1.3,26.5,171.0,277.89,215.11
2017,9,2,18,0,278.0,68.0,1.2,26.0,120.0,214.81,163.57
2017,9,2,18,15,191.0,47.0,1.2,25.5,77.0,144.14,105.34
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,72.76,40.97
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,27.3,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,19.5,9.5,9.34,0.0
2017,9,3,6,30,0.0,19.0,1.2,20.0,19.0,18.16,1.95
2017,9,3,6,45,64.0,42.5,1.45,20.5,53.5,36.49,24.86
2017,9,3,7,0,128.0,66.0,1.7,21.0,88.0,52.59,39.61
2017,9,3,7,15,197.5,82.0,1.55,21.5,130.5,64.32,50.16
2017,9,3,7,30,267.0,98.0,1.4,22.0,173.0,83.19,58.91
2017,9,3,7,45,326.0,114.0,1.25,23.0,226.0,113.52,75.2
2017,9,3,8,0,385.0,130.0,1.1,24.0,279.0,155.53,103.95
2017,9,3,8,15,411.5,148.0,1.15,24.5,329.0,199.59,138.07
2017,9,3,8,30,438.0,166.0,1.2,25.0,379.0,246.55,175.43
2017,9,3,8,45,455.0,183.5,1.3,26.0,427.0,292.95,212.34
2017,9,3,9,0,472.0,201.0,1.4,27.0,475.0,340.92,249.8
2017,9,3,9,15,556.0,192.5,1.4,27.0,542.5,395.22,291.54
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,456.44,338.11
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,492.0,364.52
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,519.71,384.12
2017,9,3,10,15,602.5,234.0,1.55,28.0,702.5,576.59,426.26
2017,9,3,10,30,698.0,205.0,1.6,28.0,767.0,640.26,472.45
2017,9,3,10,45,706.5,209.5,1.65,28.5,796.0,681.01,499.89
2017,9,3,11,0,715.0,214.0,1.7,29.0,825.0,720.7,526.2
2017,9,3,11,15,722.0,216.0,1.75,29.0,846.5,755.65,550.01
2017,9,3,11,30,729.0,218.0,1.8,29.0,868.0,789.04,572.52
2017,9,3,11,45,620.0,296.5,1.85,29.5,855.0,797.5,573.78
2017,9,3,12,0,511.0,375.0,1.9,30.0,842.0,799.81,570.96
2017,9,3,12,15,608.5,310.5,1.95,30.0,869.0,837.79,599.34
2017,9,3,12,30,706.0,246.0,2.0,30.0,896.0,877.76,628.52
2017,9,3,12,45,598.0,314.5,2.05,30.0,864.0,861.07,614.6
2017,9,3,13,0,490.0,383.0,2.1,30.0,832.0,840.13,598.25
2017,9,3,13,15,507.0,369.5,2.15,30.0,828.5,850.57,606.55
2017,9,3,13,30,524.0,356.0,2.2,30.0,825.0,858.96,613.31
2017,9,3,13,45,481.0,354.5,2.25,30.0,777.0,821.3,588.87
2017,9,3,14,0,438.0,353.0,2.3,30.0,729.0,781.75,563.29
2017,9,3,14,15,437.0,340.0,2.3,29.5,704.5,767.73,556.32
2017,9,3,14,30,436.0,327.0,2.3,29.0,680.0,751.76,547.83
2017,9,3,14,45,319.0,343.0,2.3,29.0,595.5,653.19,479.14
2017,9,3,15,0,202.0,359.0,2.3,29.0,511.0,556.3,410.31
2017,9,3,15,15,231.5,332.5,2.3,29.0,497.0,551.42,409.45
2017,9,3,15,30,261.0,306.0,2.3,29.0,483.0,552.74,412.26
2017,9,3,15,45,271.0,280.0,2.3,29.0,451.5,527.54,395.93
2017,9,3,16,0,281.0,254.0,2.3,29.0,420.0,500.53,378.25
2017,9,3,16,15,358.0,213.0,2.15,28.5,404.5,504.38,384.57
2017,9,3,16,30,435.0,172.0,2.0,28.0,389.0,510.01,391.47
2017,9,3,16,45,391.5,163.0,1.95,28.0,341.0,455.19,351.07
2017,9,3,17,0,348.0,154.0,1.9,28.0,293.0,395.19,306.45
2017,9,3,17,15,312.0,134.5,1.75,27.0,244.5,338.7,264.4
2017,9,3,17,30,276.0,115.0,1.6,26.0,196.0,284.8,222.88
2017,9,3,17,45,229.5,93.0,1.45,25.5,150.0,225.58,175.39
2017,9,3,18,0,183.0,71.0,1.3,25.0,104.0,170.42,129.92
2017,9,3,18,15,116.0,47.0,1.3,24.5,65.5,108.79,78.85
2017,9,3,18,30,49.0,23.0,1.3,24.0,27.0,44.88,21.69
2017,9,3,18,45,24.5,11.5,1.3,23.5,13.5,18.05,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,8.36,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,14.46,0.0
2017,9,4,6,45,129.5,41.0,1.4,20.5,59.5,33.6,22.39
2017,9,4,7,0,205.0,65.0,1.6,21.0,99.0,51.89,38.99
2017,9,4,7,15,270.0,85.0,1.5,21.5,148.5,66.54,52.06
2017,9,4,7,30,335.0,105.0,1.4,22.0,198.0,84.65,59.4
2017,9,4,7,45,388.5,120.0,1.3,23.0,251.5,122.59,80.35
2017,9,4,8,0,442.0,135.0,1.2,24.0,305.0,166.58,110.34
2017,9,4,8,15,480.5,147.0,1.15,24.5,358.0,211.16,144.33
2017,9,4,8,30,519.0,159.0,1.1,25.0,411.0,259.84,182.81
2017,9,4,8,45,556.0,165.5,1.05,25.5,463.5,307.3,220.68
2017,9,4,9,0,593.0,172.0,1.0,26.0,516.0,358.01,260.61
2017,9,4,9,15,616.0,179.5,1.1,26.0,563.5,407.0,299.74
2017,9,4,9,30,639.0,187.0,1.2,26.0,611.0,457.65,339.31
2017,9,4,9,45,657.5,192.0,1.3,26.5,654.0,505.12,375.11
2017,9,4,10,0,676.0,197.0,1.4,27.0,697.0,553.28,410.48
2017,9,4,10,15,689.5,201.5,1.45,27.0,733.0,598.4,443.43
2017,9,4,10,30,703.0,206.0,1.5,27.0,769.0,643.26,475.52
2017,9,4,10,45,715.0,207.5,1.55,27.5,799.0,683.84,503.16
2017,9,4,11,0,727.0,209.0,1.6,28.0,829.0,723.55,529.65
2017,9,4,11,15,734.0,211.5,1.65,28.0,850.5,759.33,554.04
2017,9,4,11,30,741.0,214.0,1.7,28.0,872.0,793.5,577.08
2017,9,4,11,45,583.0,301.5,1.8,28.5,824.5,771.52,557.9
2017,9,4,12,0,425.0,389.0,1.9,29.0,777.0,739.23,531.9
2017,9,4,12,15,418.5,393.5,1.95,29.0,777.0,751.68,540.63
2017,9,4,12,30,412.0,398.0,2.0,29.0,777.0,762.5,547.91
2017,9,4,12,45,627.0,277.0,2.1,29.5,851.0,849.37,611.32
2017,9,4,13,0,842.0,156.0,2.2,30.0,925.0,934.41,666.85
2017,9,4,13,15,839.0,155.0,2.25,30.0,912.5,939.5,670.05
2017,9,4,13,30,836.0,154.0,2.3,30.0,900.0,941.4,672.11
2017,9,4,13,45,834.0,150.5,2.35,30.0,880.0,938.46,671.24
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,932.29,668.47
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,919.45,662.43
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,903.6,654.57
2017,9,4,14,45,800.5,143.5,2.4,29.0,765.0,879.46,640.05
2017,9,4,15,0,784.0,144.0,2.4,29.0,728.0,852.87,624.0
2017,9,4,15,15,769.0,140.5,2.35,29.0,685.5,821.07,604.08
2017,9,4,15,30,754.0,137.0,2.3,29.0,643.0,790.24,584.79
2017,9,4,15,45,739.5,130.5,2.3,29.0,596.5,751.72,560.5
2017,9,4,16,0,725.0,124.0,2.3,29.0,550.0,711.54,534.86
2017,9,4,16,15,699.0,118.5,2.15,28.5,498.0,662.61,502.91
2017,9,4,16,30,673.0,113.0,2.0,28.0,446.0,613.35,469.04
2017,9,4,16,45,642.5,105.0,1.95,28.0,392.0,558.3,429.78
2017,9,4,17,0,612.0,97.0,1.9,28.0,338.0,503.95,389.97
2017,9,4,17,15,562.5,88.0,1.75,27.0,282.5,438.61,341.67
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,376.38,293.89
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,305.79,237.27
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,240.98,183.38
2017,9,4,18,15,267.5,39.0,1.3,24.0,77.5,161.52,117.54
2017,9,4,18,30,157.0,23.0,1.3,23.0,33.0,89.7,42.97
2017,9,4,18,45,78.5,11.5,1.3,22.5,16.5,32.65,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,9.83,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,15.64,0.0
2017,9,5,6,45,211.0,37.5,1.5,21.5,67.0,28.84,18.28
2017,9,5,7,0,324.0,55.0,1.7,22.0,109.0,41.32,29.79
2017,9,5,7,15,401.0,67.5,1.7,22.5,160.5,49.17,36.92
2017,9,5,7,30,478.0,80.0,1.7,23.0,212.0,66.81,43.06
2017,9,5,7,45,535.5,87.5,1.75,24.0,267.0,105.9,61.45
2017,9,5,8,0,593.0,95.0,1.8,25.0,322.0,151.7,92.03
2017,9,5,8,15,630.0,102.0,1.65,25.5,376.5,199.63,129.36
2017,9,5,8,30,667.0,109.0,1.5,26.0,431.0,251.45,171.55
2017,9,5,8,45,693.5,114.5,1.4,26.5,483.0,302.45,213.77
2017,9,5,9,0,720.0,120.0,1.3,27.0,535.0,355.7,256.99
2017,9,5,9,15,740.0,124.0,1.15,27.5,583.0,406.97,297.48
2017,9,5,9,30,760.0,128.0,1.0,28.0,631.0,462.14,339.12
2017,9,5,9,45,772.0,133.0,0.85,28.5,673.0,511.76,375.09
2017,9,5,10,0,784.0,138.0,0.7,29.0,715.0,561.15,409.17
2017,9,5,10,15,795.0,141.0,0.75,29.0,751.5,607.62,442.55
2017,9,5,10,30,806.0,144.0,0.8,29.0,788.0,653.29,474.62
2017,9,5,10,45,622.0,246.0,0.85,29.5,754.0,654.41,471.62
2017,9,5,11,0,438.0,348.0,0.9,30.0,720.0,642.17,459.16
2017,9,5,11,15,632.0,251.5,1.05,30.0,804.0,718.08,515.65
2017,9,5,11,30,826.0,155.0,1.2,30.0,888.0,803.62,574.87
2017,9,5,11,45,555.0,300.5,1.35,30.5,796.0,746.55,532.77
2017,9,5,12,0,284.0,446.0,1.5,31.0,704.0,673.08,477.55
2017,9,5,12,15,550.0,308.0,1.55,31.0,811.0,783.02,558.51
2017,9,5,12,30,816.0,170.0,1.6,31.0,918.0,896.44,634.5
2017,9,5,12,45,649.5,276.0,1.7,31.0,869.5,867.41,614.58
2017,9,5,13,0,483.0,382.0,1.8,31.0,821.0,830.7,587.13
2017,9,5,13,15,644.0,275.0,1.85,31.0,852.5,880.98,625.93
2017,9,5,13,30,805.0,168.0,1.9,31.0,884.0,925.02,655.73
2017,9,5,13,45,795.0,169.0,1.95,31.0,861.5,919.32,652.76
2017,9,5,14,0,785.0,170.0,2.0,31.0,839.0,910.61,648.49
2017,9,5,14,15,776.0,167.5,2.0,30.5,810.5,896.31,641.55
2017,9,5,14,30,767.0,165.0,2.0,30.0,782.0,879.17,632.89
2017,9,5,14,45,751.0,164.0,2.0,30.0,745.0,857.95,620.39
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,831.36,604.41
2017,9,5,15,15,718.5,159.0,1.9,30.0,666.0,798.98,583.78
2017,9,5,15,30,702.0,155.0,1.8,30.0,624.0,764.75,561.91
2017,9,5,15,45,674.0,152.5,1.75,30.0,575.5,721.33,534.13
2017,9,5,16,0,646.0,150.0,1.7,30.0,527.0,677.23,504.92
2017,9,5,16,15,617.0,143.0,1.65,29.5,476.0,627.14,471.89
2017,9,5,16,30,588.0,136.0,1.6,29.0,425.0,577.08,438.1
2017,9,5,16,45,542.5,129.0,1.6,29.0,370.0,513.43,392.92
2017,9,5,17,0,497.0,122.0,1.6,29.0,315.0,455.89,350.9
2017,9,5,17,15,445.5,109.5,1.5,28.0,261.5,391.38,303.38
2017,9,5,17,30,394.0,97.0,1.4,27.0,208.0,330.63,256.94
2017,9,5,17,45,318.0,80.5,1.3,26.5,157.0,257.78,199.01
2017,9,5,18,0,242.0,64.0,1.2,26.0,106.0,192.06,145.24
2017,9,5,18,15,157.5,42.0,1.2,25.5,65.0,117.19,83.68
2017,9,5,18,30,73.0,20.0,1.2,25.0,24.0,51.89,18.54
2017,9,5,18,45,36.5,10.0,1.25,24.5,12.0,19.62,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,5.9,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,10.34,0.0
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,31.26,20.46
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,51.1,38.57
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,69.36,55.02
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,92.58,68.62
2017,9,6,7,45,164.5,133.0,4.7,19.5,182.5,123.36,90.95
2017,9,6,8,0,75.0,152.0,4.9,20.0,181.0,143.83,110.06
2017,9,6,8,15,69.5,175.0,5.0,20.5,205.0,168.63,129.96
2017,9,6,8,30,64.0,198.0,5.1,21.0,229.0,192.9,149.33
2017,9,6,8,45,165.5,222.5,5.25,21.5,315.0,245.48,188.33
2017,9,6,9,0,267.0,247.0,5.4,22.0,401.0,309.17,236.98
2017,9,6,9,15,408.5,237.5,5.4,22.5,496.0,371.66,285.02
2017,9,6,9,30,550.0,228.0,5.4,23.0,591.0,451.47,346.91
2017,9,6,9,45,576.0,232.5,5.4,23.5,635.0,498.33,383.61
2017,9,6,10,0,602.0,237.0,5.4,24.0,679.0,546.67,420.73
2017,9,6,10,15,617.5,242.5,5.35,24.0,716.0,590.42,454.37
2017,9,6,10,30,633.0,248.0,5.3,24.0,753.0,634.46,487.59
2017,9,6,10,45,650.5,248.5,5.25,24.5,784.0,675.16,516.91
2017,9,6,11,0,668.0,249.0,5.2,25.0,815.0,715.62,545.47
2017,9,6,11,15,676.0,251.5,5.15,25.0,837.0,750.27,570.31
2017,9,6,11,30,684.0,254.0,5.1,25.0,859.0,783.58,593.89
2017,9,6,11,45,740.0,223.0,5.05,25.5,886.5,822.8,621.66
2017,9,6,12,0,796.0,192.0,5.0,26.0,914.0,861.25,646.49
2017,9,6,12,15,798.0,192.5,4.9,26.0,919.0,883.46,660.79
2017,9,6,12,30,800.0,193.0,4.8,26.0,924.0,903.05,673.35
2017,9,6,12,45,808.0,187.0,4.75,26.5,922.5,918.93,682.37
2017,9,6,13,0,816.0,181.0,4.7,27.0,921.0,931.99,689.54
2017,9,6,13,15,813.5,179.5,4.6,27.0,908.5,936.94,692.36
2017,9,6,13,30,811.0,178.0,4.5,27.0,896.0,938.77,693.45
2017,9,6,13,45,814.5,171.0,4.4,27.0,877.5,937.42,692.64
2017,9,6,14,0,818.0,164.0,4.3,27.0,859.0,932.82,689.8
2017,9,6,14,15,810.0,161.5,4.2,27.0,830.0,919.11,680.98
2017,9,6,14,30,802.0,159.0,4.1,27.0,801.0,902.43,670.32
2017,9,6,14,45,800.5,151.0,4.05,27.0,767.0,882.88,658.08
2017,9,6,15,0,799.0,143.0,4.0,27.0,733.0,860.3,643.87
2017,9,6,15,15,784.5,139.5,3.85,26.5,690.0,828.53,624.15
2017,9,6,15,30,770.0,136.0,3.7,26.0,647.0,797.66,605.01
2017,9,6,15,45,761.0,127.0,3.6,26.0,600.5,760.2,580.18
2017,9,6,16,0,752.0,118.0,3.5,26.0,554.0,720.67,553.73
2017,9,6,16,15,726.0,112.5,3.2,25.5,501.0,670.83,519.88
2017,9,6,16,30,700.0,107.0,2.9,25.0,448.0,620.62,484.2
2017,9,6,16,45,676.5,97.5,2.65,25.0,394.0,567.44,444.72
2017,9,6,17,0,653.0,88.0,2.4,25.0,340.0,514.33,404.34
2017,9,6,17,15,603.0,80.0,2.15,24.0,283.0,448.32,354.26
2017,9,6,17,30,553.0,72.0,1.9,23.0,226.0,385.44,304.73
2017,9,6,17,45,489.0,60.0,1.65,22.0,173.0,315.08,247.42
2017,9,6,18,0,425.0,48.0,1.4,21.0,120.0,250.22,192.39
2017,9,6,18,15,303.5,33.5,1.35,20.5,74.5,167.71,122.06
2017,9,6,18,30,182.0,19.0,1.3,20.0,29.0,90.79,26.79
2017,9,6,18,45,91.0,9.5,1.3,19.5,14.5,33.42,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,14.0,8.36,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,28.0,13.16,0.0
2017,9,7,6,45,339.0,30.0,2.1,14.0,73.0,22.65,13.56
2017,9,7,7,0,468.0,43.0,2.4,15.0,118.0,31.42,21.99
2017,9,7,7,15,545.0,51.5,2.3,15.5,173.5,35.62,26.04
2017,9,7,7,30,622.0,60.0,2.2,16.0,229.0,49.83,29.72
2017,9,7,7,45,668.0,67.0,2.1,17.0,286.5,95.97,50.62
2017,9,7,8,0,714.0,74.0,2.0,18.0,344.0,150.65,88.68
2017,9,7,8,15,747.5,78.5,2.2,19.0,401.0,202.27,130.21
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,257.29,176.93
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,311.87,224.17
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,367.99,271.96
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,422.87,318.06
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,481.86,365.8
2017,9,7,9,45,869.0,103.0,2.95,23.5,707.0,534.0,407.09
2017,9,7,10,0,879.0,107.0,3.0,24.0,750.0,585.43,446.56
2017,9,7,10,15,889.0,108.5,3.0,24.0,787.5,633.64,483.35
2017,9,7,10,30,899.0,110.0,3.0,24.0,825.0,680.65,518.37
2017,9,7,10,45,903.5,113.0,3.0,24.5,854.5,723.86,548.76
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,765.03,575.41
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,802.48,600.28
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,837.55,623.38
2017,9,7,11,45,914.0,123.0,3.0,25.5,939.0,866.54,641.02
2017,9,7,12,0,910.0,128.0,3.0,26.0,950.0,892.44,656.53
2017,9,7,12,15,911.0,128.0,3.0,26.0,954.5,914.7,670.91
2017,9,7,12,30,912.0,128.0,3.0,26.0,959.0,933.89,683.33
2017,9,7,12,45,911.0,128.0,3.0,26.0,954.5,948.12,692.59
2017,9,7,13,0,910.0,128.0,3.0,26.0,950.0,959.07,699.84
2017,9,7,13,15,906.5,127.0,3.0,26.0,936.5,963.4,702.9
2017,9,7,13,30,903.0,126.0,3.0,26.0,923.0,964.31,703.93
2017,9,7,13,45,898.0,125.0,3.05,26.0,901.5,960.46,702.38
2017,9,7,14,0,893.0,124.0,3.1,26.0,880.0,953.24,698.8
2017,9,7,14,15,885.0,122.0,3.05,26.0,850.0,938.96,689.96
2017,9,7,14,30,877.0,120.0,3.0,26.0,820.0,921.51,679.19
2017,9,7,14,45,861.5,120.5,3.0,26.0,781.0,897.03,664.19
2017,9,7,15,0,846.0,121.0,3.0,26.0,742.0,875.02,650.92
2017,9,7,15,15,831.5,118.0,3.0,26.0,698.0,842.65,630.62
2017,9,7,15,30,817.0,115.0,3.0,26.0,654.0,808.02,608.72
2017,9,7,15,45,798.0,111.0,3.0,26.0,605.0,766.66,581.99
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,723.77,553.91
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,673.98,520.86
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,626.45,488.2
2017,9,7,16,45,692.0,92.0,2.55,24.5,392.0,568.74,446.41
2017,9,7,17,0,657.0,86.0,2.4,24.0,336.0,512.04,404.18
2017,9,7,17,15,606.0,78.0,2.15,23.0,279.0,445.43,353.34
2017,9,7,17,30,555.0,70.0,1.9,22.0,222.0,382.07,303.1
2017,9,7,17,45,479.0,59.0,1.65,21.5,168.5,307.35,241.53
2017,9,7,18,0,403.0,48.0,1.4,21.0,115.0,239.32,183.55
2017,9,7,18,15,282.0,33.0,1.4,20.0,70.5,158.13,114.33
2017,9,7,18,30,161.0,18.0,1.4,19.0,26.0,81.45,11.01
2017,9,7,18,45,80.5,9.0,1.4,18.5,13.0,29.86,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,8.36,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,13.25,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,24.67,15.16
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,35.24,25.32
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,40.51,30.29
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,53.76,34.29
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,97.18,53.45
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,146.59,86.84
2017,9,8,8,15,708.5,86.5,2.4,19.5,391.5,197.36,127.54
2017,9,8,8,30,744.0,92.0,2.6,20.0,448.0,255.06,176.32
2017,9,8,8,45,768.0,97.0,2.8,21.0,501.5,308.76,222.55
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,364.33,269.68
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,418.13,314.7
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,472.73,358.97
2017,9,8,9,45,843.5,112.0,2.85,23.5,696.5,524.63,399.85
2017,9,8,10,0,857.0,115.0,2.8,24.0,740.0,576.24,439.14
2017,9,8,10,15,867.0,117.0,2.75,24.0,777.5,626.66,477.17
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,673.2,511.49
2017,9,8,10,45,884.5,120.5,2.65,24.5,844.5,716.2,541.43
2017,9,8,11,0,892.0,122.0,2.6,25.0,874.0,757.42,568.14
2017,9,8,11,15,897.0,123.0,2.55,25.0,896.0,794.31,592.17
2017,9,8,11,30,902.0,124.0,2.5,25.0,918.0,828.86,614.42
2017,9,8,11,45,909.0,122.0,2.45,25.5,932.0,859.71,632.78
2017,9,8,12,0,916.0,120.0,2.4,26.0,946.0,887.96,649.26
2017,9,8,12,15,917.0,120.5,2.35,26.0,950.5,910.71,663.32
2017,9,8,12,30,918.0,121.0,2.3,26.0,955.0,930.37,675.4
2017,9,8,12,45,916.5,121.0,2.3,26.5,950.5,944.12,682.83
2017,9,8,13,0,915.0,121.0,2.3,27.0,946.0,954.54,688.25
2017,9,8,13,15,912.0,120.5,2.25,26.5,932.5,959.72,692.68
2017,9,8,13,30,909.0,120.0,2.2,26.0,919.0,961.49,695.08
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.0,956.64,692.55
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,948.43,688.04
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,935.0,679.81
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,918.38,669.67
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,896.06,656.4
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,870.93,641.37
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,843.46,624.34
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,808.8,602.47
2017,9,8,15,45,739.0,123.5,2.0,26.0,581.5,733.86,553.23
2017,9,8,16,0,646.0,140.0,2.0,26.0,509.0,659.74,503.06
2017,9,8,16,15,495.5,161.0,1.9,25.5,428.0,548.96,423.11
2017,9,8,16,30,345.0,182.0,1.8,25.0,347.0,443.68,344.87
2017,9,8,16,45,325.0,163.5,1.75,24.5,303.5,398.05,312.11
2017,9,8,17,0,305.0,145.0,1.7,24.0,260.0,353.17,278.61
2017,9,8,17,15,286.0,122.0,1.55,23.5,216.0,304.39,240.93
2017,9,8,17,30,267.0,99.0,1.4,23.0,172.0,256.48,202.7
2017,9,8,17,45,231.0,78.0,1.3,22.5,130.0,204.28,159.7
2017,9,8,18,0,195.0,57.0,1.2,22.0,88.0,155.04,117.9
2017,9,8,18,15,97.5,38.0,1.2,21.5,53.5,89.7,62.85
2017,9,8,18,30,0.0,19.0,1.2,21.0,19.0,19.51,0.0
2017,9,8,18,45,0.0,9.5,1.3,20.5,9.5,9.34,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,7.5,1.65,14.5,9.5,7.37,0.0
2017,9,9,6,30,86.0,15.0,1.9,15.0,19.0,11.63,0.0
2017,9,9,6,45,190.5,35.0,2.2,15.5,60.5,26.99,16.94
2017,9,9,7,0,295.0,55.0,2.5,16.0,102.0,41.6,30.72
2017,9,9,7,15,370.5,70.5,2.4,17.0,154.0,51.83,40.08
2017,9,9,7,30,446.0,86.0,2.3,18.0,206.0,67.31,47.28
2017,9,9,7,45,507.5,95.5,2.25,19.0,262.0,107.08,65.71
2017,9,9,8,0,569.0,105.0,2.2,20.0,318.0,153.2,96.33
2017,9,9,8,15,607.5,113.0,2.3,20.5,373.0,200.65,133.55
2017,9,9,8,30,646.0,121.0,2.4,21.0,428.0,252.23,176.31
2017,9,9,8,45,676.5,126.5,2.55,22.0,481.0,303.12,219.11
2017,9,9,9,0,707.0,132.0,2.7,23.0,534.0,356.73,263.62
2017,9,9,9,15,728.0,136.5,2.7,23.0,583.0,408.09,306.61
2017,9,9,9,30,749.0,141.0,2.7,23.0,632.0,460.61,349.49
2017,9,9,9,45,770.5,142.5,2.75,23.5,676.5,514.42,391.61
2017,9,9,10,0,792.0,144.0,2.8,24.0,721.0,565.65,430.72
2017,9,9,10,15,803.5,146.5,2.8,24.5,757.5,612.22,465.22
2017,9,9,10,30,815.0,149.0,2.8,25.0,794.0,657.99,498.18
2017,9,9,10,45,830.0,147.5,2.85,25.5,825.0,701.38,528.95
2017,9,9,11,0,845.0,146.0,2.9,26.0,856.0,743.72,558.24
2017,9,9,11,15,851.0,147.0,2.95,26.0,878.0,780.38,582.84
2017,9,9,11,30,857.0,148.0,3.0,26.0,900.0,814.93,605.92
2017,9,9,11,45,867.0,144.5,3.05,26.5,914.5,845.0,624.69
2017,9,9,12,0,877.0,141.0,3.1,27.0,929.0,873.42,642.27
2017,9,9,12,15,878.0,141.0,3.1,27.0,933.5,894.95,656.21
2017,9,9,12,30,879.0,141.0,3.1,27.0,938.0,913.52,668.28
2017,9,9,12,45,882.0,138.5,3.15,27.5,934.5,928.38,677.0
2017,9,9,13,0,885.0,136.0,3.2,28.0,931.0,940.12,683.77
2017,9,9,13,15,881.5,135.5,3.25,28.0,917.5,944.7,687.35
2017,9,9,13,30,878.0,135.0,3.3,28.0,904.0,945.97,688.95
2017,9,9,13,45,875.0,132.0,3.35,28.0,883.0,941.86,687.18
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,934.43,683.39
2017,9,9,14,15,864.5,127.5,3.4,28.0,832.5,921.21,675.58
2017,9,9,14,30,857.0,126.0,3.4,28.0,803.0,904.89,665.87
2017,9,9,14,45,842.0,125.5,3.45,28.0,764.5,885.08,654.21
2017,9,9,15,0,827.0,125.0,3.5,28.0,726.0,857.78,637.53
2017,9,9,15,15,812.0,122.0,3.5,27.5,682.5,825.36,618.31
2017,9,9,15,30,797.0,119.0,3.5,27.0,639.0,790.75,597.41
2017,9,9,15,45,777.5,115.0,3.5,27.0,590.0,749.55,570.5
2017,9,9,16,0,758.0,111.0,3.5,27.0,541.0,706.91,542.3
2017,9,9,16,15,731.0,106.0,3.3,26.5,487.5,659.38,510.5
2017,9,9,16,30,704.0,101.0,3.1,26.0,434.0,608.95,474.8
2017,9,9,16,45,665.0,95.0,2.95,26.0,378.0,549.73,430.78
2017,9,9,17,0,626.0,89.0,2.8,26.0,322.0,491.91,386.72
2017,9,9,17,15,572.5,80.5,2.5,25.0,266.0,424.99,335.46
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,361.6,285.05
2017,9,9,17,45,436.5,60.5,1.95,23.0,156.5,285.59,223.0
2017,9,9,18,0,354.0,49.0,1.7,22.0,103.0,216.91,165.04
2017,9,9,18,15,234.0,32.0,1.7,21.5,61.5,136.65,95.93
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,59.3,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,7.37,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
