Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,8.85,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,22.58,11.03
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,37.48,25.83
2017,9,20,7,15,317.0,64.0,3.4,24.5,129.0,47.54,34.99
2017,9,20,7,30,403.0,79.0,3.6,25.0,178.0,57.05,43.36
2017,9,20,7,45,469.5,87.5,3.8,25.5,232.0,87.6,52.81
2017,9,20,8,0,536.0,96.0,4.0,26.0,286.0,129.88,77.78
2017,9,20,8,15,400.5,140.0,4.1,26.5,295.0,177.53,120.37
2017,9,20,8,30,265.0,184.0,4.2,27.0,304.0,213.63,154.79
2017,9,20,8,45,479.5,150.5,4.35,27.5,400.5,256.97,183.72
2017,9,20,9,0,694.0,117.0,4.5,28.0,497.0,324.66,234.43
2017,9,20,9,15,716.0,121.5,4.5,28.0,544.0,375.15,276.81
2017,9,20,9,30,738.0,126.0,4.5,28.0,591.0,426.85,319.33
2017,9,20,9,45,760.0,126.5,4.55,28.5,634.0,478.48,360.26
2017,9,20,10,0,782.0,127.0,4.6,29.0,677.0,527.81,398.49
2017,9,20,10,15,793.5,129.5,4.55,29.5,712.0,573.32,432.64
2017,9,20,10,30,805.0,132.0,4.5,30.0,747.0,617.99,465.26
2017,9,20,10,45,816.0,132.5,4.5,30.5,776.0,659.38,494.92
2017,9,20,11,0,827.0,133.0,4.5,31.0,805.0,699.42,522.93
2017,9,20,11,15,832.5,134.0,4.45,31.0,825.0,734.35,546.96
2017,9,20,11,30,838.0,135.0,4.4,31.0,845.0,766.82,568.59
2017,9,20,11,45,842.0,135.0,4.4,31.5,857.0,794.65,585.94
2017,9,20,12,0,846.0,135.0,4.4,32.0,869.0,819.93,601.48
2017,9,20,12,15,847.0,135.5,4.4,32.0,872.0,840.51,615.08
2017,9,20,12,30,848.0,136.0,4.4,32.0,875.0,858.21,626.81
2017,9,20,12,45,846.0,135.5,4.4,32.5,869.5,869.36,632.98
2017,9,20,13,0,844.0,135.0,4.4,33.0,864.0,877.38,637.19
2017,9,20,13,15,840.5,134.5,4.35,33.0,849.5,880.94,639.65
2017,9,20,13,30,837.0,134.0,4.3,33.0,835.0,881.32,640.15
2017,9,20,13,45,830.0,132.5,4.3,33.0,812.5,878.64,638.99
2017,9,20,14,0,823.0,131.0,4.3,33.0,790.0,868.89,633.28
2017,9,20,14,15,814.0,129.0,4.2,32.5,760.0,853.81,625.0
2017,9,20,14,30,805.0,127.0,4.1,32.0,730.0,835.81,614.85
2017,9,20,14,45,787.0,127.0,4.1,32.0,691.5,809.6,598.36
2017,9,20,15,0,769.0,127.0,4.1,32.0,653.0,781.1,580.34
2017,9,20,15,15,752.0,123.5,4.05,31.5,610.0,747.59,559.74
2017,9,20,15,30,735.0,120.0,4.0,31.0,567.0,714.81,539.49
2017,9,20,15,45,711.0,116.0,3.95,31.0,518.5,672.24,510.99
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,628.79,480.96
2017,9,20,16,15,655.0,106.0,3.7,30.5,418.0,577.09,444.42
2017,9,20,16,30,623.0,100.0,3.5,30.0,366.0,525.75,407.28
2017,9,20,16,45,580.0,92.5,3.3,29.5,312.0,466.83,363.4
2017,9,20,17,0,537.0,85.0,3.1,29.0,258.0,409.91,319.71
2017,9,20,17,15,471.5,75.0,2.9,28.5,205.0,341.16,265.47
2017,9,20,17,30,406.0,65.0,2.7,28.0,152.0,275.59,212.07
2017,9,20,17,45,309.0,50.5,2.5,27.5,105.0,200.29,149.98
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,134.87,94.08
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,62.23,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.86,0.0
2017,9,21,6,45,112.0,28.5,2.6,23.5,43.5,23.73,11.56
2017,9,21,7,0,224.0,49.0,2.7,24.0,79.0,37.55,25.86
2017,9,21,7,15,313.0,63.5,2.8,24.0,128.0,47.23,34.78
2017,9,21,7,30,402.0,78.0,2.9,24.0,177.0,56.37,42.95
2017,9,21,7,45,480.5,84.5,3.05,24.5,232.0,84.41,50.49
2017,9,21,8,0,559.0,91.0,3.2,25.0,287.0,126.76,74.73
2017,9,21,8,15,402.5,138.0,3.3,25.0,291.5,175.35,119.15
2017,9,21,8,30,246.0,185.0,3.4,25.0,296.0,209.74,153.43
2017,9,21,8,45,483.5,146.5,3.5,25.5,398.0,253.68,182.13
2017,9,21,9,0,721.0,108.0,3.6,26.0,500.0,324.16,234.71
2017,9,21,9,15,742.0,112.0,3.6,26.5,547.5,378.1,279.46
2017,9,21,9,30,763.0,116.0,3.6,27.0,595.0,429.85,321.56
2017,9,21,9,45,783.0,117.0,3.6,27.5,637.5,479.18,360.77
2017,9,21,10,0,803.0,118.0,3.6,28.0,680.0,528.88,399.15
2017,9,21,10,15,814.5,120.0,3.6,28.0,715.5,574.77,434.5
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,619.74,468.38
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,662.75,499.14
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,702.49,526.93
2017,9,21,11,15,853.0,123.5,3.6,29.5,828.5,737.59,549.72
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,770.44,570.49
2017,9,21,11,45,857.0,128.0,3.65,30.5,859.5,797.61,587.46
2017,9,21,12,0,856.0,131.0,3.7,31.0,870.0,821.96,602.5
2017,9,21,12,15,857.0,131.0,3.7,31.0,873.0,842.17,615.76
2017,9,21,12,30,858.0,131.0,3.7,31.0,876.0,859.44,627.14
2017,9,21,12,45,856.0,131.0,3.75,31.0,870.0,871.11,635.15
2017,9,21,13,0,854.0,131.0,3.8,31.0,864.0,879.63,641.21
2017,9,21,13,15,552.0,271.0,3.8,31.0,742.0,767.68,562.98
2017,9,21,13,30,250.0,411.0,3.8,31.0,620.0,643.58,469.64
2017,9,21,13,45,539.5,270.0,3.85,31.5,704.5,762.57,560.72
2017,9,21,14,0,829.0,129.0,3.9,32.0,789.0,869.29,635.23
2017,9,21,14,15,514.5,245.0,3.95,31.5,649.5,713.11,527.35
2017,9,21,14,30,200.0,361.0,4.0,31.0,510.0,548.31,405.49
2017,9,21,14,45,469.0,252.0,4.05,31.0,577.0,672.68,502.69
2017,9,21,15,0,738.0,143.0,4.1,31.0,644.0,772.85,577.97
2017,9,21,15,15,491.0,206.5,4.1,30.5,530.5,625.86,472.71
2017,9,21,15,30,244.0,270.0,4.1,30.0,417.0,477.63,362.12
2017,9,21,15,45,443.5,198.5,4.15,30.0,438.0,558.15,427.23
2017,9,21,16,0,643.0,127.0,4.2,30.0,459.0,611.6,470.86
2017,9,21,16,15,608.5,120.0,4.1,29.5,407.0,558.73,432.83
2017,9,21,16,30,574.0,113.0,4.0,29.0,355.0,506.45,394.78
2017,9,21,16,45,523.0,105.0,3.95,29.0,301.5,444.23,347.4
2017,9,21,17,0,472.0,97.0,3.9,29.0,248.0,382.61,299.3
2017,9,21,17,15,403.0,85.0,3.55,28.5,195.5,313.88,244.61
2017,9,21,17,30,334.0,73.0,3.2,28.0,143.0,250.93,193.03
2017,9,21,17,45,234.0,55.5,2.85,27.5,97.5,175.07,130.67
2017,9,21,18,0,134.0,38.0,2.5,27.0,52.0,103.02,70.34
2017,9,21,18,15,67.0,19.0,2.45,26.5,26.0,47.02,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,8.85,0.0
2017,9,22,6,45,124.0,28.0,2.4,22.5,43.5,21.85,9.92
2017,9,22,7,0,234.0,47.0,2.6,23.0,78.0,35.98,24.62
2017,9,22,7,15,326.0,61.0,2.75,23.5,127.0,45.31,33.2
2017,9,22,7,30,418.0,75.0,2.9,24.0,176.0,54.15,41.04
2017,9,22,7,45,486.5,83.0,3.05,24.5,230.0,82.38,49.08
2017,9,22,8,0,555.0,91.0,3.2,25.0,284.0,125.26,73.8
2017,9,22,8,15,412.5,136.0,3.25,25.5,293.0,174.43,117.74
2017,9,22,8,30,270.0,181.0,3.3,26.0,302.0,211.07,152.94
2017,9,22,8,45,196.5,211.0,3.4,26.5,305.0,238.11,177.09
2017,9,22,9,0,123.0,241.0,3.5,27.0,308.0,252.85,190.42
2017,9,22,9,15,179.0,262.5,3.5,27.5,369.5,301.51,226.61
2017,9,22,9,30,235.0,284.0,3.5,28.0,431.0,355.84,266.97
2017,9,22,9,45,512.5,203.0,3.55,28.5,552.5,424.36,318.61
2017,9,22,10,0,790.0,122.0,3.6,29.0,674.0,524.03,394.11
2017,9,22,10,15,469.0,246.5,3.6,29.0,579.0,490.76,368.29
2017,9,22,10,30,148.0,371.0,3.6,29.0,484.0,434.26,323.02
2017,9,22,10,45,216.0,378.5,3.65,29.5,549.5,494.31,366.89
2017,9,22,11,0,284.0,386.0,3.7,30.0,615.0,557.55,412.08
2017,9,22,11,15,149.0,326.0,3.75,30.0,447.0,418.57,310.86
2017,9,22,11,30,14.0,266.0,3.8,30.0,279.0,266.87,197.09
2017,9,22,11,45,154.5,341.5,3.85,30.5,475.5,451.01,334.76
2017,9,22,12,0,295.0,417.0,3.9,31.0,672.0,643.98,471.51
2017,9,22,12,15,549.0,289.5,3.9,31.0,764.5,742.43,545.84
2017,9,22,12,30,803.0,162.0,3.9,31.0,857.0,843.67,618.3
2017,9,22,12,45,591.0,273.0,3.95,31.5,783.0,786.65,575.36
2017,9,22,13,0,379.0,384.0,4.0,32.0,709.0,718.0,522.03
2017,9,22,13,15,589.5,269.0,4.0,32.0,764.0,797.84,583.49
2017,9,22,13,30,800.0,154.0,4.0,32.0,819.0,868.12,633.41
2017,9,22,13,45,799.5,148.5,4.05,32.0,797.5,863.17,630.5
2017,9,22,14,0,799.0,143.0,4.1,32.0,776.0,855.06,626.1
2017,9,22,14,15,429.0,237.0,4.1,31.5,575.5,629.11,468.31
2017,9,22,14,30,59.0,331.0,4.1,31.0,375.0,388.21,287.43
2017,9,22,14,45,411.0,229.0,4.15,31.0,509.0,598.1,450.71
2017,9,22,15,0,763.0,127.0,4.2,31.0,643.0,770.49,577.29
2017,9,22,15,15,745.0,123.5,4.2,30.5,599.5,736.32,555.02
2017,9,22,15,30,727.0,120.0,4.2,30.0,556.0,703.0,534.32
2017,9,22,15,45,705.0,115.0,4.25,30.0,507.5,661.09,506.29
2017,9,22,16,0,683.0,110.0,4.3,30.0,459.0,618.2,476.34
2017,9,22,16,15,650.0,104.0,4.25,29.5,407.0,566.13,439.4
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,514.52,401.82
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,454.07,355.7
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,395.95,310.07
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,326.55,255.12
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,260.91,201.39
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,184.91,138.21
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,119.66,81.34
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,43.51,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.5,21.0,1.75,21.5,41.0,16.12,5.6
2017,9,23,7,0,307.0,42.0,2.0,22.0,82.0,31.97,21.33
2017,9,23,7,15,399.5,53.5,2.15,22.5,132.5,39.46,28.32
2017,9,23,7,30,492.0,65.0,2.3,23.0,183.0,45.85,34.07
2017,9,23,7,45,557.5,71.5,2.5,23.5,238.5,74.28,41.24
2017,9,23,8,0,623.0,78.0,2.7,24.0,294.0,119.61,66.91
2017,9,23,8,15,442.0,129.5,2.8,24.5,296.0,172.76,115.57
2017,9,23,8,30,261.0,181.0,2.9,25.0,298.0,208.54,151.74
2017,9,23,8,45,130.5,167.5,3.0,26.0,226.0,184.34,137.43
2017,9,23,9,0,0.0,154.0,3.1,27.0,154.0,146.11,110.36
2017,9,23,9,15,74.0,221.5,3.15,27.5,267.5,231.07,174.48
2017,9,23,9,30,148.0,289.0,3.2,28.0,381.0,322.58,242.49
2017,9,23,9,45,149.0,310.5,3.3,28.5,409.0,351.91,263.77
2017,9,23,10,0,150.0,332.0,3.4,29.0,437.0,381.24,284.89
2017,9,23,10,15,131.0,348.0,3.45,29.0,443.0,394.43,294.26
2017,9,23,10,30,112.0,364.0,3.5,29.0,449.0,408.26,303.89
2017,9,23,10,45,198.5,374.0,3.6,29.5,531.0,478.38,355.3
2017,9,23,11,0,285.0,384.0,3.7,30.0,613.0,555.74,410.94
2017,9,23,11,15,589.5,245.5,3.75,30.0,734.0,658.21,490.17
2017,9,23,11,30,894.0,107.0,3.8,30.0,855.0,775.97,575.78
2017,9,23,11,45,501.5,266.5,3.85,30.5,687.5,650.41,481.95
2017,9,23,12,0,109.0,426.0,3.9,31.0,520.0,500.19,365.49
2017,9,23,12,15,211.0,420.0,3.9,31.0,602.0,585.16,428.59
2017,9,23,12,30,313.0,414.0,3.9,31.0,684.0,674.62,492.73
2017,9,23,12,45,580.0,275.5,3.95,31.5,771.5,777.95,570.31
2017,9,23,13,0,847.0,137.0,4.0,32.0,859.0,874.38,636.98
2017,9,23,13,15,587.5,262.5,4.0,32.0,759.0,787.82,576.0
2017,9,23,13,30,328.0,388.0,4.0,32.0,659.0,686.77,500.3
2017,9,23,13,45,577.0,260.0,4.0,32.0,721.0,781.45,573.71
2017,9,23,14,0,826.0,132.0,4.0,32.0,783.0,864.22,632.47
2017,9,23,14,15,816.5,129.5,4.0,31.5,752.5,848.03,623.25
2017,9,23,14,30,807.0,127.0,4.0,31.0,722.0,828.92,612.74
2017,9,23,14,45,773.0,134.5,4.05,31.0,680.0,797.37,592.73
2017,9,23,15,0,739.0,142.0,4.1,31.0,638.0,767.04,573.53
2017,9,23,15,15,720.5,137.5,4.1,30.5,594.5,732.15,551.95
2017,9,23,15,30,702.0,133.0,4.1,30.0,551.0,695.59,528.94
2017,9,23,15,45,678.0,127.5,4.2,30.0,502.5,652.47,499.55
2017,9,23,16,0,654.0,122.0,4.3,30.0,454.0,608.54,468.71
2017,9,23,16,15,328.0,128.5,4.2,29.5,294.5,372.73,290.54
2017,9,23,16,30,2.0,135.0,4.1,29.0,135.0,136.41,102.9
2017,9,23,16,45,1.0,114.5,4.1,29.0,114.5,115.24,86.75
2017,9,23,17,0,0.0,94.0,4.1,29.0,94.0,94.05,70.05
2017,9,23,17,15,180.0,80.0,3.8,28.5,116.5,186.16,144.55
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,251.48,193.18
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,177.3,131.42
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,113.18,74.95
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,40.56,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.4,21.5,39.0,16.96,5.82
2017,9,24,7,0,267.0,44.0,2.7,22.0,78.0,33.66,22.7
2017,9,24,7,15,360.5,56.5,2.9,22.5,127.5,41.9,30.39
2017,9,24,7,30,454.0,69.0,3.1,23.0,177.0,49.63,37.31
2017,9,24,7,45,544.5,71.5,3.3,23.5,234.5,72.63,40.71
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,116.14,63.82
2017,9,24,8,15,317.5,45.0,3.6,24.5,154.0,81.68,47.72
2017,9,24,8,30,0.0,16.0,3.7,25.0,16.0,15.44,6.98
2017,9,24,8,45,8.5,104.0,3.8,26.0,109.0,102.12,76.41
2017,9,24,9,0,17.0,192.0,3.9,27.0,202.0,185.44,140.93
2017,9,24,9,15,90.5,240.0,3.9,27.0,296.0,252.74,191.37
2017,9,24,9,30,164.0,288.0,3.9,27.0,390.0,328.1,247.95
2017,9,24,9,45,508.0,191.5,3.9,27.5,537.5,409.81,309.59
2017,9,24,10,0,852.0,95.0,3.9,28.0,685.0,530.72,401.39
2017,9,24,10,15,862.0,97.0,3.85,28.5,720.0,577.23,436.27
2017,9,24,10,30,872.0,99.0,3.8,29.0,755.0,622.52,469.53
2017,9,24,10,45,482.5,242.5,3.8,29.5,607.5,537.68,403.24
2017,9,24,11,0,93.0,386.0,3.8,30.0,460.0,428.67,316.52
2017,9,24,11,15,93.0,396.0,3.75,30.0,472.0,443.56,327.33
2017,9,24,11,30,93.0,406.0,3.7,30.0,484.0,458.26,337.54
2017,9,24,11,45,462.0,276.0,3.7,30.5,670.0,627.54,466.44
2017,9,24,12,0,831.0,146.0,3.7,31.0,856.0,810.94,596.51
2017,9,24,12,15,831.5,146.5,3.7,31.0,858.0,831.13,608.77
2017,9,24,12,30,832.0,147.0,3.7,31.0,860.0,848.44,620.22
2017,9,24,12,45,834.0,143.5,3.75,31.0,855.0,860.04,628.21
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,868.55,634.29
2017,9,24,13,15,574.0,265.0,3.8,31.0,749.0,776.69,569.81
2017,9,24,13,30,312.0,390.0,3.8,31.0,648.0,673.86,492.56
2017,9,24,13,45,567.5,260.0,3.8,31.0,712.0,771.25,568.33
2017,9,24,14,0,823.0,130.0,3.8,31.0,776.0,856.65,629.24
2017,9,24,14,15,563.0,233.0,3.85,31.0,667.0,736.62,545.65
2017,9,24,14,30,303.0,336.0,3.9,31.0,558.0,614.23,454.69
2017,9,24,14,45,282.0,321.0,3.95,31.0,519.0,578.87,430.96
2017,9,24,15,0,261.0,306.0,4.0,31.0,480.0,543.03,406.22
2017,9,24,15,15,136.5,253.0,4.0,30.5,344.0,375.88,284.08
2017,9,24,15,30,12.0,200.0,4.0,30.0,208.0,207.88,156.09
2017,9,24,15,45,116.0,208.5,4.05,30.0,268.0,308.62,236.4
2017,9,24,16,0,220.0,217.0,4.1,30.0,328.0,389.55,299.84
2017,9,24,16,15,427.0,154.0,4.05,29.5,339.0,465.66,361.81
2017,9,24,16,30,634.0,91.0,4.0,29.0,350.0,511.94,400.16
2017,9,24,16,45,586.0,84.5,3.95,29.0,295.5,451.4,353.34
2017,9,24,17,0,538.0,78.0,3.9,29.0,241.0,393.32,307.5
2017,9,24,17,15,467.5,68.0,3.65,28.0,189.0,323.15,251.79
2017,9,24,17,30,397.0,58.0,3.4,27.0,137.0,258.45,198.56
2017,9,24,17,45,286.0,44.0,3.15,26.5,91.0,178.51,132.2
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,112.17,72.52
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,40.2,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,21.5,2.25,21.5,37.0,16.59,5.16
2017,9,25,7,0,247.0,43.0,2.5,22.0,74.0,32.9,22.02
2017,9,25,7,15,341.5,56.0,2.6,22.0,122.5,41.57,30.16
2017,9,25,7,30,436.0,69.0,2.7,22.0,171.0,49.8,37.62
2017,9,25,7,45,511.0,74.5,2.85,22.5,225.5,72.86,42.38
2017,9,25,8,0,586.0,80.0,3.0,23.0,280.0,115.28,65.5
2017,9,25,8,15,360.5,134.5,3.1,23.5,264.0,162.69,111.42
2017,9,25,8,30,135.0,189.0,3.2,24.0,248.0,191.8,143.81
2017,9,25,8,45,188.0,210.5,3.3,24.5,304.5,233.95,175.42
2017,9,25,9,0,241.0,232.0,3.4,25.0,361.0,277.74,208.67
2017,9,25,9,15,137.5,239.5,3.4,25.0,314.5,265.59,201.81
2017,9,25,9,30,34.0,247.0,3.4,25.0,268.0,241.73,184.4
2017,9,25,9,45,111.0,288.0,3.45,25.5,363.5,314.0,238.85
2017,9,25,10,0,188.0,329.0,3.5,26.0,459.0,397.48,300.88
2017,9,25,10,15,271.5,331.0,3.5,26.0,529.5,454.78,343.88
2017,9,25,10,30,355.0,333.0,3.5,26.0,600.0,521.64,393.7
2017,9,25,10,45,302.0,361.0,3.5,26.5,593.5,530.27,398.2
2017,9,25,11,0,249.0,389.0,3.5,27.0,587.0,535.82,400.3
2017,9,25,11,15,200.5,403.5,3.55,27.0,565.5,526.2,392.45
2017,9,25,11,30,152.0,418.0,3.6,27.0,544.0,513.04,381.9
2017,9,25,11,45,303.0,383.5,3.65,27.5,640.0,604.96,450.54
2017,9,25,12,0,454.0,349.0,3.7,28.0,736.0,704.29,522.4
2017,9,25,12,15,259.0,374.0,3.7,28.0,595.0,580.61,431.12
2017,9,25,12,30,64.0,399.0,3.7,28.0,454.0,444.67,329.12
2017,9,25,12,45,171.5,405.5,3.75,28.0,551.5,549.05,407.69
2017,9,25,13,0,279.0,412.0,3.8,28.0,649.0,656.79,485.98
2017,9,25,13,15,229.5,411.5,3.8,28.0,604.0,614.09,454.69
2017,9,25,13,30,180.0,411.0,3.8,28.0,559.0,574.32,425.87
2017,9,25,13,45,136.5,392.5,3.8,28.0,503.0,520.41,387.09
2017,9,25,14,0,93.0,374.0,3.8,28.0,447.0,459.24,342.67
2017,9,25,14,15,122.5,363.5,3.75,28.0,455.5,482.04,360.78
2017,9,25,14,30,152.0,353.0,3.7,28.0,464.0,497.01,372.99
2017,9,25,14,45,130.5,331.0,3.7,28.0,422.5,456.09,343.5
2017,9,25,15,0,109.0,309.0,3.7,28.0,381.0,407.36,308.27
2017,9,25,15,15,70.5,269.5,3.6,27.5,315.0,334.11,254.26
2017,9,25,15,30,32.0,230.0,3.5,27.0,249.0,262.13,200.04
2017,9,25,15,45,73.5,224.0,3.45,27.0,262.5,287.05,221.07
2017,9,25,16,0,115.0,218.0,3.4,27.0,276.0,317.3,245.67
2017,9,25,16,15,99.5,192.0,3.2,26.5,238.0,268.85,209.14
2017,9,25,16,30,84.0,166.0,3.0,26.0,200.0,228.72,178.56
2017,9,25,16,45,71.0,142.0,2.8,26.0,168.0,193.21,150.73
2017,9,25,17,0,58.0,118.0,2.6,26.0,136.0,158.45,122.99
2017,9,25,17,15,172.0,93.5,2.4,25.5,130.0,198.19,154.89
2017,9,25,17,30,286.0,69.0,2.2,25.0,124.0,219.89,169.5
2017,9,25,17,45,191.5,49.5,2.0,25.0,81.0,147.99,109.36
2017,9,25,18,0,97.0,30.0,1.8,25.0,38.0,77.77,47.54
2017,9,25,18,15,48.5,15.0,1.9,24.5,19.0,28.65,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,3.0,2.1,21.5,3.0,2.89,0.0
2017,9,26,7,0,0.0,6.0,2.3,22.0,6.0,5.78,0.0
2017,9,26,7,15,0.0,11.0,2.4,22.0,11.0,10.6,3.5
2017,9,26,7,30,0.0,16.0,2.5,22.0,16.0,15.43,7.8
2017,9,26,7,45,0.0,21.0,2.6,22.5,21.0,20.26,11.21
2017,9,26,8,0,0.0,26.0,2.7,23.0,26.0,25.09,15.17
2017,9,26,8,15,0.0,34.5,2.75,23.0,34.5,33.31,21.9
2017,9,26,8,30,0.0,43.0,2.8,23.0,43.0,41.53,28.55
2017,9,26,8,45,0.0,63.0,2.9,23.5,63.0,60.9,44.12
2017,9,26,9,0,0.0,83.0,3.0,24.0,83.0,80.29,59.46
2017,9,26,9,15,0.0,66.5,3.0,24.0,66.5,64.31,46.41
2017,9,26,9,30,0.0,50.0,3.0,24.0,50.0,48.34,33.45
2017,9,26,9,45,2.0,114.0,3.0,24.5,115.5,110.92,83.06
2017,9,26,10,0,4.0,178.0,3.0,25.0,181.0,172.46,130.63
2017,9,26,10,15,2.0,133.0,2.95,25.0,134.5,129.35,96.77
2017,9,26,10,30,0.0,88.0,2.9,25.0,88.0,85.22,62.06
2017,9,26,10,45,2.5,130.0,2.85,25.5,132.5,127.18,94.68
2017,9,26,11,0,5.0,172.0,2.8,26.0,177.0,169.24,126.76
2017,9,26,11,15,5.0,169.5,2.75,26.0,174.5,167.21,124.99
2017,9,26,11,30,5.0,167.0,2.7,26.0,172.0,165.13,123.3
2017,9,26,11,45,5.0,166.0,2.65,26.0,171.0,164.46,122.71
2017,9,26,12,0,5.0,165.0,2.6,26.0,170.0,163.76,122.12
2017,9,26,12,15,10.0,218.0,2.6,26.0,227.0,219.46,164.55
2017,9,26,12,30,15.0,271.0,2.6,26.0,284.0,275.7,206.68
2017,9,26,12,45,16.5,282.5,2.65,26.0,297.0,288.93,216.47
2017,9,26,13,0,18.0,294.0,2.7,26.0,310.0,302.27,226.49
2017,9,26,13,15,13.5,250.5,2.65,26.0,262.5,256.14,192.12
2017,9,26,13,30,9.0,207.0,2.6,26.0,215.0,209.69,157.28
2017,9,26,13,45,4.5,171.0,2.6,26.0,175.0,170.49,127.55
2017,9,26,14,0,0.0,135.0,2.6,26.0,135.0,131.26,97.41
2017,9,26,14,15,4.0,169.0,2.6,26.0,172.0,168.36,126.41
2017,9,26,14,30,8.0,203.0,2.6,26.0,209.0,205.93,155.48
2017,9,26,14,45,5.0,184.0,2.6,26.0,187.5,184.62,139.29
2017,9,26,15,0,2.0,165.0,2.6,26.0,166.0,163.33,123.14
2017,9,26,15,15,1.0,137.0,2.5,25.5,137.5,134.61,101.33
2017,9,26,15,30,0.0,109.0,2.4,25.0,109.0,105.96,79.26
2017,9,26,15,45,0.0,85.5,2.35,25.0,85.5,82.71,61.05
2017,9,26,16,0,0.0,62.0,2.3,25.0,62.0,59.93,43.0
2017,9,26,16,15,0.0,54.5,2.15,24.5,54.5,52.66,37.38
2017,9,26,16,30,0.0,47.0,2.0,24.0,47.0,45.4,31.68
2017,9,26,16,45,0.0,39.5,1.9,24.0,39.5,38.14,25.83
2017,9,26,17,0,0.0,32.0,1.8,24.0,32.0,30.89,19.89
2017,9,26,17,15,0.0,25.0,1.65,23.5,25.0,24.12,14.31
2017,9,26,17,30,0.0,18.0,1.5,23.0,18.0,17.36,8.63
2017,9,26,17,45,0.0,11.5,1.35,23.0,11.5,11.08,3.28
2017,9,26,18,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2017,9,26,18,15,0.0,2.5,1.2,22.5,2.5,2.46,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.0,12.0,11.57,1.17
2017,9,27,7,0,0.0,24.0,2.4,21.0,24.0,23.17,13.85
2017,9,27,7,15,0.0,41.0,2.4,21.0,41.0,39.54,28.51
2017,9,27,7,30,0.0,58.0,2.4,21.0,58.0,55.25,42.48
2017,9,27,7,45,0.0,76.5,2.45,21.5,76.5,72.26,54.36
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,89.51,68.33
2017,9,27,8,15,0.0,115.5,2.5,22.0,115.5,108.61,83.66
2017,9,27,8,30,0.0,136.0,2.5,22.0,136.0,127.83,98.85
2017,9,27,8,45,0.0,142.5,2.5,22.5,142.5,134.74,103.79
2017,9,27,9,0,0.0,149.0,2.5,23.0,149.0,141.46,108.54
2017,9,27,9,15,3.5,169.0,2.45,23.0,171.0,161.66,124.04
2017,9,27,9,30,7.0,189.0,2.4,23.0,193.0,182.3,139.77
2017,9,27,9,45,19.5,231.0,2.4,23.5,244.0,227.64,174.17
2017,9,27,10,0,32.0,273.0,2.4,24.0,295.0,270.62,206.19
2017,9,27,10,15,19.0,232.5,2.35,24.0,246.0,232.26,176.51
2017,9,27,10,30,6.0,192.0,2.3,24.0,197.0,187.89,142.18
2017,9,27,10,45,44.0,283.5,2.3,24.5,319.0,296.83,225.06
2017,9,27,11,0,82.0,375.0,2.3,25.0,441.0,410.37,308.16
2017,9,27,11,15,44.0,278.0,2.3,25.0,314.0,297.53,224.09
2017,9,27,11,30,6.0,181.0,2.3,25.0,187.0,179.31,134.32
2017,9,27,11,45,23.0,271.5,2.3,25.5,291.5,280.21,210.75
2017,9,27,12,0,40.0,362.0,2.3,26.0,396.0,382.79,285.51
2017,9,27,12,15,20.0,238.0,2.3,26.0,255.0,248.4,185.9
2017,9,27,12,30,0.0,114.0,2.3,26.0,114.0,110.52,80.85
2017,9,27,12,45,6.5,184.0,2.3,26.5,190.0,184.19,137.54
2017,9,27,13,0,13.0,254.0,2.3,27.0,266.0,258.61,193.2
2017,9,27,13,15,11.0,235.0,2.3,26.5,245.0,238.67,178.54
2017,9,27,13,30,9.0,216.0,2.3,26.0,224.0,218.56,163.91
2017,9,27,13,45,6.5,194.0,2.3,26.0,199.5,194.92,146.15
2017,9,27,14,0,4.0,172.0,2.3,26.0,175.0,171.19,128.2
2017,9,27,14,15,46.0,254.0,2.25,26.0,287.0,294.83,223.46
2017,9,27,14,30,88.0,336.0,2.2,26.0,399.0,417.28,314.49
2017,9,27,14,45,44.5,247.0,2.2,26.0,278.5,287.58,217.86
2017,9,27,15,0,1.0,158.0,2.2,26.0,158.0,155.5,116.79
2017,9,27,15,15,12.0,186.5,2.1,25.5,193.5,193.43,147.32
2017,9,27,15,30,23.0,215.0,2.0,25.0,229.0,231.98,177.91
2017,9,27,15,45,71.5,214.0,1.9,25.0,250.5,274.23,212.05
2017,9,27,16,0,120.0,213.0,1.8,25.0,272.0,314.48,244.16
2017,9,27,16,15,116.0,188.0,1.65,24.5,239.5,281.99,220.01
2017,9,27,16,30,112.0,163.0,1.5,24.0,207.0,249.23,195.47
2017,9,27,16,45,101.0,138.5,1.4,24.0,174.0,212.86,167.09
2017,9,27,17,0,90.0,114.0,1.3,24.0,141.0,176.91,138.44
2017,9,27,17,15,72.5,90.5,1.2,23.5,109.0,139.58,108.17
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,97.8,73.66
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,60.38,42.25
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,21.89,8.37
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,20.5,5.0,4.82,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,9.64,2.45
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,16.88,8.95
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,24.12,15.43
2017,9,28,7,45,0.0,33.5,3.25,21.5,33.5,32.33,21.33
2017,9,28,8,0,0.0,42.0,3.4,22.0,42.0,40.56,28.07
2017,9,28,8,15,0.0,35.0,3.4,22.0,35.0,33.79,22.4
2017,9,28,8,30,0.0,28.0,3.4,22.0,28.0,27.03,16.73
2017,9,28,8,45,0.0,44.0,3.45,22.5,44.0,42.51,29.31
2017,9,28,9,0,0.0,60.0,3.5,23.0,60.0,58.0,41.71
2017,9,28,9,15,0.0,110.0,3.4,23.5,110.5,105.92,79.94
2017,9,28,9,30,0.0,160.0,3.3,24.0,161.0,152.75,116.45
2017,9,28,9,45,1.0,164.0,3.25,24.5,165.5,157.37,119.44
2017,9,28,10,0,2.0,168.0,3.2,25.0,170.0,162.04,122.53
2017,9,28,10,15,6.0,194.0,3.1,25.0,199.0,189.09,143.2
2017,9,28,10,30,10.0,220.0,3.0,25.0,228.0,216.58,164.0
2017,9,28,10,45,11.0,231.0,2.9,25.5,240.0,228.48,172.41
2017,9,28,11,0,12.0,242.0,2.8,26.0,252.0,240.46,180.86
2017,9,28,11,15,30.0,302.5,2.75,26.0,327.5,310.61,233.46
2017,9,28,11,30,48.0,363.0,2.7,26.0,403.0,383.57,286.97
2017,9,28,11,45,44.0,361.5,2.65,26.5,398.5,382.38,284.97
2017,9,28,12,0,40.0,360.0,2.6,27.0,394.0,380.76,282.98
2017,9,28,12,15,42.0,364.5,2.6,27.0,400.5,389.46,289.32
2017,9,28,12,30,44.0,369.0,2.6,27.0,407.0,398.16,295.65
2017,9,28,12,45,56.5,380.5,2.65,27.5,428.5,422.61,313.16
2017,9,28,13,0,69.0,392.0,2.7,28.0,450.0,447.4,330.76
2017,9,28,13,15,82.5,392.0,2.75,28.0,460.0,461.58,341.54
2017,9,28,13,30,96.0,392.0,2.8,28.0,470.0,475.66,352.35
2017,9,28,13,45,99.5,381.0,2.85,28.0,460.0,469.51,348.58
2017,9,28,14,0,103.0,370.0,2.9,28.0,450.0,462.89,344.6
2017,9,28,14,15,88.0,348.5,2.95,27.5,414.5,429.08,321.18
2017,9,28,14,30,73.0,327.0,3.0,27.0,379.0,395.04,297.38
2017,9,28,14,45,36.5,233.5,3.1,27.0,259.5,266.73,202.01
2017,9,28,15,0,0.0,140.0,3.2,27.0,140.0,136.66,102.01
2017,9,28,15,15,14.5,181.0,3.2,26.5,189.5,189.72,144.4
2017,9,28,15,30,29.0,222.0,3.2,26.0,239.0,251.2,192.78
2017,9,28,15,45,35.0,207.5,3.25,26.0,226.0,240.84,185.48
2017,9,28,16,0,41.0,193.0,3.3,26.0,213.0,230.08,177.95
2017,9,28,16,15,38.0,170.5,3.15,25.5,187.5,203.91,158.32
2017,9,28,16,30,35.0,148.0,3.0,25.0,162.0,177.71,138.34
2017,9,28,16,45,28.0,126.0,2.85,25.0,136.0,149.85,116.3
2017,9,28,17,0,21.0,104.0,2.7,25.0,110.0,117.34,90.16
2017,9,28,17,15,10.5,81.5,2.5,24.5,84.5,88.65,66.79
2017,9,28,17,30,0.0,59.0,2.3,24.0,59.0,60.59,43.59
2017,9,28,17,45,0.0,37.5,2.15,23.5,37.5,38.11,24.67
2017,9,28,18,0,0.0,16.0,2.0,23.0,16.0,15.44,3.35
2017,9,28,18,15,0.0,8.0,2.1,22.5,8.0,7.86,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.48,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.44,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.93,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.89,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.86,0.0
2017,9,29,8,15,0.0,21.0,3.95,21.0,21.0,20.26,11.26
2017,9,29,8,30,0.0,38.0,4.1,21.0,38.0,36.7,24.82
2017,9,29,8,45,0.0,45.0,4.25,21.5,45.0,43.48,30.23
2017,9,29,9,0,0.0,52.0,4.4,22.0,52.0,50.26,35.58
2017,9,29,9,15,0.0,66.5,4.35,22.0,66.5,64.31,46.86
2017,9,29,9,30,0.0,81.0,4.3,22.0,81.0,78.37,58.06
2017,9,29,9,45,0.0,81.5,4.25,22.5,81.5,78.87,58.16
2017,9,29,10,0,0.0,82.0,4.2,23.0,82.0,79.37,58.28
2017,9,29,10,15,0.0,74.0,4.15,23.0,74.0,71.63,51.97
2017,9,29,10,30,0.0,66.0,4.1,23.0,66.0,63.88,45.69
2017,9,29,10,45,0.0,82.0,4.1,23.5,82.0,79.41,57.86
2017,9,29,11,0,0.0,98.0,4.1,24.0,98.0,94.9,69.87
2017,9,29,11,15,0.0,111.0,4.05,24.0,111.0,107.44,79.63
2017,9,29,11,30,0.0,124.0,4.0,24.0,124.0,120.01,89.39
2017,9,29,11,45,1.5,139.0,4.0,24.5,140.5,135.69,101.4
2017,9,29,12,0,3.0,154.0,4.0,25.0,157.0,151.5,113.42
2017,9,29,12,15,4.0,162.0,4.0,25.0,166.0,160.24,120.16
2017,9,29,12,30,5.0,170.0,4.0,25.0,175.0,169.03,126.97
2017,9,29,12,45,5.5,173.0,4.0,25.0,178.0,172.58,129.74
2017,9,29,13,0,6.0,176.0,4.0,25.0,181.0,176.14,132.55
2017,9,29,13,15,5.5,175.5,3.95,24.5,180.5,175.42,132.32
2017,9,29,13,30,5.0,175.0,3.9,24.0,180.0,174.67,132.09
2017,9,29,13,45,12.0,225.0,3.9,24.0,235.5,230.33,175.33
2017,9,29,14,0,19.0,275.0,3.9,24.0,291.0,286.8,218.67
2017,9,29,14,15,10.5,220.0,3.85,24.0,229.0,224.76,171.27
2017,9,29,14,30,2.0,165.0,3.8,24.0,167.0,162.88,123.48
2017,9,29,14,45,1.0,150.0,3.8,24.0,151.0,147.28,111.6
2017,9,29,15,0,0.0,135.0,3.8,24.0,135.0,131.67,99.58
2017,9,29,15,15,0.0,88.5,3.75,23.5,88.5,85.64,63.46
2017,9,29,15,30,0.0,42.0,3.7,23.0,42.0,40.59,27.43
2017,9,29,15,45,41.5,123.5,3.65,23.0,143.5,154.21,120.4
2017,9,29,16,0,83.0,205.0,3.6,23.0,245.0,272.23,214.53
2017,9,29,16,15,74.0,182.0,3.45,22.5,214.5,240.38,189.9
2017,9,29,16,30,65.0,159.0,3.3,22.0,184.0,208.87,165.49
2017,9,29,16,45,54.5,134.5,3.2,22.0,153.0,175.13,138.5
2017,9,29,17,0,44.0,110.0,3.1,22.0,122.0,141.92,111.44
2017,9,29,17,15,29.0,85.5,3.0,21.5,92.5,107.09,82.71
2017,9,29,17,30,14.0,61.0,2.9,21.0,63.0,69.33,51.18
2017,9,29,17,45,7.0,37.5,2.85,21.0,38.5,41.1,27.12
2017,9,29,18,0,0.0,14.0,2.8,21.0,14.0,13.51,1.2
2017,9,29,18,15,0.0,7.0,2.85,21.0,7.0,6.88,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
