Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,14.73,1.05
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,29.12,19.04
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,38.37,27.85
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,47.06,35.8
2017,9,30,7,45,509.5,72.5,3.45,18.5,218.0,65.85,39.95
2017,9,30,8,0,580.0,80.0,3.5,19.0,272.0,108.71,62.4
2017,9,30,8,15,621.5,86.5,3.5,19.5,325.0,154.43,95.34
2017,9,30,8,30,663.0,93.0,3.5,20.0,378.0,204.43,135.93
2017,9,30,8,45,699.0,96.0,3.5,21.0,430.0,254.04,177.96
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,309.76,225.06
2017,9,30,9,15,756.0,102.5,3.45,22.5,528.5,360.06,268.11
2017,9,30,9,30,777.0,106.0,3.4,23.0,575.0,411.34,310.91
2017,9,30,9,45,796.0,107.5,3.35,23.5,617.0,460.58,351.02
2017,9,30,10,0,815.0,109.0,3.3,24.0,659.0,510.02,390.1
2017,9,30,10,15,826.0,111.0,3.25,24.5,694.0,555.46,425.05
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,599.87,458.2
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,642.62,489.36
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,681.83,517.27
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.5,716.04,541.7
2017,9,30,11,30,866.0,117.0,3.2,26.0,823.0,747.93,563.3
2017,9,30,11,45,859.0,123.5,3.2,26.5,831.0,773.53,579.34
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,796.01,593.21
2017,9,30,12,15,852.0,130.0,3.2,27.0,841.5,814.68,605.68
2017,9,30,12,30,852.0,130.0,3.2,27.0,844.0,830.38,616.21
2017,9,30,12,45,850.5,129.5,3.2,27.0,837.0,841.28,623.61
2017,9,30,13,0,849.0,129.0,3.2,27.0,830.0,849.04,629.04
2017,9,30,13,15,845.0,128.0,3.15,27.0,815.0,851.02,630.42
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,853.37,632.24
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.0,846.3,628.11
2017,9,30,14,0,826.0,125.0,3.1,27.0,752.0,836.1,622.08
2017,9,30,14,15,816.0,123.0,3.05,27.0,721.0,819.72,611.68
2017,9,30,14,30,806.0,121.0,3.0,27.0,690.0,800.47,599.45
2017,9,30,14,45,779.0,124.0,3.0,27.0,649.5,770.2,579.96
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,740.48,560.84
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.0,705.51,537.45
2017,9,30,15,30,714.0,119.0,2.8,27.0,521.0,668.91,512.8
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.0,625.73,482.45
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,581.79,450.95
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,528.95,412.32
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,476.83,373.28
2017,9,30,16,45,547.5,85.5,2.0,25.5,268.0,415.82,326.5
2017,9,30,17,0,500.0,76.0,1.8,25.0,215.0,357.34,280.16
2017,9,30,17,15,425.5,64.5,1.6,24.0,163.5,287.1,223.59
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,221.82,169.22
2017,9,30,17,45,244.0,36.5,1.25,22.5,70.0,147.59,106.45
2017,9,30,18,0,137.0,20.0,1.1,22.0,28.0,76.74,22.98
2017,9,30,18,15,68.5,10.0,1.1,21.5,14.0,28.08,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.0,1.2,17.5,35.0,12.87,0.0
2017,10,1,7,0,314.0,34.0,1.3,18.0,70.0,26.06,16.35
2017,10,1,7,15,408.5,45.5,1.35,18.5,119.5,33.3,23.34
2017,10,1,7,30,503.0,57.0,1.4,19.0,169.0,40.06,29.55
2017,10,1,7,45,563.5,64.5,1.5,19.5,223.0,59.28,33.96
2017,10,1,8,0,624.0,72.0,1.6,20.0,277.0,104.28,56.97
2017,10,1,8,15,664.5,78.0,1.55,20.5,331.0,151.82,90.75
2017,10,1,8,30,705.0,84.0,1.5,21.0,385.0,203.46,132.23
2017,10,1,8,45,733.5,88.0,1.5,22.0,436.5,257.2,177.3
2017,10,1,9,0,762.0,92.0,1.5,23.0,488.0,309.96,221.64
2017,10,1,9,15,782.5,95.5,1.45,23.5,535.0,361.39,264.74
2017,10,1,9,30,803.0,99.0,1.4,24.0,582.0,413.7,307.29
2017,10,1,9,45,817.5,102.0,1.4,24.5,623.5,463.4,346.77
2017,10,1,10,0,832.0,105.0,1.4,25.0,665.0,512.85,384.74
2017,10,1,10,15,843.0,107.0,1.4,25.5,700.0,561.29,420.7
2017,10,1,10,30,854.0,109.0,1.4,26.0,735.0,605.91,452.9
2017,10,1,10,45,860.5,111.5,1.4,26.5,762.0,646.82,481.57
2017,10,1,11,0,867.0,114.0,1.4,27.0,789.0,685.84,508.16
2017,10,1,11,15,872.0,115.0,1.45,27.0,808.0,720.33,532.19
2017,10,1,11,30,877.0,116.0,1.5,27.0,827.0,752.47,553.44
2017,10,1,11,45,879.0,117.0,1.55,27.5,837.5,779.84,570.36
2017,10,1,12,0,881.0,118.0,1.6,28.0,848.0,804.4,585.41
2017,10,1,12,15,881.0,118.0,1.65,28.0,850.0,823.49,598.06
2017,10,1,12,30,881.0,118.0,1.7,28.0,852.0,839.48,608.83
2017,10,1,12,45,878.0,118.5,1.75,28.0,845.0,850.34,616.38
2017,10,1,13,0,875.0,119.0,1.8,28.0,838.0,857.94,621.98
2017,10,1,13,15,870.5,118.0,1.85,28.0,822.5,859.48,623.81
2017,10,1,13,30,866.0,117.0,1.9,28.0,807.0,857.74,623.67
2017,10,1,13,45,858.5,116.5,1.95,28.0,783.0,850.72,620.23
2017,10,1,14,0,851.0,116.0,2.0,28.0,759.0,840.55,614.87
2017,10,1,14,15,841.0,114.0,2.0,28.0,727.5,827.7,607.42
2017,10,1,14,30,831.0,112.0,2.0,28.0,696.0,808.04,595.54
2017,10,1,14,45,816.5,110.0,2.05,28.0,657.0,781.99,579.85
2017,10,1,15,0,802.0,108.0,2.1,28.0,618.0,753.48,562.44
2017,10,1,15,15,784.0,105.0,2.05,28.0,573.5,718.98,540.12
2017,10,1,15,30,766.0,102.0,2.0,28.0,529.0,682.64,516.41
2017,10,1,15,45,740.0,98.0,2.0,28.0,479.5,638.02,486.76
2017,10,1,16,0,714.0,94.0,2.0,28.0,430.0,595.01,456.57
2017,10,1,16,15,679.5,88.5,1.85,27.5,377.5,542.32,418.8
2017,10,1,16,30,645.0,83.0,1.7,27.0,325.0,490.21,380.43
2017,10,1,16,45,594.5,76.0,1.6,26.5,271.0,428.54,333.77
2017,10,1,17,0,544.0,69.0,1.5,26.0,217.0,369.6,287.52
2017,10,1,17,15,468.0,58.5,1.35,25.0,165.0,298.17,230.34
2017,10,1,17,30,392.0,48.0,1.2,24.0,113.0,232.88,176.07
2017,10,1,17,45,272.5,33.5,1.1,23.5,70.0,154.54,109.98
2017,10,1,18,0,153.0,19.0,1.0,23.0,27.0,79.11,11.74
2017,10,1,18,15,76.5,9.5,1.0,22.5,13.5,29.42,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.0,0.85,19.5,32.5,14.8,0.0
2017,10,2,7,0,252.0,38.0,0.9,20.0,65.0,29.26,18.79
2017,10,2,7,15,348.0,51.0,1.15,20.5,113.5,38.12,27.26
2017,10,2,7,30,444.0,64.0,1.4,21.0,162.0,46.53,34.88
2017,10,2,7,45,513.0,72.0,1.7,21.5,216.0,63.36,38.55
2017,10,2,8,0,582.0,80.0,2.0,22.0,270.0,106.4,60.11
2017,10,2,8,15,624.0,86.5,2.2,22.5,323.0,152.09,92.07
2017,10,2,8,30,666.0,93.0,2.4,23.0,376.0,202.1,131.83
2017,10,2,8,45,422.0,161.0,2.6,23.5,348.5,239.28,172.51
2017,10,2,9,0,178.0,229.0,2.8,24.0,321.0,255.95,193.46
2017,10,2,9,15,239.0,244.0,2.85,24.5,380.0,302.5,228.63
2017,10,2,9,30,300.0,259.0,2.9,25.0,439.0,351.31,265.59
2017,10,2,9,45,155.0,236.5,2.95,25.5,330.0,287.01,218.07
2017,10,2,10,0,10.0,214.0,3.0,26.0,221.0,208.72,157.81
2017,10,2,10,15,30.5,266.5,3.05,26.0,289.0,266.61,201.89
2017,10,2,10,30,51.0,319.0,3.1,26.0,357.0,329.19,248.6
2017,10,2,10,45,122.0,351.0,3.15,26.5,445.0,405.1,304.92
2017,10,2,11,0,193.0,383.0,3.2,27.0,533.0,488.61,365.68
2017,10,2,11,15,200.0,393.0,3.2,27.0,551.5,512.3,382.38
2017,10,2,11,30,207.0,403.0,3.2,27.0,570.0,535.94,399.22
2017,10,2,11,45,269.5,395.5,3.25,27.5,616.0,585.29,434.89
2017,10,2,12,0,332.0,388.0,3.3,28.0,662.0,636.67,471.44
2017,10,2,12,15,387.5,365.5,3.3,28.0,686.0,669.3,495.59
2017,10,2,12,30,443.0,343.0,3.3,28.0,710.0,704.74,521.64
2017,10,2,12,45,318.0,376.5,3.35,28.5,639.5,641.16,473.7
2017,10,2,13,0,193.0,410.0,3.4,29.0,569.0,572.61,422.1
2017,10,2,13,15,231.0,396.0,3.35,29.0,582.5,594.56,439.23
2017,10,2,13,30,269.0,382.0,3.3,29.0,596.0,621.18,459.06
2017,10,2,13,45,558.5,246.5,3.3,29.0,672.5,733.61,546.17
2017,10,2,14,0,848.0,111.0,3.3,29.0,749.0,829.62,615.02
2017,10,2,14,15,838.5,109.5,3.25,28.5,717.5,813.62,605.38
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,798.82,597.41
2017,10,2,14,45,790.0,116.5,3.2,28.0,643.0,764.69,575.21
2017,10,2,15,0,751.0,125.0,3.2,28.0,600.0,731.41,553.6
2017,10,2,15,15,731.0,121.0,3.1,27.5,556.0,695.76,530.78
2017,10,2,15,30,711.0,117.0,3.0,27.0,512.0,658.54,506.43
2017,10,2,15,45,663.0,116.5,2.9,27.0,457.0,604.47,467.37
2017,10,2,16,0,615.0,116.0,2.8,27.0,402.0,551.18,428.29
2017,10,2,16,15,574.5,110.0,2.5,26.5,351.5,497.8,388.78
2017,10,2,16,30,534.0,104.0,2.2,26.0,301.0,445.57,349.19
2017,10,2,16,45,508.0,90.0,1.95,26.0,253.0,394.26,308.93
2017,10,2,17,0,482.0,76.0,1.7,26.0,205.0,343.75,267.99
2017,10,2,17,15,399.0,64.5,1.6,25.5,154.0,269.35,207.94
2017,10,2,17,30,316.0,53.0,1.5,25.0,103.0,204.95,154.26
2017,10,2,17,45,195.0,36.0,1.45,24.5,62.5,128.1,89.84
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,49.43,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,18.91,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,135.0,17.5,1.15,21.5,32.0,13.6,0.0
2017,10,3,7,0,270.0,35.0,1.3,22.0,64.0,27.35,16.94
2017,10,3,7,15,371.0,46.0,1.45,22.5,111.5,34.05,23.51
2017,10,3,7,30,472.0,57.0,1.6,23.0,159.0,40.36,29.26
2017,10,3,7,45,548.0,62.0,1.75,23.5,213.5,54.43,31.0
2017,10,3,8,0,624.0,67.0,1.9,24.0,268.0,97.39,51.0
2017,10,3,8,15,663.5,72.0,1.95,24.0,320.5,143.74,83.15
2017,10,3,8,30,703.0,77.0,2.0,24.0,373.0,196.94,125.58
2017,10,3,8,45,395.0,150.0,2.15,24.5,320.0,222.31,159.19
2017,10,3,9,0,87.0,223.0,2.3,25.0,267.0,227.21,172.39
2017,10,3,9,15,93.5,246.0,2.4,25.5,298.0,256.17,194.32
2017,10,3,9,30,100.0,269.0,2.5,26.0,329.0,285.82,216.43
2017,10,3,9,45,50.5,214.0,2.65,26.5,244.5,222.57,168.34
2017,10,3,10,0,1.0,159.0,2.8,27.0,160.0,153.02,114.53
2017,10,3,10,15,1.5,160.0,2.9,27.0,161.0,154.56,115.61
2017,10,3,10,30,2.0,161.0,3.0,27.0,162.0,156.1,116.6
2017,10,3,10,45,63.5,269.5,3.1,27.5,318.5,295.23,222.55
2017,10,3,11,0,125.0,378.0,3.2,28.0,475.0,438.75,327.57
2017,10,3,11,15,80.5,356.5,3.25,28.0,419.5,395.71,294.97
2017,10,3,11,30,36.0,335.0,3.3,28.0,364.0,347.74,258.99
2017,10,3,11,45,64.0,367.5,3.35,28.5,420.0,402.48,299.08
2017,10,3,12,0,92.0,400.0,3.4,29.0,476.0,459.0,339.53
2017,10,3,12,15,58.5,358.5,3.4,29.0,407.0,396.15,293.45
2017,10,3,12,30,25.0,317.0,3.4,29.0,338.0,328.38,243.49
2017,10,3,12,45,178.0,348.5,3.45,29.0,494.0,493.65,368.07
2017,10,3,13,0,331.0,380.0,3.5,29.0,650.0,660.85,488.64
2017,10,3,13,15,172.0,316.0,3.55,29.0,456.5,463.25,345.82
2017,10,3,13,30,13.0,252.0,3.6,29.0,263.0,257.49,191.41
2017,10,3,13,45,419.5,182.5,3.65,29.0,496.5,548.4,418.19
2017,10,3,14,0,826.0,113.0,3.7,29.0,730.0,810.23,605.12
2017,10,3,14,15,816.0,111.0,3.75,28.5,699.0,797.43,596.95
2017,10,3,14,30,806.0,109.0,3.8,28.0,668.0,778.03,586.07
2017,10,3,14,45,554.0,192.5,3.85,28.0,566.5,655.01,498.26
2017,10,3,15,0,302.0,276.0,3.9,28.0,465.0,533.6,405.86
2017,10,3,15,15,175.0,252.0,3.9,27.5,359.5,399.86,306.85
2017,10,3,15,30,48.0,228.0,3.9,27.0,254.0,271.84,208.45
2017,10,3,15,45,42.0,204.5,3.95,27.0,226.0,242.58,186.78
2017,10,3,16,0,36.0,181.0,4.0,27.0,198.0,213.41,164.67
2017,10,3,16,15,282.0,141.0,3.85,26.5,246.5,336.56,266.1
2017,10,3,16,30,528.0,101.0,3.7,26.0,295.0,436.45,345.65
2017,10,3,16,45,470.0,92.0,3.55,26.0,243.0,370.98,293.25
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,312.73,245.75
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,241.64,187.44
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,178.16,134.21
2017,10,3,17,45,121.5,37.5,2.8,25.0,56.5,97.34,66.77
2017,10,3,18,0,0.0,19.0,2.6,25.0,19.0,19.81,0.0
2017,10,3,18,15,0.0,9.5,2.6,24.5,9.5,9.34,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,65.5,20.5,3.05,22.0,27.5,17.24,0.0
2017,10,4,7,0,131.0,41.0,3.1,22.0,55.0,33.55,21.91
2017,10,4,7,15,229.0,58.0,3.25,22.0,100.0,43.91,31.92
2017,10,4,7,30,327.0,75.0,3.4,22.0,145.0,55.32,42.25
2017,10,4,7,45,417.0,82.0,3.55,22.5,198.0,67.93,44.77
2017,10,4,8,0,507.0,89.0,3.7,23.0,251.0,106.15,63.02
2017,10,4,8,15,553.5,96.0,3.75,23.5,303.0,148.32,91.86
2017,10,4,8,30,600.0,103.0,3.8,24.0,355.0,195.44,128.69
2017,10,4,8,45,303.5,136.5,3.85,24.5,264.5,187.69,135.43
2017,10,4,9,0,7.0,170.0,3.9,25.0,174.0,162.06,124.03
2017,10,4,9,15,9.5,185.5,3.8,25.0,191.5,178.31,136.39
2017,10,4,9,30,12.0,201.0,3.7,25.0,209.0,194.82,148.84
2017,10,4,9,45,27.5,239.5,3.65,25.5,258.5,234.71,178.89
2017,10,4,10,0,43.0,278.0,3.6,26.0,308.0,279.6,212.33
2017,10,4,10,15,27.0,254.0,3.55,26.0,273.5,253.2,191.85
2017,10,4,10,30,11.0,230.0,3.5,26.0,239.0,226.27,170.96
2017,10,4,10,45,69.0,303.0,3.45,26.5,356.5,329.33,248.93
2017,10,4,11,0,127.0,376.0,3.4,27.0,474.0,437.86,328.46
2017,10,4,11,15,171.0,386.5,3.35,27.0,521.5,485.15,362.96
2017,10,4,11,30,215.0,397.0,3.3,27.0,569.0,534.83,399.11
2017,10,4,11,45,241.5,398.0,3.25,27.5,594.0,564.44,419.63
2017,10,4,12,0,268.0,399.0,3.2,28.0,619.0,596.0,441.38
2017,10,4,12,15,203.5,405.5,3.2,28.0,572.5,558.4,413.37
2017,10,4,12,30,139.0,412.0,3.2,28.0,526.0,519.29,384.25
2017,10,4,12,45,176.5,407.5,3.2,28.5,551.0,550.46,406.95
2017,10,4,13,0,214.0,403.0,3.2,29.0,576.0,581.71,429.22
2017,10,4,13,15,262.5,385.0,3.2,29.0,593.5,613.01,452.68
2017,10,4,13,30,311.0,367.0,3.2,29.0,611.0,639.02,472.47
2017,10,4,13,45,273.5,362.5,3.2,29.0,572.0,605.79,448.81
2017,10,4,14,0,236.0,358.0,3.2,29.0,533.0,565.22,420.23
2017,10,4,14,15,490.0,249.5,3.15,29.0,593.5,673.07,504.07
2017,10,4,14,30,744.0,141.0,3.1,29.0,654.0,761.54,570.27
2017,10,4,14,45,501.0,211.0,3.1,29.0,548.0,630.87,475.6
2017,10,4,15,0,258.0,281.0,3.1,29.0,442.0,504.11,380.4
2017,10,4,15,15,457.0,206.0,3.1,28.5,465.5,574.6,438.58
2017,10,4,15,30,656.0,131.0,3.1,28.0,489.0,628.61,483.16
2017,10,4,15,45,626.0,125.5,3.1,28.0,441.0,583.32,450.38
2017,10,4,16,0,596.0,120.0,3.1,28.0,393.0,537.79,417.37
2017,10,4,16,15,555.0,112.5,2.9,27.5,342.0,483.39,377.25
2017,10,4,16,30,514.0,105.0,2.7,27.0,291.0,427.47,335.04
2017,10,4,16,45,458.5,94.5,2.5,26.5,239.5,365.77,287.08
2017,10,4,17,0,403.0,84.0,2.3,26.0,188.0,307.79,240.59
2017,10,4,17,15,318.0,70.0,2.1,25.5,139.5,236.72,182.62
2017,10,4,17,30,233.0,56.0,1.9,25.0,91.0,173.35,129.77
2017,10,4,17,45,130.5,35.5,1.75,24.5,53.5,97.59,65.94
2017,10,4,18,0,28.0,15.0,1.6,24.0,16.0,23.09,0.0
2017,10,4,18,15,14.0,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.8,20.5,31.0,12.78,0.0
2017,10,5,7,0,285.0,33.0,0.9,21.0,62.0,25.7,15.51
2017,10,5,7,15,390.0,44.0,1.1,21.5,111.0,32.52,22.27
2017,10,5,7,30,495.0,55.0,1.3,22.0,160.0,38.93,28.14
2017,10,5,7,45,558.5,62.0,1.5,22.5,213.5,52.23,30.71
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,96.17,50.9
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.5,142.86,82.64
2017,10,5,8,30,705.0,80.0,1.8,24.0,374.0,193.73,122.62
2017,10,5,8,45,736.0,83.5,1.9,24.5,425.0,247.09,167.21
2017,10,5,9,0,767.0,87.0,2.0,25.0,476.0,299.85,211.86
2017,10,5,9,15,787.5,90.0,1.9,25.0,522.5,350.72,255.14
2017,10,5,9,30,808.0,93.0,1.8,25.0,569.0,402.42,298.05
2017,10,5,9,45,473.5,202.5,1.75,25.5,487.0,390.93,293.4
2017,10,5,10,0,139.0,312.0,1.7,26.0,405.0,353.49,265.42
2017,10,5,10,15,101.5,318.5,1.65,26.0,388.0,350.81,263.28
2017,10,5,10,30,64.0,325.0,1.6,26.0,371.0,341.57,255.82
2017,10,5,10,45,152.5,348.0,1.6,26.5,463.5,420.09,313.5
2017,10,5,11,0,241.0,371.0,1.6,27.0,556.0,507.23,375.6
2017,10,5,11,15,562.5,238.5,1.6,27.0,683.5,613.99,456.66
2017,10,5,11,30,884.0,106.0,1.6,27.0,811.0,737.42,545.67
2017,10,5,11,45,885.5,107.5,1.65,27.5,821.0,764.7,561.81
2017,10,5,12,0,887.0,109.0,1.7,28.0,831.0,789.14,576.9
2017,10,5,12,15,518.5,260.0,1.7,28.0,682.0,668.13,490.71
2017,10,5,12,30,150.0,411.0,1.7,28.0,533.0,526.69,384.54
2017,10,5,12,45,227.5,397.0,1.75,28.5,581.0,581.02,424.82
2017,10,5,13,0,305.0,383.0,1.8,29.0,629.0,640.18,466.42
2017,10,5,13,15,207.0,381.5,1.8,29.0,547.0,557.59,407.59
2017,10,5,13,30,109.0,380.0,1.8,29.0,465.0,472.31,346.44
2017,10,5,13,45,484.5,242.5,1.85,29.0,602.5,661.81,490.18
2017,10,5,14,0,860.0,105.0,1.9,29.0,740.0,823.51,602.76
2017,10,5,14,15,850.5,103.0,1.95,28.5,708.5,806.74,592.68
2017,10,5,14,30,841.0,101.0,2.0,28.0,677.0,787.04,582.32
2017,10,5,14,45,816.0,104.0,2.05,28.0,636.5,761.9,567.11
2017,10,5,15,0,791.0,107.0,2.1,28.0,596.0,730.87,547.81
2017,10,5,15,15,464.5,175.0,2.1,28.0,457.0,544.57,414.18
2017,10,5,15,30,138.0,243.0,2.1,28.0,318.0,360.38,274.19
2017,10,5,15,45,415.5,168.5,2.1,28.0,362.5,480.71,370.58
2017,10,5,16,0,693.0,94.0,2.1,28.0,407.0,569.16,439.2
2017,10,5,16,15,655.5,88.0,1.95,27.5,355.0,515.29,399.19
2017,10,5,16,30,618.0,82.0,1.8,27.0,303.0,462.32,359.64
2017,10,5,16,45,560.0,75.0,1.7,26.5,249.5,398.57,310.73
2017,10,5,17,0,502.0,68.0,1.6,26.0,196.0,338.25,262.77
2017,10,5,17,15,416.5,57.5,1.5,25.5,145.5,265.81,203.88
2017,10,5,17,30,331.0,47.0,1.4,25.0,95.0,199.76,148.57
2017,10,5,17,45,202.0,30.5,1.3,24.5,56.0,121.68,81.18
2017,10,5,18,0,73.0,14.0,1.2,24.0,17.0,35.22,0.0
2017,10,5,18,15,36.5,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.0,19.5,30.0,13.3,0.0
2017,10,6,7,0,258.0,34.0,1.1,20.0,60.0,26.21,15.9
2017,10,6,7,15,362.5,46.0,1.15,20.5,108.0,34.56,24.09
2017,10,6,7,30,467.0,58.0,1.2,21.0,156.0,41.78,30.72
2017,10,6,7,45,533.0,66.0,1.3,22.0,209.5,54.03,33.41
2017,10,6,8,0,599.0,74.0,1.4,23.0,263.0,97.37,53.02
2017,10,6,8,15,642.0,80.0,1.45,23.5,316.5,143.27,83.85
2017,10,6,8,30,685.0,86.0,1.5,24.0,370.0,193.54,123.0
2017,10,6,8,45,699.5,96.0,1.55,24.5,418.5,244.59,165.97
2017,10,6,9,0,714.0,106.0,1.6,25.0,467.0,296.47,209.84
2017,10,6,9,15,736.5,110.5,1.55,25.0,513.5,346.87,252.18
2017,10,6,9,30,759.0,115.0,1.5,25.0,560.0,401.22,296.53
2017,10,6,9,45,771.0,120.0,1.5,25.5,600.0,449.16,334.64
2017,10,6,10,0,783.0,125.0,1.5,26.0,640.0,496.73,371.24
2017,10,6,10,15,795.0,127.5,1.5,26.0,674.0,541.34,405.41
2017,10,6,10,30,807.0,130.0,1.5,26.0,708.0,585.09,438.07
2017,10,6,10,45,483.0,253.0,1.55,26.5,603.0,532.53,397.2
2017,10,6,11,0,159.0,376.0,1.6,27.0,498.0,457.86,338.57
2017,10,6,11,15,134.5,382.5,1.6,27.0,487.5,455.51,336.83
2017,10,6,11,30,110.0,389.0,1.6,27.0,477.0,451.14,333.11
2017,10,6,11,45,162.5,397.0,1.65,27.5,528.5,503.61,370.74
2017,10,6,12,0,215.0,405.0,1.7,28.0,580.0,558.19,408.97
2017,10,6,12,15,542.5,263.5,1.75,28.0,705.0,688.61,507.17
2017,10,6,12,30,870.0,122.0,1.8,28.0,830.0,819.99,598.98
2017,10,6,12,45,462.5,242.0,1.85,28.5,618.0,624.09,460.71
2017,10,6,13,0,55.0,362.0,1.9,29.0,406.0,404.26,296.31
2017,10,6,13,15,184.0,362.5,1.9,29.0,506.0,518.59,382.23
2017,10,6,13,30,313.0,363.0,1.9,29.0,606.0,634.34,464.84
2017,10,6,13,45,587.0,235.0,1.95,29.0,673.0,738.77,543.44
2017,10,6,14,0,861.0,107.0,2.0,29.0,740.0,823.13,602.78
2017,10,6,14,15,851.5,105.0,2.05,28.5,708.0,806.35,593.41
2017,10,6,14,30,842.0,103.0,2.1,28.0,676.0,790.54,585.64
2017,10,6,14,45,827.0,101.5,2.15,28.0,637.0,764.42,569.69
2017,10,6,15,0,812.0,100.0,2.2,28.0,598.0,735.86,552.06
2017,10,6,15,15,793.5,97.0,2.2,28.0,553.5,700.85,529.51
2017,10,6,15,30,775.0,94.0,2.2,28.0,509.0,664.04,505.51
2017,10,6,15,45,751.5,89.0,2.2,28.0,460.0,620.07,475.51
2017,10,6,16,0,728.0,84.0,2.2,28.0,411.0,575.15,443.56
2017,10,6,16,15,692.0,79.0,2.1,27.5,358.0,524.22,406.63
2017,10,6,16,30,656.0,74.0,2.0,27.0,305.0,472.0,367.63
2017,10,6,16,45,603.0,67.5,1.9,26.5,251.5,410.17,319.96
2017,10,6,17,0,550.0,61.0,1.8,26.0,198.0,351.35,272.84
2017,10,6,17,15,464.5,51.5,1.65,25.0,146.5,278.34,213.48
2017,10,6,17,30,379.0,42.0,1.5,24.0,95.0,212.43,157.94
2017,10,6,17,45,238.5,27.5,1.4,23.5,55.5,130.71,85.51
2017,10,6,18,0,98.0,13.0,1.3,23.0,16.0,41.18,0.0
2017,10,6,18,15,49.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,18.5,27.5,13.75,0.0
2017,10,7,7,0,206.0,35.0,2.7,19.0,55.0,27.09,16.55
2017,10,7,7,15,308.5,49.0,2.65,19.5,101.5,36.89,26.14
2017,10,7,7,30,411.0,63.0,2.6,20.0,148.0,46.6,35.0
2017,10,7,7,45,475.0,72.5,2.55,21.0,199.5,57.86,38.1
2017,10,7,8,0,539.0,82.0,2.5,22.0,251.0,98.83,56.93
2017,10,7,8,15,583.5,89.0,2.45,22.5,303.0,142.22,86.02
2017,10,7,8,30,628.0,96.0,2.4,23.0,355.0,190.27,123.36
2017,10,7,8,45,652.5,104.0,2.35,24.0,403.5,238.83,163.68
2017,10,7,9,0,677.0,112.0,2.3,25.0,452.0,289.33,205.82
2017,10,7,9,15,700.5,116.5,2.35,25.0,497.5,338.08,247.16
2017,10,7,9,30,724.0,121.0,2.4,25.0,543.0,388.14,288.86
2017,10,7,9,45,731.0,129.0,2.45,25.5,581.5,435.12,326.85
2017,10,7,10,0,738.0,137.0,2.5,26.0,620.0,481.38,363.16
2017,10,7,10,15,751.0,140.0,2.5,26.5,653.5,525.32,396.65
2017,10,7,10,30,764.0,143.0,2.5,27.0,687.0,570.46,430.01
2017,10,7,10,45,534.0,249.0,2.5,27.5,636.5,558.58,418.36
2017,10,7,11,0,304.0,355.0,2.5,28.0,586.0,530.79,394.14
2017,10,7,11,15,160.5,313.0,2.4,28.0,435.5,408.09,304.57
2017,10,7,11,30,17.0,271.0,2.3,28.0,285.0,273.08,202.94
2017,10,7,11,45,19.5,286.5,2.25,28.0,303.0,290.86,216.39
2017,10,7,12,0,22.0,302.0,2.2,28.0,321.0,308.82,229.46
2017,10,7,12,15,23.5,308.0,2.1,28.0,328.0,316.97,235.26
2017,10,7,12,30,25.0,314.0,2.0,28.0,335.0,325.15,241.13
2017,10,7,12,45,24.5,308.5,1.95,28.5,328.5,320.44,237.21
2017,10,7,13,0,24.0,303.0,1.9,29.0,322.0,315.59,233.28
2017,10,7,13,15,31.0,314.0,1.85,29.0,338.5,337.99,249.85
2017,10,7,13,30,38.0,325.0,1.8,29.0,355.0,356.66,263.58
2017,10,7,13,45,24.0,272.5,1.8,29.0,291.5,287.51,213.25
2017,10,7,14,0,10.0,220.0,1.8,29.0,228.0,223.88,166.31
2017,10,7,14,15,13.0,228.5,1.8,29.0,238.0,235.29,175.4
2017,10,7,14,30,16.0,237.0,1.8,29.0,248.0,246.84,184.4
2017,10,7,14,45,12.0,216.0,1.85,29.0,224.0,222.81,166.71
2017,10,7,15,0,8.0,195.0,1.9,29.0,200.0,198.79,148.96
2017,10,7,15,15,8.5,187.0,1.9,28.5,192.0,191.56,144.26
2017,10,7,15,30,9.0,179.0,1.9,28.0,184.0,184.38,139.53
2017,10,7,15,45,4.5,143.5,1.95,28.0,146.0,144.98,109.39
2017,10,7,16,0,0.0,108.0,2.0,28.0,108.0,105.86,79.01
2017,10,7,16,15,0.0,93.5,1.85,27.5,93.5,91.48,68.06
2017,10,7,16,30,0.0,79.0,1.7,27.0,79.0,77.06,56.85
2017,10,7,16,45,183.5,82.5,1.6,27.0,127.5,193.55,151.53
2017,10,7,17,0,367.0,86.0,1.5,27.0,176.0,287.9,223.14
2017,10,7,17,15,283.0,69.5,1.35,26.0,128.0,217.24,165.63
2017,10,7,17,30,199.0,53.0,1.2,25.0,80.0,148.25,109.1
2017,10,7,17,45,99.5,31.5,1.05,24.5,45.0,80.68,49.83
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.83,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.0,1.5,17.5,30.5,12.62,0.0
2017,10,8,7,0,302.0,32.0,1.6,18.0,61.0,25.21,14.98
2017,10,8,7,15,413.0,43.0,1.7,18.5,111.5,32.08,22.11
2017,10,8,7,30,524.0,54.0,1.8,19.0,162.0,38.56,28.14
2017,10,8,7,45,590.0,61.5,1.9,19.5,217.0,48.45,30.39
2017,10,8,8,0,656.0,69.0,2.0,20.0,272.0,94.27,49.87
2017,10,8,8,15,699.0,74.5,1.7,21.0,327.5,142.7,81.98
2017,10,8,8,30,742.0,80.0,1.4,22.0,383.0,198.6,125.44
2017,10,8,8,45,771.5,84.0,1.1,23.0,435.5,250.62,168.39
2017,10,8,9,0,801.0,88.0,0.8,24.0,488.0,304.93,213.05
2017,10,8,9,15,822.0,91.5,0.95,24.5,536.0,357.9,257.52
2017,10,8,9,30,843.0,95.0,1.1,25.0,584.0,411.68,301.69
2017,10,8,9,45,858.0,97.5,1.25,26.0,626.0,462.44,341.92
2017,10,8,10,0,873.0,100.0,1.4,27.0,668.0,515.58,382.48
2017,10,8,10,15,884.0,102.0,1.4,27.5,703.0,562.48,417.42
2017,10,8,10,30,895.0,104.0,1.4,28.0,738.0,608.14,450.37
2017,10,8,10,45,902.0,105.5,1.4,28.5,765.5,649.42,479.31
2017,10,8,11,0,909.0,107.0,1.4,29.0,793.0,688.7,506.08
2017,10,8,11,15,913.0,108.0,1.4,29.0,811.5,723.28,530.06
2017,10,8,11,30,917.0,109.0,1.4,29.0,830.0,755.3,550.8
2017,10,8,11,45,921.0,108.5,1.45,29.5,840.5,783.16,567.88
2017,10,8,12,0,925.0,108.0,1.5,30.0,851.0,808.15,583.05
2017,10,8,12,15,924.5,108.0,1.55,30.0,851.5,827.13,595.53
2017,10,8,12,30,924.0,108.0,1.6,30.0,852.0,842.84,606.05
2017,10,8,12,45,920.0,108.0,1.7,30.0,843.5,852.42,613.27
2017,10,8,13,0,916.0,108.0,1.8,30.0,835.0,858.57,618.44
2017,10,8,13,15,911.0,107.5,1.9,30.0,818.0,859.95,620.68
2017,10,8,13,30,906.0,107.0,2.0,30.0,801.0,857.92,620.84
2017,10,8,13,45,896.5,106.5,2.1,30.5,775.5,848.83,615.27
2017,10,8,14,0,887.0,106.0,2.2,31.0,750.0,836.48,607.7
2017,10,8,14,15,876.5,104.0,2.25,31.0,716.5,818.6,597.39
2017,10,8,14,30,866.0,102.0,2.3,31.0,683.0,797.73,585.16
2017,10,8,14,45,849.5,100.5,2.4,31.0,642.5,773.91,571.28
2017,10,8,15,0,833.0,99.0,2.5,31.0,602.0,743.8,553.01
2017,10,8,15,15,813.0,95.5,2.55,30.5,556.0,706.71,530.54
2017,10,8,15,30,793.0,92.0,2.6,30.0,510.0,667.84,506.46
2017,10,8,15,45,764.0,89.0,2.65,30.0,459.5,621.99,475.06
2017,10,8,16,0,735.0,86.0,2.7,30.0,409.0,577.72,443.51
2017,10,8,16,15,697.0,80.5,2.5,29.0,355.0,523.01,404.37
2017,10,8,16,30,659.0,75.0,2.3,28.0,301.0,469.17,364.55
2017,10,8,16,45,601.5,68.0,2.1,27.5,246.5,404.73,314.51
2017,10,8,17,0,544.0,61.0,1.9,27.0,192.0,343.67,265.36
2017,10,8,17,15,453.0,51.0,1.8,26.0,140.5,268.73,204.56
2017,10,8,17,30,362.0,41.0,1.7,25.0,89.0,201.42,147.94
2017,10,8,17,45,216.0,25.5,1.6,24.5,50.5,116.72,70.11
2017,10,8,18,0,70.0,10.0,1.5,24.0,12.0,29.54,0.0
2017,10,8,18,15,35.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,16.22,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,25.57,14.87
2017,10,9,7,15,341.5,45.5,3.2,21.5,102.0,34.62,23.9
2017,10,9,7,30,450.0,58.0,3.3,22.0,149.0,42.34,30.99
2017,10,9,7,45,520.5,66.0,3.4,23.0,202.5,50.4,38.03
2017,10,9,8,0,591.0,74.0,3.5,24.0,256.0,92.79,50.48
2017,10,9,8,15,635.5,80.5,3.6,24.5,309.0,138.47,80.36
2017,10,9,8,30,680.0,87.0,3.7,25.0,362.0,188.68,119.13
2017,10,9,8,45,712.5,91.0,3.8,25.5,413.0,238.22,160.43
2017,10,9,9,0,745.0,95.0,3.9,26.0,464.0,293.38,206.97
2017,10,9,9,15,766.5,98.5,3.95,26.5,510.5,343.53,249.66
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,394.64,292.31
2017,10,9,9,45,803.5,105.0,4.1,27.5,598.0,443.37,332.24
2017,10,9,10,0,819.0,108.0,4.2,28.0,639.0,491.93,370.97
2017,10,9,10,15,830.5,110.0,4.2,28.5,673.0,537.03,405.97
2017,10,9,10,30,842.0,112.0,4.2,29.0,707.0,581.11,439.23
2017,10,9,10,45,849.0,114.5,4.25,29.5,733.0,621.67,469.17
2017,10,9,11,0,856.0,117.0,4.3,30.0,759.0,661.4,497.77
2017,10,9,11,15,861.0,118.0,4.25,30.0,777.5,694.92,522.22
2017,10,9,11,30,866.0,119.0,4.2,30.0,796.0,726.1,544.22
2017,10,9,11,45,869.0,119.0,4.2,30.5,806.0,752.37,560.87
2017,10,9,12,0,872.0,119.0,4.2,31.0,816.0,775.9,575.59
2017,10,9,12,15,872.5,119.0,4.15,31.0,817.5,794.64,588.01
2017,10,9,12,30,873.0,119.0,4.1,31.0,819.0,810.34,598.44
2017,10,9,12,45,870.0,119.0,4.1,31.0,811.0,820.13,605.16
2017,10,9,13,0,867.0,119.0,4.1,31.0,803.0,826.69,609.84
2017,10,9,13,15,862.5,118.0,4.05,31.0,787.0,827.78,610.75
2017,10,9,13,30,858.0,117.0,4.0,31.0,771.0,825.63,609.64
2017,10,9,13,45,850.0,116.0,3.95,31.0,746.5,820.88,606.92
2017,10,9,14,0,842.0,115.0,3.9,31.0,722.0,809.8,600.04
2017,10,9,14,15,831.5,113.0,3.85,31.0,690.5,792.6,589.13
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,772.54,576.37
2017,10,9,14,45,804.5,109.0,3.75,31.0,619.5,745.16,558.59
2017,10,9,15,0,788.0,107.0,3.7,31.0,580.0,715.47,539.21
2017,10,9,15,15,767.5,103.5,3.6,30.5,535.5,679.18,515.95
2017,10,9,15,30,747.0,100.0,3.5,30.0,491.0,641.26,490.98
2017,10,9,15,45,717.5,96.0,3.4,30.0,441.5,597.78,459.67
2017,10,9,16,0,688.0,92.0,3.3,30.0,392.0,551.77,425.97
2017,10,9,16,15,648.5,86.5,3.0,29.5,339.5,498.04,386.08
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,445.37,345.91
2017,10,9,16,45,548.0,73.5,2.4,28.5,233.5,380.82,295.46
2017,10,9,17,0,487.0,66.0,2.1,28.0,180.0,319.97,246.32
2017,10,9,17,15,395.0,54.0,1.95,27.0,130.5,245.31,185.83
2017,10,9,17,30,303.0,42.0,1.8,26.0,81.0,178.08,129.66
2017,10,9,17,45,151.5,21.0,1.65,25.5,40.5,86.22,47.43
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
