Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,11.5,6.6,13.0,11.5,11.3,0.0
2017,10,10,7,0,0.0,23.0,6.7,13.0,23.0,22.21,12.52
2017,10,10,7,15,0.0,44.5,6.75,13.0,44.5,41.81,31.07
2017,10,10,7,30,0.0,66.0,6.8,13.0,66.0,60.96,48.72
2017,10,10,7,45,7.0,87.5,6.9,13.5,90.0,80.03,65.96
2017,10,10,8,0,14.0,109.0,7.0,14.0,114.0,100.89,79.82
2017,10,10,8,15,19.0,131.0,6.95,14.0,138.5,122.88,97.86
2017,10,10,8,30,24.0,153.0,6.9,14.0,163.0,145.55,116.36
2017,10,10,8,45,12.0,141.0,6.9,14.5,146.0,135.49,107.95
2017,10,10,9,0,0.0,129.0,6.9,15.0,129.0,122.89,97.36
2017,10,10,9,15,14.0,175.5,6.85,15.5,183.5,170.39,135.68
2017,10,10,9,30,28.0,222.0,6.8,16.0,238.0,215.55,171.63
2017,10,10,9,45,54.5,257.5,6.75,16.5,291.5,261.3,207.67
2017,10,10,10,0,81.0,293.0,6.7,17.0,345.0,309.85,245.67
2017,10,10,10,15,106.0,315.5,6.55,17.0,387.5,348.76,276.29
2017,10,10,10,30,131.0,338.0,6.4,17.0,430.0,387.74,306.85
2017,10,10,10,45,109.5,346.0,6.3,17.5,425.0,391.6,308.73
2017,10,10,11,0,88.0,354.0,6.2,18.0,420.0,391.49,307.43
2017,10,10,11,15,145.0,370.0,6.05,18.5,481.5,449.25,352.2
2017,10,10,11,30,202.0,386.0,5.9,19.0,543.0,511.36,399.55
2017,10,10,11,45,149.5,386.0,5.8,19.5,503.5,481.65,374.85
2017,10,10,12,0,97.0,386.0,5.7,20.0,464.0,447.22,346.69
2017,10,10,12,15,472.5,258.0,5.55,20.0,635.0,622.06,488.87
2017,10,10,12,30,848.0,130.0,5.4,20.0,806.0,800.48,625.39
2017,10,10,12,45,846.5,129.0,5.25,20.5,798.5,810.6,630.05
2017,10,10,13,0,845.0,128.0,5.1,21.0,791.0,817.57,633.32
2017,10,10,13,15,840.0,127.0,5.0,21.0,775.0,818.52,633.88
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,816.27,632.3
2017,10,10,13,45,827.5,124.0,4.8,21.5,735.0,807.79,625.18
2017,10,10,14,0,820.0,122.0,4.7,22.0,711.0,796.22,616.04
2017,10,10,14,15,809.0,120.0,4.6,22.0,679.0,778.89,604.12
2017,10,10,14,30,798.0,118.0,4.5,22.0,647.0,758.78,590.33
2017,10,10,14,45,784.5,114.5,4.4,22.0,608.5,732.52,572.16
2017,10,10,15,0,771.0,111.0,4.3,22.0,570.0,703.89,552.44
2017,10,10,15,15,750.0,107.5,4.2,22.0,526.0,667.7,527.11
2017,10,10,15,30,729.0,104.0,4.1,22.0,482.0,632.31,501.42
2017,10,10,15,45,703.0,98.5,4.0,22.0,433.0,587.98,468.34
2017,10,10,16,0,677.0,93.0,3.9,22.0,384.0,543.06,434.18
2017,10,10,16,15,637.0,87.0,3.65,21.5,332.0,489.01,392.6
2017,10,10,16,30,597.0,81.0,3.4,21.0,280.0,436.09,350.76
2017,10,10,16,45,539.0,72.5,3.2,20.5,227.5,372.71,299.39
2017,10,10,17,0,481.0,64.0,3.0,20.0,175.0,312.83,249.19
2017,10,10,17,15,388.5,52.5,2.75,19.5,126.0,239.21,186.68
2017,10,10,17,30,296.0,41.0,2.5,19.0,77.0,173.18,129.14
2017,10,10,17,45,148.0,20.5,2.25,18.5,38.5,83.15,43.05
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,15.0,3.4,12.5,25.5,14.74,0.0
2017,10,11,7,0,237.0,30.0,3.6,13.0,51.0,23.69,13.57
2017,10,11,7,15,343.5,42.5,3.75,13.5,97.5,32.09,22.5
2017,10,11,7,30,450.0,55.0,3.9,14.0,144.0,39.95,29.93
2017,10,11,7,45,516.0,63.5,4.1,14.5,196.0,45.87,35.38
2017,10,11,8,0,582.0,72.0,4.3,15.0,248.0,87.81,49.34
2017,10,11,8,15,626.0,78.0,4.25,15.5,300.0,132.23,78.72
2017,10,11,8,30,670.0,84.0,4.2,16.0,352.0,181.11,117.47
2017,10,11,8,45,701.5,88.5,4.2,16.5,402.5,230.07,159.65
2017,10,11,9,0,733.0,93.0,4.2,17.0,453.0,284.48,207.2
2017,10,11,9,15,755.0,96.5,4.05,17.5,498.5,333.96,250.78
2017,10,11,9,30,777.0,100.0,3.9,18.0,544.0,384.47,294.36
2017,10,11,9,45,793.0,103.0,3.8,18.5,584.0,432.67,335.14
2017,10,11,10,0,809.0,106.0,3.7,19.0,624.0,480.77,374.64
2017,10,11,10,15,820.5,108.0,3.55,19.5,658.0,525.24,410.11
2017,10,11,10,30,832.0,110.0,3.4,20.0,692.0,568.7,443.69
2017,10,11,10,45,839.5,112.0,3.3,20.5,718.0,608.51,473.68
2017,10,11,11,0,847.0,114.0,3.2,21.0,744.0,647.6,502.24
2017,10,11,11,15,852.0,115.0,3.05,21.5,762.0,680.64,525.53
2017,10,11,11,30,857.0,116.0,2.9,22.0,780.0,711.36,546.36
2017,10,11,11,45,845.0,125.0,2.8,22.5,786.5,735.55,561.38
2017,10,11,12,0,833.0,134.0,2.7,23.0,793.0,756.6,574.11
2017,10,11,12,15,833.0,134.0,2.6,23.0,794.0,774.65,585.83
2017,10,11,12,30,833.0,134.0,2.5,23.0,795.0,789.76,595.53
2017,10,11,12,45,830.5,133.5,2.4,23.5,787.5,799.39,600.35
2017,10,11,13,0,828.0,133.0,2.3,24.0,780.0,805.91,603.14
2017,10,11,13,15,823.0,132.0,2.15,24.0,764.0,806.78,602.96
2017,10,11,13,30,818.0,131.0,2.0,24.0,748.0,804.52,600.77
2017,10,11,13,45,810.5,129.0,1.95,24.5,724.0,796.09,594.21
2017,10,11,14,0,803.0,127.0,1.9,25.0,700.0,784.65,585.8
2017,10,11,14,15,792.0,124.5,1.85,25.0,668.0,766.98,574.44
2017,10,11,14,30,781.0,122.0,1.8,25.0,636.0,746.59,561.35
2017,10,11,14,45,741.5,129.0,1.8,25.0,593.5,714.47,540.58
2017,10,11,15,0,702.0,136.0,1.8,25.0,551.0,679.29,517.14
2017,10,11,15,15,679.5,131.0,1.8,25.0,507.5,642.37,491.95
2017,10,11,15,30,657.0,126.0,1.8,25.0,464.0,604.19,465.41
2017,10,11,15,45,631.5,118.0,1.8,25.0,416.0,559.77,433.87
2017,10,11,16,0,606.0,110.0,1.8,25.0,368.0,514.85,401.25
2017,10,11,16,15,563.5,102.0,1.65,24.5,317.0,459.77,360.2
2017,10,11,16,30,521.0,94.0,1.5,24.0,266.0,406.11,319.08
2017,10,11,16,45,467.5,82.5,1.35,23.5,215.5,342.78,269.28
2017,10,11,17,0,414.0,71.0,1.2,23.0,165.0,285.82,222.77
2017,10,11,17,15,325.0,56.5,1.1,22.0,117.5,214.57,164.27
2017,10,11,17,30,236.0,42.0,1.0,21.0,70.0,151.51,110.83
2017,10,11,17,45,118.0,21.0,0.95,20.5,35.0,73.16,32.39
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,14.74,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,23.27,12.77
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,32.84,22.75
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,41.99,31.21
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,46.83,35.57
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,87.82,49.41
2017,10,12,8,15,606.0,81.5,1.2,20.5,294.5,131.45,77.21
2017,10,12,8,30,651.0,88.0,1.0,21.0,346.0,179.69,113.95
2017,10,12,8,45,685.0,92.0,0.8,22.0,396.0,227.63,153.0
2017,10,12,9,0,719.0,96.0,0.6,23.0,446.0,278.41,194.57
2017,10,12,9,15,741.5,100.0,0.8,23.5,491.5,330.74,238.44
2017,10,12,9,30,764.0,104.0,1.0,24.0,537.0,381.12,280.16
2017,10,12,9,45,780.5,106.5,1.2,25.0,577.0,428.37,318.16
2017,10,12,10,0,797.0,109.0,1.4,26.0,617.0,475.59,355.03
2017,10,12,10,15,809.0,111.5,1.5,26.5,650.5,520.18,389.26
2017,10,12,10,30,821.0,114.0,1.6,27.0,684.0,563.84,421.9
2017,10,12,10,45,828.5,116.0,1.75,27.5,710.0,603.19,450.97
2017,10,12,11,0,836.0,118.0,1.9,28.0,736.0,640.8,478.21
2017,10,12,11,15,841.0,119.0,1.95,28.0,754.0,673.88,502.21
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,704.74,524.35
2017,10,12,11,45,855.5,116.5,2.15,28.5,783.0,731.57,542.14
2017,10,12,12,0,865.0,113.0,2.3,29.0,794.0,755.95,558.12
2017,10,12,12,15,865.5,113.0,2.4,29.0,795.5,774.3,570.86
2017,10,12,12,30,866.0,113.0,2.5,29.0,797.0,789.63,581.72
2017,10,12,12,45,860.0,114.5,2.6,29.0,788.5,798.26,588.19
2017,10,12,13,0,854.0,116.0,2.7,29.0,780.0,803.66,592.67
2017,10,12,13,15,849.0,115.5,2.75,29.0,764.0,804.64,594.02
2017,10,12,13,30,844.0,115.0,2.8,29.0,748.0,802.44,593.39
2017,10,12,13,45,831.0,116.0,2.9,29.5,722.5,795.64,588.9
2017,10,12,14,0,818.0,117.0,3.0,30.0,697.0,782.77,580.42
2017,10,12,14,15,807.0,115.0,3.0,29.5,665.5,765.42,570.77
2017,10,12,14,30,796.0,113.0,3.0,29.0,634.0,745.31,559.27
2017,10,12,14,45,774.0,113.0,3.0,29.0,594.5,716.45,540.56
2017,10,12,15,0,752.0,113.0,3.0,29.0,555.0,685.61,520.42
2017,10,12,15,15,730.5,109.0,2.95,28.5,511.0,651.33,498.26
2017,10,12,15,30,709.0,105.0,2.9,28.0,467.0,613.57,472.52
2017,10,12,15,45,678.5,100.5,2.9,28.0,418.0,568.24,439.91
2017,10,12,16,0,648.0,96.0,2.9,28.0,369.0,522.67,406.4
2017,10,12,16,15,606.5,89.5,2.65,27.5,318.0,468.55,365.77
2017,10,12,16,30,565.0,83.0,2.4,27.0,267.0,415.73,325.01
2017,10,12,16,45,507.0,73.5,2.15,27.0,215.5,353.02,274.85
2017,10,12,17,0,449.0,64.0,1.9,27.0,164.0,293.88,226.12
2017,10,12,17,15,357.5,51.5,1.65,26.0,116.5,221.85,167.18
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,157.76,112.95
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,74.63,26.15
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,14.25,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,22.5,11.71
2017,10,13,7,15,338.0,42.0,1.55,20.5,94.5,31.98,21.65
2017,10,13,7,30,447.0,55.0,1.7,21.0,141.0,40.34,29.35
2017,10,13,7,45,530.5,61.0,1.85,22.0,195.0,42.01,30.92
2017,10,13,8,0,614.0,67.0,2.0,23.0,249.0,82.58,43.31
2017,10,13,8,15,657.5,73.0,2.15,23.5,302.0,128.46,71.97
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,178.69,110.14
2017,10,13,8,45,740.5,80.0,2.45,25.0,407.0,230.63,152.58
2017,10,13,9,0,780.0,81.0,2.6,26.0,459.0,282.71,196.16
2017,10,13,9,15,801.0,84.0,2.7,26.5,505.0,333.59,239.54
2017,10,13,9,30,822.0,87.0,2.8,27.0,551.0,385.27,282.75
2017,10,13,9,45,839.0,88.5,2.9,27.5,592.0,434.4,323.08
2017,10,13,10,0,856.0,90.0,3.0,28.0,633.0,486.17,364.16
2017,10,13,10,15,866.5,92.0,3.0,28.0,667.0,531.53,400.05
2017,10,13,10,30,877.0,94.0,3.0,28.0,701.0,575.62,434.13
2017,10,13,10,45,884.5,95.0,3.05,28.5,727.0,615.52,463.65
2017,10,13,11,0,892.0,96.0,3.1,29.0,753.0,653.48,491.08
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.0,687.34,515.83
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,718.72,537.76
2017,10,13,11,45,900.0,100.0,3.1,29.5,798.0,744.5,553.94
2017,10,13,12,0,899.0,102.0,3.1,30.0,807.0,767.27,568.02
2017,10,13,12,15,899.0,102.0,3.1,30.0,807.5,785.74,580.32
2017,10,13,12,30,899.0,102.0,3.1,30.0,808.0,801.05,590.59
2017,10,13,12,45,897.0,101.5,3.1,30.5,800.5,811.07,596.21
2017,10,13,13,0,895.0,101.0,3.1,31.0,793.0,817.78,599.75
2017,10,13,13,15,890.5,100.0,3.1,31.0,776.5,818.66,600.72
2017,10,13,13,30,886.0,99.0,3.1,31.0,760.0,816.2,599.64
2017,10,13,13,45,879.0,97.5,3.1,31.0,735.0,807.93,594.8
2017,10,13,14,0,872.0,96.0,3.1,31.0,710.0,796.44,587.95
2017,10,13,14,15,862.0,94.5,3.05,31.0,678.0,779.5,577.27
2017,10,13,14,30,852.0,93.0,3.0,31.0,646.0,759.65,564.72
2017,10,13,14,45,819.0,98.0,3.0,31.0,603.5,730.68,546.18
2017,10,13,15,0,786.0,103.0,3.0,31.0,561.0,696.43,523.92
2017,10,13,15,15,765.5,99.5,2.95,30.5,516.5,660.39,501.05
2017,10,13,15,30,745.0,96.0,2.9,30.0,472.0,622.75,475.9
2017,10,13,15,45,715.5,91.5,2.85,30.0,422.5,579.07,444.54
2017,10,13,16,0,686.0,87.0,2.8,30.0,373.0,533.0,410.82
2017,10,13,16,15,645.0,81.0,2.55,29.5,321.0,478.52,370.24
2017,10,13,16,30,604.0,75.0,2.3,29.0,269.0,425.28,329.42
2017,10,13,16,45,545.5,67.0,2.05,28.5,217.0,362.69,280.17
2017,10,13,17,0,487.0,59.0,1.8,28.0,165.0,303.69,232.09
2017,10,13,17,15,391.5,47.5,1.6,27.0,116.5,229.87,171.89
2017,10,13,17,30,296.0,36.0,1.4,26.0,68.0,164.37,116.26
2017,10,13,17,45,148.0,18.0,1.25,25.0,34.0,76.04,17.87
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.0,1.05,20.5,22.5,14.74,0.0
2017,10,14,7,0,188.0,30.0,1.1,21.0,45.0,23.4,12.03
2017,10,14,7,15,296.5,44.5,1.35,21.5,90.5,33.8,23.05
2017,10,14,7,30,405.0,59.0,1.6,22.0,136.0,44.33,32.62
2017,10,14,7,45,477.5,68.5,1.85,23.0,187.5,48.81,36.63
2017,10,14,8,0,550.0,78.0,2.1,24.0,239.0,87.22,49.34
2017,10,14,8,15,596.5,85.0,2.2,24.5,291.5,130.51,75.97
2017,10,14,8,30,643.0,92.0,2.3,25.0,344.0,178.61,111.91
2017,10,14,8,45,681.0,95.5,2.45,25.5,394.5,226.3,150.77
2017,10,14,9,0,719.0,99.0,2.6,26.0,445.0,277.26,193.36
2017,10,14,9,15,502.0,171.5,2.65,26.0,424.5,310.37,227.65
2017,10,14,9,30,285.0,244.0,2.7,26.0,404.0,322.98,242.58
2017,10,14,9,45,286.5,263.5,2.8,26.5,434.5,357.08,268.92
2017,10,14,10,0,288.0,283.0,2.9,27.0,465.0,390.97,294.46
2017,10,14,10,15,556.5,199.0,2.9,27.5,574.0,465.54,351.12
2017,10,14,10,30,825.0,115.0,2.9,28.0,683.0,562.0,423.82
2017,10,14,10,45,460.5,232.5,2.95,28.5,551.5,488.84,367.6
2017,10,14,11,0,96.0,350.0,3.0,29.0,420.0,391.54,291.16
2017,10,14,11,15,120.5,364.0,3.0,29.0,454.5,425.66,316.57
2017,10,14,11,30,145.0,378.0,3.0,29.0,489.0,462.04,342.98
2017,10,14,11,45,245.5,368.0,3.05,29.5,558.5,530.86,393.45
2017,10,14,12,0,346.0,358.0,3.1,30.0,628.0,605.07,446.74
2017,10,14,12,15,338.5,361.0,3.1,30.0,625.5,612.36,451.46
2017,10,14,12,30,331.0,364.0,3.1,30.0,623.0,618.23,455.56
2017,10,14,12,45,581.5,247.0,3.15,30.5,696.0,708.75,524.39
2017,10,14,13,0,832.0,130.0,3.2,31.0,769.0,796.66,586.92
2017,10,14,13,15,826.5,128.5,3.2,31.0,752.5,796.49,586.62
2017,10,14,13,30,821.0,127.0,3.2,31.0,736.0,793.18,584.94
2017,10,14,13,45,558.0,225.0,3.25,31.0,632.5,685.0,508.43
2017,10,14,14,0,295.0,323.0,3.3,31.0,529.0,572.74,424.55
2017,10,14,14,15,270.5,311.0,3.3,30.5,493.5,540.98,403.72
2017,10,14,14,30,246.0,299.0,3.3,30.0,458.0,501.68,376.89
2017,10,14,14,45,220.5,282.0,3.3,30.0,418.0,462.69,349.18
2017,10,14,15,0,195.0,265.0,3.3,30.0,378.0,423.76,321.17
2017,10,14,15,15,433.0,191.0,3.25,29.5,415.5,522.31,400.14
2017,10,14,15,30,671.0,117.0,3.2,29.0,453.0,595.3,458.44
2017,10,14,15,45,634.5,112.5,3.15,29.0,404.0,547.48,423.02
2017,10,14,16,0,598.0,108.0,3.1,29.0,355.0,499.86,387.68
2017,10,14,16,15,553.5,100.0,2.85,28.5,304.0,444.43,346.0
2017,10,14,16,30,509.0,92.0,2.6,28.0,253.0,390.58,304.39
2017,10,14,16,45,441.0,81.5,2.35,28.0,202.0,322.79,250.36
2017,10,14,17,0,373.0,71.0,2.1,28.0,151.0,262.49,200.87
2017,10,14,17,15,278.5,55.5,1.9,27.0,105.0,191.04,142.73
2017,10,14,17,30,184.0,40.0,1.7,26.0,59.0,128.48,90.08
2017,10,14,17,45,92.0,20.0,1.5,25.5,29.5,60.64,3.94
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,15.0,3.85,21.0,19.0,14.74,0.0
2017,10,15,7,0,98.0,30.0,4.5,21.0,38.0,24.9,12.74
2017,10,15,7,15,193.0,49.5,5.05,20.5,80.0,37.97,26.6
2017,10,15,7,30,288.0,69.0,5.6,20.0,122.0,51.77,39.28
2017,10,15,7,45,379.5,78.5,6.15,20.0,173.5,56.96,44.17
2017,10,15,8,0,471.0,88.0,6.7,20.0,225.0,90.57,55.85
2017,10,15,8,15,520.5,96.5,6.75,19.5,276.0,131.22,81.7
2017,10,15,8,30,570.0,105.0,6.8,19.0,327.0,176.73,116.73
2017,10,15,8,45,285.0,103.5,6.9,19.0,214.5,147.32,105.85
2017,10,15,9,0,0.0,102.0,7.0,19.0,102.0,97.99,75.55
2017,10,15,9,15,0.0,105.5,6.9,19.0,105.5,101.52,78.21
2017,10,15,9,30,0.0,109.0,6.8,19.0,109.0,105.0,80.8
2017,10,15,9,45,0.0,117.5,6.75,19.5,117.5,113.16,87.03
2017,10,15,10,0,0.0,126.0,6.7,20.0,126.0,121.34,93.24
2017,10,15,10,15,16.5,201.5,6.6,20.5,212.5,200.8,156.41
2017,10,15,10,30,33.0,277.0,6.5,21.0,299.0,278.84,217.22
2017,10,15,10,45,34.5,286.5,6.45,21.5,311.0,291.38,226.22
2017,10,15,11,0,36.0,296.0,6.4,22.0,323.0,303.99,235.32
2017,10,15,11,15,43.0,316.0,6.35,22.0,349.0,330.1,255.34
2017,10,15,11,30,50.0,336.0,6.3,22.0,375.0,356.8,275.72
2017,10,15,11,45,53.0,338.5,6.3,22.5,379.5,364.47,281.0
2017,10,15,12,0,56.0,341.0,6.3,23.0,384.0,372.11,286.3
2017,10,15,12,15,467.5,224.0,6.2,23.0,587.0,576.58,451.9
2017,10,15,12,30,879.0,107.0,6.1,23.0,790.0,784.16,610.01
2017,10,15,12,45,876.0,107.0,6.05,23.5,782.0,793.61,614.76
2017,10,15,13,0,873.0,107.0,6.0,24.0,774.0,799.82,618.11
2017,10,15,13,15,869.0,106.0,5.95,24.0,758.0,800.98,619.17
2017,10,15,13,30,865.0,105.0,5.9,24.0,742.0,798.89,618.05
2017,10,15,13,45,856.5,104.0,5.9,24.0,717.5,790.04,612.4
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,778.09,604.65
2017,10,15,14,15,838.0,101.5,5.85,24.0,661.5,764.98,595.99
2017,10,15,14,30,828.0,100.0,5.8,24.0,630.0,745.69,582.91
2017,10,15,14,45,804.0,101.0,5.8,24.0,590.0,716.03,562.43
2017,10,15,15,0,780.0,102.0,5.8,24.0,550.0,684.42,540.45
2017,10,15,15,15,706.0,112.5,5.7,23.5,493.0,628.92,500.01
2017,10,15,15,30,632.0,123.0,5.6,23.0,436.0,572.88,457.7
2017,10,15,15,45,528.5,130.5,5.6,23.0,374.0,493.22,395.66
2017,10,15,16,0,425.0,138.0,5.6,23.0,312.0,422.73,339.63
2017,10,15,16,15,520.0,104.5,5.35,22.5,287.5,424.96,342.8
2017,10,15,16,30,615.0,71.0,5.1,22.0,263.0,421.38,339.74
2017,10,15,16,45,561.0,62.5,4.95,22.0,211.5,360.48,288.57
2017,10,15,17,0,507.0,54.0,4.8,22.0,160.0,302.82,238.66
2017,10,15,17,15,407.0,43.0,4.55,21.0,112.0,227.77,174.68
2017,10,15,17,30,307.0,32.0,4.3,20.0,64.0,161.61,115.43
2017,10,15,17,45,153.5,16.0,4.05,19.5,32.0,74.22,0.0
2017,10,15,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.0,25.5,11.8,0.0
2017,10,16,7,0,365.0,24.0,4.4,10.0,51.0,18.59,8.31
2017,10,16,7,15,486.5,33.0,4.55,10.5,102.5,26.32,17.52
2017,10,16,7,30,608.0,42.0,4.7,11.0,154.0,32.08,23.15
2017,10,16,7,45,678.0,48.0,4.85,12.0,211.5,34.8,25.75
2017,10,16,8,0,748.0,54.0,5.0,13.0,269.0,76.77,37.92
2017,10,16,8,15,789.5,58.0,5.1,13.5,325.5,127.48,69.09
2017,10,16,8,30,831.0,62.0,5.2,14.0,382.0,182.19,112.07
2017,10,16,8,45,861.0,65.0,5.35,15.0,436.5,241.09,162.96
2017,10,16,9,0,891.0,68.0,5.5,16.0,491.0,298.19,213.78
2017,10,16,9,15,911.0,70.0,5.4,16.5,540.0,352.96,263.26
2017,10,16,9,30,931.0,72.0,5.3,17.0,589.0,408.15,312.21
2017,10,16,9,45,946.0,74.0,5.2,17.5,632.5,461.4,358.42
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,514.03,402.74
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,563.06,442.9
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,610.55,480.6
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,654.05,514.33
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,695.32,545.45
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,731.72,571.97
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,765.3,594.57
2017,10,16,11,45,1008.5,82.5,4.55,21.5,853.0,794.48,613.54
2017,10,16,12,0,1011.0,83.0,4.5,22.0,863.0,820.44,630.08
2017,10,16,12,15,1011.0,83.0,4.45,22.0,864.0,840.68,643.81
2017,10,16,12,30,1011.0,83.0,4.4,22.0,865.0,857.38,655.18
2017,10,16,12,45,1009.0,83.0,4.35,22.5,856.5,868.92,661.85
2017,10,16,13,0,1007.0,83.0,4.3,23.0,848.0,876.76,666.07
2017,10,16,13,15,1002.5,82.5,4.2,23.0,830.5,878.39,667.18
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,876.29,665.89
2017,10,16,13,45,991.0,81.0,4.1,23.5,786.5,868.01,659.67
2017,10,16,14,0,984.0,80.0,4.1,24.0,760.0,856.13,651.14
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.0,838.66,639.9
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,817.87,626.45
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,790.58,608.47
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,760.49,588.49
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,723.55,564.4
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,684.51,538.5
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,638.31,504.81
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,594.66,471.66
2017,10,16,16,15,814.5,59.0,3.15,22.0,350.5,538.7,428.93
2017,10,16,16,30,777.0,55.0,2.7,21.0,294.0,483.31,385.11
2017,10,16,16,45,717.5,49.5,2.3,20.5,236.5,416.48,330.14
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,352.95,275.79
2017,10,16,17,15,552.5,36.0,1.8,18.5,125.0,272.33,207.89
2017,10,16,17,30,447.0,28.0,1.7,17.0,71.0,200.4,142.07
2017,10,16,17,45,223.5,14.0,1.6,16.0,35.5,91.42,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,11.5,1.5,8.5,24.0,11.3,0.0
2017,10,17,7,0,342.0,23.0,1.6,9.0,48.0,17.76,7.36
2017,10,17,7,15,464.5,33.0,1.75,9.5,99.0,24.25,15.78
2017,10,17,7,30,587.0,43.0,1.9,10.0,150.0,33.2,24.28
2017,10,17,7,45,654.5,49.5,2.05,11.0,206.0,36.3,27.24
2017,10,17,8,0,722.0,56.0,2.2,12.0,262.0,75.51,38.49
2017,10,17,8,15,764.0,60.5,2.15,13.0,318.0,125.09,68.36
2017,10,17,8,30,806.0,65.0,2.1,14.0,374.0,178.76,109.71
2017,10,17,8,45,835.0,68.5,2.1,15.5,426.5,232.57,155.33
2017,10,17,9,0,864.0,72.0,2.1,17.0,479.0,288.45,203.67
2017,10,17,9,15,884.0,74.5,2.05,17.5,527.5,345.92,253.87
2017,10,17,9,30,904.0,77.0,2.0,18.0,576.0,400.15,300.51
2017,10,17,9,45,918.5,79.0,1.95,18.5,618.0,451.86,343.95
2017,10,17,10,0,933.0,81.0,1.9,19.0,660.0,502.95,385.45
2017,10,17,10,15,943.5,82.5,1.8,19.5,695.5,550.71,422.84
2017,10,17,10,30,954.0,84.0,1.7,20.0,731.0,597.01,457.75
2017,10,17,10,45,961.5,85.0,1.6,20.5,758.0,639.39,488.57
2017,10,17,11,0,969.0,86.0,1.5,21.0,785.0,679.62,516.76
2017,10,17,11,15,973.5,87.0,1.4,21.5,804.0,715.56,540.97
2017,10,17,11,30,978.0,88.0,1.3,22.0,823.0,748.77,561.87
2017,10,17,11,45,980.5,88.0,1.25,22.5,833.0,776.71,578.46
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,801.52,592.81
2017,10,17,12,15,983.5,88.0,1.15,23.0,843.5,821.58,605.09
2017,10,17,12,30,984.0,88.0,1.1,23.0,844.0,838.21,615.16
2017,10,17,12,45,982.5,87.5,1.05,23.5,836.0,849.29,620.48
2017,10,17,13,0,981.0,87.0,1.0,24.0,828.0,856.78,623.58
2017,10,17,13,15,977.0,86.0,1.0,24.0,811.0,858.16,624.84
2017,10,17,13,30,973.0,85.0,1.0,24.0,794.0,855.91,623.98
2017,10,17,13,45,967.0,84.0,1.0,24.5,768.5,848.49,618.75
2017,10,17,14,0,961.0,83.0,1.0,25.0,743.0,837.56,611.45
2017,10,17,14,15,951.5,81.5,1.0,25.0,709.0,819.98,601.15
2017,10,17,14,30,942.0,80.0,1.0,25.0,675.0,799.17,588.86
2017,10,17,14,45,929.5,77.5,1.05,25.0,634.5,771.99,573.01
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,742.01,555.18
2017,10,17,15,15,899.0,72.5,1.15,24.5,547.0,705.68,533.79
2017,10,17,15,30,881.0,70.0,1.2,24.0,500.0,667.33,510.55
2017,10,17,15,45,856.0,67.0,1.25,24.0,448.0,622.23,479.46
2017,10,17,16,0,831.0,64.0,1.3,24.0,396.0,579.69,449.01
2017,10,17,16,15,793.0,60.0,1.2,23.0,340.5,524.38,408.78
2017,10,17,16,30,755.0,56.0,1.1,22.0,285.0,469.71,367.39
2017,10,17,16,45,696.0,50.0,1.0,21.5,228.5,403.71,314.86
2017,10,17,17,0,637.0,44.0,0.9,21.0,172.0,341.01,262.69
2017,10,17,17,15,530.5,35.5,0.95,20.0,119.5,260.86,196.16
2017,10,17,17,30,424.0,27.0,1.0,19.0,67.0,189.64,130.97
2017,10,17,17,45,212.0,13.5,1.1,18.0,33.5,75.6,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,11.3,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,17.91,6.9
2017,10,18,7,15,482.0,32.5,1.05,11.5,99.0,26.14,17.25
2017,10,18,7,30,605.0,42.0,1.2,12.0,150.0,32.4,23.36
2017,10,18,7,45,670.5,48.5,1.35,13.0,206.5,35.55,26.35
2017,10,18,8,0,736.0,55.0,1.5,14.0,263.0,73.45,36.8
2017,10,18,8,15,778.0,59.5,1.65,15.0,319.0,123.66,66.23
2017,10,18,8,30,820.0,64.0,1.8,16.0,375.0,177.93,107.44
2017,10,18,8,45,847.5,67.5,1.95,17.0,428.0,232.05,153.23
2017,10,18,9,0,875.0,71.0,2.1,18.0,481.0,291.74,204.83
2017,10,18,9,15,895.0,73.5,2.25,19.0,529.5,345.95,252.13
2017,10,18,9,30,915.0,76.0,2.4,20.0,578.0,400.6,298.82
2017,10,18,9,45,928.5,78.5,2.6,21.0,620.0,452.76,342.48
2017,10,18,10,0,942.0,81.0,2.8,22.0,662.0,504.2,384.22
2017,10,18,10,15,952.0,82.5,2.8,22.5,697.0,552.0,422.23
2017,10,18,10,30,962.0,84.0,2.8,23.0,732.0,598.26,457.9
2017,10,18,10,45,968.0,85.5,2.8,23.5,759.0,640.47,489.57
2017,10,18,11,0,974.0,87.0,2.8,24.0,786.0,680.4,518.72
2017,10,18,11,15,978.0,87.5,2.8,24.0,804.5,715.62,544.88
2017,10,18,11,30,982.0,88.0,2.8,24.0,823.0,748.06,568.14
2017,10,18,11,45,980.0,90.5,2.8,24.5,831.5,775.35,585.43
2017,10,18,12,0,978.0,93.0,2.8,25.0,840.0,799.33,600.4
2017,10,18,12,15,978.0,93.0,2.75,25.0,840.5,818.91,613.23
2017,10,18,12,30,978.0,93.0,2.7,25.0,841.0,835.06,623.8
2017,10,18,12,45,975.5,92.5,2.7,25.5,832.5,845.31,629.57
2017,10,18,13,0,973.0,92.0,2.7,26.0,824.0,851.96,633.08
2017,10,18,13,15,968.5,91.5,2.7,26.0,806.5,853.46,634.51
2017,10,18,13,30,964.0,91.0,2.7,26.0,789.0,851.36,633.7
2017,10,18,13,45,956.5,90.0,2.7,26.5,763.0,842.84,627.5
2017,10,18,14,0,949.0,89.0,2.7,27.0,737.0,830.87,619.16
2017,10,18,14,15,939.0,87.5,2.7,27.0,703.0,813.1,608.24
2017,10,18,14,30,929.0,86.0,2.7,27.0,669.0,792.17,595.26
2017,10,18,14,45,902.5,88.5,2.75,27.0,625.5,760.6,575.23
2017,10,18,15,0,876.0,91.0,2.8,27.0,582.0,730.64,556.25
2017,10,18,15,15,774.0,99.5,2.75,26.5,507.5,650.08,500.89
2017,10,18,15,30,672.0,108.0,2.7,26.0,433.0,574.61,446.6
2017,10,18,15,45,629.0,108.0,2.65,25.5,386.5,528.25,413.21
2017,10,18,16,0,586.0,108.0,2.6,25.0,340.0,482.42,379.17
2017,10,18,16,15,637.5,87.5,2.25,24.0,306.5,468.02,368.82
2017,10,18,16,30,689.0,67.0,1.9,23.0,273.0,447.34,352.11
2017,10,18,16,45,621.0,59.5,1.6,22.0,217.0,378.57,296.81
2017,10,18,17,0,553.0,52.0,1.3,21.0,161.0,314.08,243.07
2017,10,18,17,15,440.0,41.0,1.3,20.0,110.0,233.21,175.69
2017,10,18,17,30,327.0,30.0,1.3,19.0,59.0,162.46,110.7
2017,10,18,17,45,163.5,15.0,1.3,18.5,29.5,62.19,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,38.0,13.0,0.75,14.5,15.5,12.78,0.0
2017,10,19,7,0,76.0,26.0,0.8,15.0,31.0,21.7,8.62
2017,10,19,7,15,152.5,46.0,0.9,15.5,69.0,37.47,26.59
2017,10,19,7,30,229.0,66.0,1.0,16.0,107.0,52.67,40.64
2017,10,19,7,45,298.5,78.5,1.15,16.5,150.5,57.43,45.19
2017,10,19,8,0,368.0,91.0,1.3,17.0,194.0,83.79,55.36
2017,10,19,8,15,460.5,96.0,1.45,17.5,251.5,119.76,75.6
2017,10,19,8,30,553.0,101.0,1.6,18.0,309.0,164.74,107.14
2017,10,19,8,45,628.5,105.0,1.75,19.0,372.5,214.94,146.3
2017,10,19,9,0,704.0,109.0,1.9,20.0,436.0,272.5,192.86
2017,10,19,9,15,486.5,173.0,2.05,20.5,410.0,299.83,223.34
2017,10,19,9,30,269.0,237.0,2.2,21.0,384.0,306.89,234.43
2017,10,19,9,45,295.5,251.5,2.35,22.0,424.0,345.87,264.42
2017,10,19,10,0,322.0,266.0,2.5,23.0,464.0,386.82,295.33
2017,10,19,10,15,358.5,273.0,2.55,23.5,505.0,427.78,326.28
2017,10,19,10,30,395.0,280.0,2.6,24.0,546.0,470.91,358.47
2017,10,19,10,45,387.0,295.0,2.65,24.5,563.5,497.77,377.89
2017,10,19,11,0,379.0,310.0,2.7,25.0,581.0,523.2,395.93
2017,10,19,11,15,465.5,286.0,2.75,25.0,627.0,571.2,432.46
2017,10,19,11,30,552.0,262.0,2.8,25.0,673.0,623.04,471.4
2017,10,19,11,45,393.0,317.0,2.9,25.5,611.5,581.25,438.08
2017,10,19,12,0,234.0,372.0,3.0,26.0,550.0,530.45,398.0
2017,10,19,12,15,564.5,242.0,3.1,26.0,671.5,658.76,498.3
2017,10,19,12,30,895.0,112.0,3.2,26.0,793.0,788.12,593.45
2017,10,19,12,45,646.0,219.0,3.3,26.5,708.0,720.51,542.26
2017,10,19,13,0,397.0,326.0,3.4,27.0,623.0,638.12,478.31
2017,10,19,13,15,466.5,290.0,3.45,27.0,631.5,664.75,500.09
2017,10,19,13,30,536.0,254.0,3.5,27.0,640.0,685.57,517.25
2017,10,19,13,45,461.5,271.0,3.55,27.0,595.5,646.4,488.51
2017,10,19,14,0,387.0,288.0,3.6,27.0,551.0,600.8,455.3
2017,10,19,14,15,457.5,248.5,3.6,27.0,545.0,617.48,470.09
2017,10,19,14,30,528.0,209.0,3.6,27.0,539.0,624.35,477.62
2017,10,19,14,45,530.5,193.5,3.65,27.0,507.0,602.48,462.97
2017,10,19,15,0,533.0,178.0,3.7,27.0,475.0,578.38,446.66
2017,10,19,15,15,650.0,133.0,3.65,26.5,465.0,601.37,467.29
2017,10,19,15,30,767.0,88.0,3.6,26.0,455.0,609.43,476.51
2017,10,19,15,45,733.5,84.5,3.6,26.0,405.0,562.15,441.24
2017,10,19,16,0,700.0,81.0,3.6,26.0,355.0,517.0,406.94
2017,10,19,16,15,655.0,75.5,3.2,25.5,302.5,461.42,363.81
2017,10,19,16,30,610.0,70.0,2.8,25.0,250.0,407.36,320.63
2017,10,19,16,45,538.5,62.5,2.45,24.5,197.5,340.47,266.25
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,278.25,214.03
2017,10,19,17,15,353.5,42.5,1.95,23.0,98.0,199.9,148.94
2017,10,19,17,30,240.0,30.0,1.8,22.0,51.0,131.92,86.85
2017,10,19,17,45,120.0,15.0,1.65,21.5,25.5,49.11,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
