Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,11.5,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,23.0,14.74,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,67.5,20.13,11.2
2017,10,30,7,30,515.0,38.0,2.6,9.0,112.0,27.92,19.27
2017,10,30,7,45,593.0,45.5,2.9,10.0,165.0,34.75,25.76
2017,10,30,8,0,671.0,53.0,3.2,11.0,218.0,47.98,29.28
2017,10,30,8,15,719.5,58.0,3.25,12.0,271.5,93.45,48.53
2017,10,30,8,30,768.0,63.0,3.3,13.0,325.0,143.71,82.77
2017,10,30,8,45,798.5,67.5,3.4,14.0,376.0,194.83,124.46
2017,10,30,9,0,829.0,72.0,3.5,15.0,427.0,248.17,170.72
2017,10,30,9,15,851.0,75.0,3.8,16.0,473.5,299.73,216.68
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,352.04,262.91
2017,10,30,9,45,887.5,80.5,4.4,18.0,560.5,404.56,308.6
2017,10,30,10,0,902.0,83.0,4.7,19.0,601.0,453.33,350.27
2017,10,30,10,15,913.0,85.0,4.65,19.5,634.5,499.22,388.69
2017,10,30,10,30,924.0,87.0,4.6,20.0,668.0,543.76,424.91
2017,10,30,10,45,930.0,88.5,4.6,20.5,693.5,583.58,456.68
2017,10,30,11,0,936.0,90.0,4.6,21.0,719.0,621.24,485.97
2017,10,30,11,15,940.5,91.0,4.5,21.5,736.5,655.19,511.39
2017,10,30,11,30,945.0,92.0,4.4,22.0,754.0,686.54,534.21
2017,10,30,11,45,945.0,93.0,4.35,22.5,762.5,712.19,552.63
2017,10,30,12,0,945.0,94.0,4.3,23.0,771.0,734.75,568.2
2017,10,30,12,15,944.5,94.0,4.15,23.0,771.0,752.79,580.45
2017,10,30,12,30,944.0,94.0,4.0,23.0,771.0,767.56,590.4
2017,10,30,12,45,939.5,94.5,3.85,23.5,761.5,776.61,595.2
2017,10,30,13,0,935.0,95.0,3.7,24.0,752.0,782.23,597.68
2017,10,30,13,15,929.5,94.0,3.55,24.0,734.5,782.16,597.41
2017,10,30,13,30,924.0,93.0,3.4,24.0,717.0,778.67,594.89
2017,10,30,13,45,914.0,92.5,3.25,24.5,691.0,769.07,587.07
2017,10,30,14,0,904.0,92.0,3.1,25.0,665.0,756.26,577.18
2017,10,30,14,15,892.0,90.0,2.95,25.0,631.5,737.34,564.23
2017,10,30,14,30,880.0,88.0,2.8,25.0,598.0,715.52,549.34
2017,10,30,14,45,859.0,87.0,2.7,25.0,557.0,689.25,531.55
2017,10,30,15,0,838.0,86.0,2.6,25.0,516.0,657.61,509.05
2017,10,30,15,15,814.5,83.0,2.45,24.5,470.0,620.23,482.62
2017,10,30,15,30,791.0,80.0,2.3,24.0,424.0,581.35,454.52
2017,10,30,15,45,755.5,76.0,2.2,24.0,373.5,533.2,418.14
2017,10,30,16,0,720.0,72.0,2.1,24.0,323.0,487.12,382.38
2017,10,30,16,15,669.5,66.0,1.85,22.5,270.0,429.58,338.45
2017,10,30,16,30,619.0,60.0,1.6,21.0,217.0,374.0,294.22
2017,10,30,16,45,537.0,52.0,1.35,20.0,165.0,305.0,237.33
2017,10,30,17,0,455.0,44.0,1.1,19.0,113.0,241.65,183.26
2017,10,30,17,15,317.0,31.0,1.15,18.0,70.0,160.35,113.45
2017,10,30,17,30,179.0,18.0,1.2,17.0,27.0,82.36,0.0
2017,10,30,17,45,89.5,9.0,1.25,16.5,13.5,31.25,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.6,8.0,4.0,3.93,0.0
2017,10,31,7,15,0.0,16.0,3.65,8.0,16.0,15.43,7.12
2017,10,31,7,30,0.0,28.0,3.7,8.0,28.0,27.03,18.52
2017,10,31,7,45,0.0,43.5,3.75,8.5,43.5,42.01,32.46
2017,10,31,8,0,0.0,59.0,3.8,9.0,59.0,56.37,43.34
2017,10,31,8,15,0.0,75.0,3.9,9.0,75.0,71.28,56.33
2017,10,31,8,30,0.0,91.0,4.0,9.0,91.0,86.3,69.2
2017,10,31,8,45,0.0,90.0,4.1,9.5,90.0,86.15,68.76
2017,10,31,9,0,0.0,89.0,4.2,10.0,89.0,85.64,68.0
2017,10,31,9,15,0.0,86.5,4.25,10.5,86.5,83.54,65.87
2017,10,31,9,30,0.0,84.0,4.3,11.0,84.0,81.25,63.61
2017,10,31,9,45,24.5,162.5,4.35,11.5,176.5,161.57,130.09
2017,10,31,10,0,49.0,241.0,4.4,12.0,269.0,243.92,196.81
2017,10,31,10,15,25.0,205.5,4.35,12.5,220.0,204.99,164.57
2017,10,31,10,30,1.0,170.0,4.3,13.0,171.0,163.56,130.23
2017,10,31,10,45,0.5,115.0,4.25,13.5,115.5,111.36,87.08
2017,10,31,11,0,0.0,60.0,4.2,14.0,60.0,58.04,42.81
2017,10,31,11,15,0.0,80.5,4.1,14.0,80.5,77.92,59.23
2017,10,31,11,30,0.0,101.0,4.0,14.0,101.0,97.77,75.51
2017,10,31,11,45,132.0,220.5,3.9,14.5,314.5,300.63,241.62
2017,10,31,12,0,264.0,340.0,3.8,15.0,528.0,510.94,404.93
2017,10,31,12,15,137.5,285.0,3.65,15.0,383.5,375.63,298.26
2017,10,31,12,30,11.0,230.0,3.5,15.0,239.0,231.14,182.24
2017,10,31,12,45,5.5,180.5,3.4,15.5,185.0,179.28,140.83
2017,10,31,13,0,0.0,131.0,3.3,16.0,131.0,127.08,98.58
2017,10,31,13,15,0.0,80.5,3.15,16.0,80.5,77.92,58.69
2017,10,31,13,30,0.0,30.0,3.0,16.0,30.0,29.0,18.46
2017,10,31,13,45,0.0,56.0,2.95,16.5,56.0,54.16,39.28
2017,10,31,14,0,0.0,82.0,2.9,17.0,82.0,79.35,59.94
2017,10,31,14,15,0.0,53.0,2.75,16.5,53.0,51.24,36.98
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,23.19,13.78
2017,10,31,14,45,8.5,105.5,2.5,16.0,110.0,108.24,84.72
2017,10,31,15,0,17.0,187.0,2.4,16.0,196.0,197.42,157.62
2017,10,31,15,15,8.5,150.5,2.35,15.5,155.0,154.53,123.06
2017,10,31,15,30,0.0,114.0,2.3,15.0,114.0,112.02,88.47
2017,10,31,15,45,0.0,99.5,2.25,15.0,99.5,97.66,76.83
2017,10,31,16,0,0.0,85.0,2.2,15.0,85.0,83.27,64.97
2017,10,31,16,15,0.0,70.5,2.25,14.5,70.5,68.83,53.01
2017,10,31,16,30,0.0,56.0,2.3,14.0,56.0,54.34,40.77
2017,10,31,16,45,104.0,57.5,2.4,14.0,73.5,109.37,86.52
2017,10,31,17,0,208.0,59.0,2.5,14.0,91.0,156.98,122.24
2017,10,31,17,15,123.0,37.5,2.45,13.5,54.0,95.5,67.75
2017,10,31,17,30,38.0,16.0,2.4,13.0,17.0,32.94,0.0
2017,10,31,17,45,19.0,8.0,2.4,12.5,8.5,7.86,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,13.76,0.0
2017,11,1,7,15,235.5,29.0,1.55,10.5,56.5,22.88,12.87
2017,11,1,7,30,372.0,44.0,1.7,11.0,96.0,33.95,24.35
2017,11,1,7,45,467.5,52.5,1.9,11.5,146.0,38.23,28.68
2017,11,1,8,0,563.0,61.0,2.1,12.0,196.0,46.94,36.7
2017,11,1,8,15,473.0,87.5,2.1,12.5,219.0,96.63,60.78
2017,11,1,8,30,383.0,114.0,2.1,13.0,242.0,135.89,93.06
2017,11,1,8,45,566.5,98.0,2.1,14.0,320.0,175.12,117.41
2017,11,1,9,0,750.0,82.0,2.1,15.0,398.0,234.88,161.67
2017,11,1,9,15,774.5,85.5,2.25,16.0,443.0,283.38,204.16
2017,11,1,9,30,799.0,89.0,2.4,17.0,488.0,333.05,247.35
2017,11,1,9,45,821.0,90.0,2.55,18.0,528.0,380.35,287.97
2017,11,1,10,0,843.0,91.0,2.7,19.0,568.0,427.95,327.8
2017,11,1,10,15,855.5,93.0,2.85,20.0,601.0,472.22,364.03
2017,11,1,10,30,868.0,95.0,3.0,21.0,634.0,515.43,398.37
2017,11,1,10,45,879.0,95.0,3.15,22.0,660.0,556.32,429.96
2017,11,1,11,0,890.0,95.0,3.3,23.0,686.0,593.54,458.02
2017,11,1,11,15,895.5,96.0,3.4,23.5,704.0,626.56,483.06
2017,11,1,11,30,901.0,97.0,3.5,24.0,722.0,657.19,505.83
2017,11,1,11,45,896.0,101.0,3.65,25.0,729.0,681.4,522.59
2017,11,1,12,0,891.0,105.0,3.8,26.0,736.0,702.51,536.78
2017,11,1,12,15,891.0,105.0,3.8,26.5,736.5,719.95,548.58
2017,11,1,12,30,891.0,105.0,3.8,27.0,737.0,734.32,557.61
2017,11,1,12,45,890.5,104.0,3.85,27.5,729.0,744.2,563.75
2017,11,1,13,0,890.0,103.0,3.9,28.0,721.0,750.88,567.77
2017,11,1,13,15,884.5,102.0,3.9,28.0,704.0,750.71,568.07
2017,11,1,13,30,879.0,101.0,3.9,28.0,687.0,747.3,566.28
2017,11,1,13,45,871.5,99.0,3.9,28.0,662.0,738.22,560.64
2017,11,1,14,0,864.0,97.0,3.9,28.0,637.0,728.93,555.01
2017,11,1,14,15,852.0,95.0,3.9,28.0,605.0,710.75,543.16
2017,11,1,14,30,840.0,93.0,3.9,28.0,573.0,689.77,529.4
2017,11,1,14,45,814.5,93.0,3.9,28.0,532.5,659.27,508.21
2017,11,1,15,0,789.0,93.0,3.9,28.0,492.0,626.89,485.03
2017,11,1,15,15,764.5,89.5,3.8,27.5,447.5,589.74,458.73
2017,11,1,15,30,740.0,86.0,3.7,27.0,403.0,553.28,432.27
2017,11,1,15,45,703.0,81.5,3.65,26.5,354.0,505.81,396.95
2017,11,1,16,0,666.0,77.0,3.6,26.0,305.0,458.54,360.75
2017,11,1,16,15,614.0,70.5,3.4,25.0,254.0,402.04,316.66
2017,11,1,16,30,562.0,64.0,3.2,24.0,203.0,347.67,272.63
2017,11,1,16,45,478.5,55.0,3.0,23.0,153.0,279.8,216.58
2017,11,1,17,0,395.0,46.0,2.8,22.0,103.0,217.67,163.65
2017,11,1,17,15,262.0,31.5,2.8,21.0,62.5,140.21,96.3
2017,11,1,17,30,129.0,17.0,2.8,20.0,22.0,63.98,0.0
2017,11,1,17,45,64.5,8.5,2.8,19.5,11.0,8.36,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,6.5,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,53.0,13.0,2.6,17.0,15.0,12.78,0.0
2017,11,2,7,15,177.5,31.0,2.85,17.5,52.5,24.18,13.08
2017,11,2,7,30,302.0,49.0,3.1,18.0,90.0,37.53,26.58
2017,11,2,7,45,385.5,61.5,3.4,19.0,137.5,45.78,34.26
2017,11,2,8,0,469.0,74.0,3.7,20.0,185.0,56.83,44.05
2017,11,2,8,15,300.5,105.0,3.85,20.5,182.5,103.16,70.29
2017,11,2,8,30,132.0,136.0,4.0,21.0,180.0,131.46,97.39
2017,11,2,8,45,394.0,121.0,4.2,22.0,280.5,164.93,113.02
2017,11,2,9,0,656.0,106.0,4.4,23.0,381.0,230.63,157.29
2017,11,2,9,15,684.5,111.0,4.45,23.5,425.5,277.07,196.83
2017,11,2,9,30,713.0,116.0,4.5,24.0,470.0,325.25,237.81
2017,11,2,9,45,741.0,117.0,4.55,24.5,510.0,371.05,276.54
2017,11,2,10,0,769.0,118.0,4.6,25.0,550.0,417.89,315.38
2017,11,2,10,15,783.0,120.5,4.55,25.5,582.5,460.53,350.13
2017,11,2,10,30,797.0,123.0,4.5,26.0,615.0,504.35,384.76
2017,11,2,10,45,812.5,122.0,4.5,26.5,641.5,542.48,414.49
2017,11,2,11,0,828.0,121.0,4.5,27.0,668.0,579.47,442.69
2017,11,2,11,15,834.0,122.0,4.45,27.0,685.0,611.4,467.26
2017,11,2,11,30,840.0,123.0,4.4,27.0,702.0,641.17,489.91
2017,11,2,11,45,843.5,123.0,4.35,27.5,710.5,666.04,507.66
2017,11,2,12,0,847.0,123.0,4.3,28.0,719.0,688.31,523.23
2017,11,2,12,15,846.5,123.0,4.2,28.0,719.0,705.13,535.56
2017,11,2,12,30,846.0,123.0,4.1,28.0,719.0,719.02,545.68
2017,11,2,12,45,844.5,121.5,4.05,28.5,711.0,727.67,550.83
2017,11,2,13,0,843.0,120.0,4.0,29.0,703.0,733.24,553.76
2017,11,2,13,15,837.0,119.0,3.95,29.0,686.0,732.99,553.83
2017,11,2,13,30,831.0,118.0,3.9,29.0,669.0,729.63,551.88
2017,11,2,13,45,822.5,115.5,3.85,29.0,644.0,719.86,545.57
2017,11,2,14,0,814.0,113.0,3.8,29.0,619.0,707.13,537.3
2017,11,2,14,15,800.5,110.5,3.75,29.0,587.0,688.03,524.58
2017,11,2,14,30,787.0,108.0,3.7,29.0,555.0,666.33,509.54
2017,11,2,14,45,767.5,105.0,3.65,29.0,516.0,637.66,489.31
2017,11,2,15,0,748.0,102.0,3.6,29.0,477.0,608.98,468.77
2017,11,2,15,15,722.0,98.0,3.5,28.5,433.0,571.67,442.39
2017,11,2,15,30,696.0,94.0,3.4,28.0,389.0,533.28,414.63
2017,11,2,15,45,656.0,89.0,3.35,28.0,340.5,485.04,378.07
2017,11,2,16,0,616.0,84.0,3.3,28.0,292.0,437.27,341.0
2017,11,2,16,15,562.0,76.5,2.9,27.0,242.5,380.6,296.85
2017,11,2,16,30,508.0,69.0,2.5,26.0,193.0,326.27,253.09
2017,11,2,16,45,421.5,58.5,2.15,25.5,144.5,257.9,196.89
2017,11,2,17,0,335.0,48.0,1.8,25.0,96.0,195.53,144.47
2017,11,2,17,15,209.5,32.0,1.8,24.0,57.5,122.46,81.71
2017,11,2,17,30,84.0,16.0,1.8,23.0,19.0,39.69,0.0
2017,11,2,17,45,42.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,8.85,0.0
2017,11,3,7,15,79.5,32.5,1.35,19.5,42.5,26.83,14.56
2017,11,3,7,30,152.0,56.0,1.6,20.0,76.0,45.01,32.64
2017,11,3,7,45,247.5,72.5,1.9,21.0,122.5,57.46,43.97
2017,11,3,8,0,343.0,89.0,2.2,22.0,169.0,66.28,51.79
2017,11,3,8,15,171.5,49.5,2.2,22.5,89.5,46.72,27.69
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,9.64,2.36
2017,11,3,8,45,285.5,67.0,2.25,23.5,185.5,100.91,65.18
2017,11,3,9,0,571.0,124.0,2.3,24.0,361.0,226.93,156.06
2017,11,3,9,15,602.0,130.5,2.25,24.5,404.5,270.97,192.24
2017,11,3,9,30,633.0,137.0,2.2,25.0,448.0,317.22,230.33
2017,11,3,9,45,666.0,137.5,2.2,25.5,488.5,360.53,265.81
2017,11,3,10,0,699.0,138.0,2.2,26.0,529.0,405.55,301.96
2017,11,3,10,15,714.5,141.0,2.15,26.5,561.0,446.43,334.26
2017,11,3,10,30,730.0,144.0,2.1,27.0,593.0,486.91,365.35
2017,11,3,10,45,754.0,140.5,2.1,27.5,620.5,525.03,394.17
2017,11,3,11,0,778.0,137.0,2.1,28.0,648.0,562.74,422.03
2017,11,3,11,15,551.5,224.0,2.05,28.0,591.0,538.45,402.92
2017,11,3,11,30,325.0,311.0,2.0,28.0,534.0,499.23,372.15
2017,11,3,11,45,321.0,316.5,2.0,28.5,539.0,512.98,381.66
2017,11,3,12,0,317.0,322.0,2.0,29.0,544.0,525.57,389.9
2017,11,3,12,15,535.5,242.5,2.0,29.0,617.5,607.51,451.98
2017,11,3,12,30,754.0,163.0,2.0,29.0,691.0,692.55,514.75
2017,11,3,12,45,758.5,158.5,2.0,29.5,684.5,701.96,520.22
2017,11,3,13,0,763.0,154.0,2.0,30.0,678.0,708.64,524.37
2017,11,3,13,15,455.0,236.0,2.0,30.0,546.5,574.32,426.75
2017,11,3,13,30,147.0,318.0,2.0,30.0,415.0,430.28,319.2
2017,11,3,13,45,442.0,230.0,2.0,30.0,506.5,562.63,421.27
2017,11,3,14,0,737.0,142.0,2.0,30.0,598.0,681.8,509.43
2017,11,3,14,15,463.5,201.0,2.0,29.5,482.5,544.38,409.43
2017,11,3,14,30,190.0,260.0,2.0,29.0,367.0,403.43,304.57
2017,11,3,14,45,431.0,192.5,2.0,29.0,413.0,503.24,383.18
2017,11,3,15,0,672.0,125.0,2.0,29.0,459.0,582.3,443.63
2017,11,3,15,15,643.5,119.5,1.95,29.0,416.0,543.77,415.28
2017,11,3,15,30,615.0,114.0,1.9,29.0,373.0,504.45,386.66
2017,11,3,15,45,577.5,106.5,1.9,29.0,326.5,457.42,351.88
2017,11,3,16,0,540.0,99.0,1.9,29.0,280.0,410.82,316.53
2017,11,3,16,15,483.5,89.5,1.65,28.0,231.0,351.87,271.43
2017,11,3,16,30,427.0,80.0,1.4,27.0,182.0,298.27,229.01
2017,11,3,16,45,344.5,66.0,1.2,26.5,135.5,232.12,175.52
2017,11,3,17,0,262.0,52.0,1.0,26.0,89.0,172.4,126.16
2017,11,3,17,15,153.5,33.0,1.0,25.0,52.5,105.13,68.52
2017,11,3,17,30,45.0,14.0,1.0,24.0,16.0,26.46,0.0
2017,11,3,17,45,22.5,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,8.85,0.0
2017,11,4,7,15,99.0,31.0,2.75,20.0,43.0,25.66,13.12
2017,11,4,7,30,187.0,53.0,2.9,20.0,77.0,42.78,30.66
2017,11,4,7,45,268.5,69.5,3.1,20.5,122.0,52.49,39.75
2017,11,4,8,0,350.0,86.0,3.3,21.0,167.0,63.37,49.49
2017,11,4,8,15,410.0,98.0,3.35,21.5,214.5,97.53,62.6
2017,11,4,8,30,470.0,110.0,3.4,22.0,262.0,138.32,88.6
2017,11,4,8,45,235.0,87.0,3.5,22.5,163.0,108.54,73.67
2017,11,4,9,0,0.0,64.0,3.6,23.0,64.0,61.86,45.23
2017,11,4,9,15,0.0,77.5,3.6,23.0,77.5,74.94,55.77
2017,11,4,9,30,0.0,91.0,3.6,23.0,91.0,87.85,66.04
2017,11,4,9,45,0.0,125.5,3.6,23.5,126.0,120.33,91.73
2017,11,4,10,0,0.0,160.0,3.6,24.0,161.0,152.76,116.96
2017,11,4,10,15,2.5,174.0,3.55,24.5,176.5,167.36,127.87
2017,11,4,10,30,5.0,188.0,3.5,25.0,192.0,182.23,138.94
2017,11,4,10,45,6.0,195.5,3.5,25.5,200.0,190.46,144.81
2017,11,4,11,0,7.0,203.0,3.5,26.0,208.0,198.76,150.73
2017,11,4,11,15,85.0,267.5,3.5,26.0,325.5,305.45,233.03
2017,11,4,11,30,163.0,332.0,3.5,26.0,443.0,418.3,317.86
2017,11,4,11,45,121.5,329.0,3.5,26.5,412.5,395.78,299.62
2017,11,4,12,0,80.0,326.0,3.5,27.0,382.0,369.12,278.67
2017,11,4,12,15,132.5,333.5,3.5,27.0,426.0,417.45,315.59
2017,11,4,12,30,185.0,341.0,3.5,27.0,470.0,465.56,351.85
2017,11,4,12,45,247.5,327.5,3.55,27.0,498.0,500.64,378.99
2017,11,4,13,0,310.0,314.0,3.6,27.0,526.0,539.75,408.96
2017,11,4,13,15,542.0,224.5,3.55,27.0,584.5,622.98,474.44
2017,11,4,13,30,774.0,135.0,3.5,27.0,643.0,701.51,535.27
2017,11,4,13,45,771.0,130.0,3.5,27.5,620.0,693.57,528.8
2017,11,4,14,0,768.0,125.0,3.5,28.0,597.0,682.74,520.8
2017,11,4,14,15,754.0,122.5,3.45,28.0,565.5,664.16,507.94
2017,11,4,14,30,740.0,120.0,3.4,28.0,534.0,643.17,493.28
2017,11,4,14,45,501.5,166.0,3.4,28.0,438.5,520.02,400.85
2017,11,4,15,0,263.0,212.0,3.4,28.0,343.0,401.62,309.8
2017,11,4,15,15,420.5,162.5,3.3,27.5,349.0,447.25,348.11
2017,11,4,15,30,578.0,113.0,3.2,27.0,355.0,479.26,374.74
2017,11,4,15,45,548.0,104.5,3.15,27.0,311.5,436.65,341.85
2017,11,4,16,0,518.0,96.0,3.1,27.0,268.0,394.1,308.54
2017,11,4,16,15,472.5,85.0,2.75,26.5,222.0,339.61,265.34
2017,11,4,16,30,427.0,74.0,2.4,26.0,176.0,289.82,224.6
2017,11,4,16,45,394.0,58.5,2.05,25.5,134.5,243.56,185.35
2017,11,4,17,0,361.0,43.0,1.7,25.0,93.0,197.93,145.19
2017,11,4,17,15,227.5,28.5,1.6,24.0,55.0,123.42,79.55
2017,11,4,17,30,94.0,14.0,1.5,23.0,17.0,40.02,0.0
2017,11,4,17,45,47.0,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2017,11,5,7,15,20.0,25.5,3.25,19.5,28.5,23.6,11.08
2017,11,5,7,30,40.0,45.0,3.5,20.0,51.0,40.44,28.6
2017,11,5,7,45,66.5,67.5,3.75,20.5,81.0,56.51,43.16
2017,11,5,8,0,93.0,90.0,4.0,21.0,111.0,73.74,58.41
2017,11,5,8,15,114.0,110.5,4.1,21.5,143.0,98.48,72.53
2017,11,5,8,30,135.0,131.0,4.2,22.0,175.0,126.19,92.74
2017,11,5,8,45,67.5,97.5,4.3,22.5,119.5,98.35,72.45
2017,11,5,9,0,0.0,64.0,4.4,23.0,64.0,61.86,45.25
2017,11,5,9,15,0.0,72.0,4.4,23.5,72.0,69.61,51.34
2017,11,5,9,30,0.0,80.0,4.4,24.0,80.0,77.37,57.35
2017,11,5,9,45,0.0,108.5,4.4,24.5,108.5,104.43,78.76
2017,11,5,10,0,0.0,137.0,4.4,25.0,137.0,131.35,99.74
2017,11,5,10,15,0.0,145.5,4.35,25.5,145.5,139.62,105.79
2017,11,5,10,30,0.0,154.0,4.3,26.0,154.0,147.91,111.83
2017,11,5,10,45,0.0,148.5,4.3,26.5,148.5,142.96,107.55
2017,11,5,11,0,0.0,143.0,4.3,27.0,143.0,137.91,103.25
2017,11,5,11,15,2.0,161.5,4.25,27.0,163.0,156.91,117.91
2017,11,5,11,30,4.0,180.0,4.2,27.0,183.0,176.11,132.65
2017,11,5,11,45,94.0,259.5,4.2,27.5,325.0,311.56,237.04
2017,11,5,12,0,184.0,339.0,4.2,28.0,467.0,450.91,340.72
2017,11,5,12,15,477.0,244.5,4.2,28.0,575.5,566.13,430.46
2017,11,5,12,30,770.0,150.0,4.2,28.0,684.0,684.83,521.02
2017,11,5,12,45,417.5,229.0,4.2,28.5,518.5,527.1,400.76
2017,11,5,13,0,65.0,308.0,4.2,29.0,353.0,351.73,264.2
2017,11,5,13,15,300.0,266.0,4.15,29.0,463.0,486.66,369.94
2017,11,5,13,30,535.0,224.0,4.1,29.0,573.0,618.14,469.3
2017,11,5,13,45,648.0,176.5,4.05,29.5,583.0,652.13,494.87
2017,11,5,14,0,761.0,129.0,4.0,30.0,593.0,679.26,515.83
2017,11,5,14,15,747.0,126.0,3.95,30.0,562.0,660.31,502.55
2017,11,5,14,30,733.0,123.0,3.9,30.0,531.0,638.96,487.68
2017,11,5,14,45,733.0,112.5,3.85,30.0,496.5,616.45,472.15
2017,11,5,15,0,733.0,102.0,3.8,30.0,462.0,591.21,454.39
2017,11,5,15,15,499.0,135.5,3.6,29.5,370.5,464.49,359.2
2017,11,5,15,30,265.0,169.0,3.4,29.0,279.0,345.51,267.62
2017,11,5,15,45,253.0,150.0,3.25,29.0,244.5,311.78,242.14
2017,11,5,16,0,241.0,131.0,3.1,29.0,210.0,277.89,215.75
2017,11,5,16,15,377.5,97.5,2.75,28.0,197.5,306.1,237.94
2017,11,5,16,30,514.0,64.0,2.4,27.0,185.0,318.34,245.35
2017,11,5,16,45,437.0,53.5,2.05,26.0,138.0,254.66,192.86
2017,11,5,17,0,360.0,43.0,1.7,25.0,91.0,196.34,143.53
2017,11,5,17,15,226.5,28.0,1.75,24.5,53.5,121.11,76.28
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,38.5,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,8.85,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,43.5,20.71,8.42
2017,11,6,7,30,272.0,44.0,3.3,20.0,77.0,33.8,22.93
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.0,41.03,29.81
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,48.06,36.21
2017,11,6,8,15,530.5,74.0,4.0,21.5,220.0,80.88,46.38
2017,11,6,8,30,589.0,82.0,4.1,22.0,269.0,123.55,72.05
2017,11,6,8,45,390.5,126.5,4.2,22.5,259.0,164.11,112.11
2017,11,6,9,0,192.0,171.0,4.3,23.0,249.0,189.76,141.2
2017,11,6,9,15,193.0,193.0,4.25,23.5,278.5,220.68,166.2
2017,11,6,9,30,194.0,215.0,4.2,24.0,308.0,251.6,190.95
2017,11,6,9,45,155.0,232.5,4.2,24.5,311.0,264.74,202.2
2017,11,6,10,0,116.0,250.0,4.2,25.0,314.0,274.16,209.89
2017,11,6,10,15,170.0,265.0,4.15,25.5,365.0,318.31,243.23
2017,11,6,10,30,224.0,280.0,4.1,26.0,416.0,366.54,279.5
2017,11,6,10,45,538.0,190.0,4.1,26.5,533.0,452.94,346.11
2017,11,6,11,0,852.0,100.0,4.1,27.0,650.0,560.62,428.43
2017,11,6,11,15,857.5,101.0,4.05,27.0,667.0,592.61,452.97
2017,11,6,11,30,863.0,102.0,4.0,27.0,684.0,622.8,476.04
2017,11,6,11,45,866.5,102.5,3.95,27.5,693.0,647.99,494.15
2017,11,6,12,0,870.0,103.0,3.9,28.0,702.0,670.52,510.01
2017,11,6,12,15,870.0,103.0,3.85,28.0,702.5,687.45,522.66
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,701.41,533.06
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.0,709.22,538.52
2017,11,6,13,0,861.0,103.0,3.7,28.0,685.0,713.88,541.91
2017,11,6,13,15,855.5,102.0,3.6,28.0,668.5,715.78,543.3
2017,11,6,13,30,850.0,101.0,3.5,28.0,652.0,712.75,541.36
2017,11,6,13,45,839.0,100.5,3.45,28.0,627.5,703.29,535.22
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,690.9,527.14
2017,11,6,14,15,815.5,97.5,3.3,27.5,571.5,672.52,515.63
2017,11,6,14,30,803.0,95.0,3.2,27.0,540.0,651.5,501.76
2017,11,6,14,45,783.0,93.0,3.15,27.0,501.5,623.63,481.87
2017,11,6,15,0,763.0,91.0,3.1,27.0,463.0,593.79,460.29
2017,11,6,15,15,738.0,87.5,2.85,26.5,420.0,557.53,433.9
2017,11,6,15,30,713.0,84.0,2.6,26.0,377.0,522.07,407.52
2017,11,6,15,45,682.0,78.0,2.4,26.0,330.5,477.85,373.38
2017,11,6,16,0,651.0,72.0,2.2,26.0,284.0,433.5,338.33
2017,11,6,16,15,598.0,65.5,1.95,25.0,234.5,378.12,294.94
2017,11,6,16,30,545.0,59.0,1.7,24.0,185.0,325.01,251.8
2017,11,6,16,45,462.5,49.5,1.45,23.5,137.5,259.3,197.2
2017,11,6,17,0,380.0,40.0,1.2,23.0,90.0,199.42,146.0
2017,11,6,17,15,190.0,27.5,1.2,22.5,52.5,106.99,65.97
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.74,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,13.5,1.35,17.5,13.5,13.02,2.81
2017,11,7,7,30,0.0,27.0,1.7,18.0,27.0,26.07,16.54
2017,11,7,7,45,0.0,43.5,2.1,19.0,43.5,41.6,30.49
2017,11,7,8,0,0.0,60.0,2.5,20.0,60.0,56.7,43.85
2017,11,7,8,15,0.0,78.0,2.7,20.5,78.0,73.29,55.41
2017,11,7,8,30,0.0,96.0,2.9,21.0,96.0,90.09,69.13
2017,11,7,8,45,0.0,113.0,3.1,21.5,113.0,106.14,81.99
2017,11,7,9,0,0.0,130.0,3.3,22.0,130.0,122.27,94.68
2017,11,7,9,15,0.0,126.5,3.25,22.5,126.5,120.13,92.48
2017,11,7,9,30,0.0,123.0,3.2,23.0,123.0,117.54,89.95
2017,11,7,9,45,0.0,133.5,3.15,23.5,133.5,127.67,97.6
2017,11,7,10,0,0.0,144.0,3.1,24.0,144.0,137.82,105.18
2017,11,7,10,15,0.0,153.0,2.9,24.0,153.0,146.6,111.83
2017,11,7,10,30,0.0,162.0,2.7,24.0,162.0,155.39,118.46
2017,11,7,10,45,22.5,217.5,2.55,24.5,232.0,219.29,167.71
2017,11,7,11,0,45.0,273.0,2.4,25.0,302.0,283.71,216.2
2017,11,7,11,15,45.5,280.0,2.15,25.0,310.0,293.55,223.05
2017,11,7,11,30,46.0,287.0,1.9,25.0,318.0,303.31,229.97
2017,11,7,11,45,45.0,290.5,1.7,25.5,321.0,308.73,233.17
2017,11,7,12,0,44.0,294.0,1.5,26.0,324.0,313.98,236.22
2017,11,7,12,15,35.5,282.5,1.25,26.0,307.0,299.43,224.88
2017,11,7,12,30,27.0,271.0,1.0,26.0,290.0,281.79,211.33
2017,11,7,12,45,27.0,267.5,0.75,26.5,286.5,279.38,208.78
2017,11,7,13,0,27.0,264.0,0.5,27.0,283.0,276.85,206.0
2017,11,7,13,15,196.0,271.0,0.5,27.0,398.5,412.04,307.76
2017,11,7,13,30,365.0,278.0,0.5,27.0,514.0,545.07,402.62
2017,11,7,13,45,441.0,243.0,0.5,27.0,517.5,568.5,419.43
2017,11,7,14,0,517.0,208.0,0.5,27.0,521.0,584.49,432.34
2017,11,7,14,15,592.0,175.5,0.7,26.5,515.5,598.35,446.72
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,610.81,459.94
2017,11,7,14,45,333.5,121.5,1.15,26.0,305.0,356.46,275.65
2017,11,7,15,0,0.0,100.0,1.4,26.0,100.0,97.21,72.14
2017,11,7,15,15,0.0,92.5,1.55,25.5,92.5,89.88,67.09
2017,11,7,15,30,0.0,85.0,1.7,25.0,85.0,82.56,61.56
2017,11,7,15,45,0.0,74.0,1.9,25.0,74.0,71.69,52.95
2017,11,7,16,0,0.0,63.0,2.1,25.0,63.0,60.89,44.29
2017,11,7,16,15,177.0,73.0,2.1,24.0,113.5,170.9,134.51
2017,11,7,16,30,354.0,83.0,2.1,23.0,164.0,264.05,206.74
2017,11,7,16,45,272.5,67.0,2.15,22.5,119.5,200.26,153.6
2017,11,7,17,0,191.0,51.0,2.2,22.0,75.0,137.46,101.12
2017,11,7,17,15,95.5,30.0,2.5,21.5,42.0,73.98,43.79
2017,11,7,17,30,0.0,9.0,2.8,21.0,9.0,8.85,0.0
2017,11,7,17,45,0.0,4.5,3.15,20.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,9.0,2.5,2.41,0.0
2017,11,8,7,30,0.0,5.0,4.9,9.0,5.0,4.82,0.0
2017,11,8,7,45,0.0,8.0,4.95,9.0,8.0,7.71,1.29
2017,11,8,8,0,0.0,11.0,5.0,9.0,11.0,10.6,4.01
2017,11,8,8,15,0.0,14.5,5.0,9.0,14.5,13.98,6.55
2017,11,8,8,30,0.0,18.0,5.0,9.0,18.0,17.36,9.51
2017,11,8,8,45,0.0,43.0,5.0,9.5,43.0,41.53,30.44
2017,11,8,9,0,0.0,68.0,5.0,10.0,68.0,65.73,51.12
2017,11,8,9,15,0.0,53.0,5.0,10.0,53.0,51.21,38.5
2017,11,8,9,30,0.0,38.0,5.0,10.0,38.0,36.7,25.95
2017,11,8,9,45,0.0,53.0,5.0,10.0,53.0,51.22,38.29
2017,11,8,10,0,0.0,68.0,5.0,10.0,68.0,65.75,50.54
2017,11,8,10,15,0.0,72.0,5.1,10.0,72.0,69.64,53.7
2017,11,8,10,30,0.0,76.0,5.2,10.0,76.0,73.52,56.87
2017,11,8,10,45,0.0,80.0,5.3,10.0,80.0,77.4,60.04
2017,11,8,11,0,0.0,84.0,5.4,10.0,84.0,81.29,63.22
2017,11,8,11,15,0.0,49.5,5.45,10.0,49.5,47.87,34.98
2017,11,8,11,30,0.0,15.0,5.5,10.0,15.0,14.5,6.67
2017,11,8,11,45,0.0,52.5,5.55,10.5,52.5,50.78,37.32
2017,11,8,12,0,0.0,90.0,5.6,11.0,90.0,87.13,67.66
2017,11,8,12,15,0.0,99.5,5.55,11.0,99.5,96.34,75.31
2017,11,8,12,30,0.0,109.0,5.5,11.0,109.0,105.57,83.0
2017,11,8,12,45,0.0,126.0,5.5,11.0,126.0,122.14,96.79
2017,11,8,13,0,0.0,143.0,5.5,11.0,143.0,138.82,110.66
2017,11,8,13,15,2.5,167.0,5.4,11.0,169.0,164.28,131.85
2017,11,8,13,30,5.0,191.0,5.3,11.0,195.0,190.08,153.26
2017,11,8,13,45,2.5,147.0,5.2,11.5,149.0,144.92,115.87
2017,11,8,14,0,0.0,103.0,5.1,12.0,103.0,99.83,78.36
2017,11,8,14,15,0.0,94.5,5.05,11.5,94.5,91.5,71.72
2017,11,8,14,30,0.0,86.0,5.0,11.0,86.0,83.2,65.03
2017,11,8,14,45,0.0,79.5,4.95,11.0,79.5,76.89,59.87
2017,11,8,15,0,0.0,73.0,4.9,11.0,73.0,70.58,54.69
2017,11,8,15,15,0.0,66.5,4.8,11.0,66.5,64.28,49.49
2017,11,8,15,30,0.0,60.0,4.7,11.0,60.0,57.98,44.25
2017,11,8,15,45,0.0,52.0,4.6,11.0,52.0,50.23,37.72
2017,11,8,16,0,0.0,44.0,4.5,11.0,44.0,42.49,31.12
2017,11,8,16,15,0.0,35.5,4.35,10.5,35.5,34.27,24.08
2017,11,8,16,30,0.0,27.0,4.2,10.0,27.0,26.05,16.93
2017,11,8,16,45,0.0,19.5,4.1,9.5,19.5,18.81,10.53
2017,11,8,17,0,0.0,12.0,4.0,9.0,12.0,11.57,4.1
2017,11,8,17,15,0.0,6.5,3.95,9.0,6.5,6.26,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
