Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.5,21.5,3.3,6.5,36.5,16.72,3.91
2017,11,9,7,30,263.0,43.0,3.4,7.0,73.0,33.29,23.59
2017,11,9,7,45,361.5,55.5,3.55,7.5,120.0,41.77,32.08
2017,11,9,8,0,460.0,68.0,3.7,8.0,167.0,50.83,40.67
2017,11,9,8,15,520.5,77.0,3.7,8.5,216.0,78.73,49.32
2017,11,9,8,30,581.0,86.0,3.7,9.0,265.0,121.24,74.89
2017,11,9,8,45,624.5,92.5,3.75,9.5,313.5,164.96,108.1
2017,11,9,9,0,668.0,99.0,3.8,10.0,362.0,212.54,148.04
2017,11,9,9,15,334.0,112.0,3.75,10.5,243.5,177.63,133.92
2017,11,9,9,30,0.0,125.0,3.7,11.0,125.0,119.3,95.76
2017,11,9,9,45,2.0,149.0,3.65,11.5,150.5,142.54,114.72
2017,11,9,10,0,4.0,173.0,3.6,12.0,176.0,166.06,133.6
2017,11,9,10,15,28.0,214.0,3.5,12.5,231.0,212.63,170.96
2017,11,9,10,30,52.0,255.0,3.4,13.0,286.0,263.38,211.21
2017,11,9,10,45,63.0,271.5,3.35,13.5,310.5,287.59,229.88
2017,11,9,11,0,74.0,288.0,3.3,14.0,335.0,312.59,249.11
2017,11,9,11,15,40.5,245.0,3.2,14.0,271.0,257.48,205.01
2017,11,9,11,30,7.0,202.0,3.1,14.0,207.0,198.84,157.63
2017,11,9,11,45,18.5,237.0,3.05,14.5,249.5,240.08,190.5
2017,11,9,12,0,30.0,272.0,3.0,15.0,292.0,283.39,224.35
2017,11,9,12,15,51.5,292.0,2.95,15.0,327.0,318.94,252.5
2017,11,9,12,30,73.0,312.0,2.9,15.0,362.0,355.44,281.22
2017,11,9,12,45,102.5,316.0,2.85,15.5,385.0,382.19,302.01
2017,11,9,13,0,132.0,320.0,2.8,16.0,408.0,413.09,325.83
2017,11,9,13,15,209.5,305.5,2.75,16.0,441.0,455.2,359.96
2017,11,9,13,30,287.0,291.0,2.7,16.0,474.0,501.54,396.86
2017,11,9,13,45,180.5,279.5,2.7,16.5,393.5,412.36,326.57
2017,11,9,14,0,74.0,268.0,2.7,17.0,313.0,322.78,255.24
2017,11,9,14,15,129.0,258.5,2.65,16.5,331.0,356.94,284.42
2017,11,9,14,30,184.0,249.0,2.6,16.0,349.0,383.86,307.43
2017,11,9,14,45,242.5,223.5,2.55,16.0,345.5,399.48,321.19
2017,11,9,15,0,301.0,198.0,2.5,16.0,342.0,405.58,327.47
2017,11,9,15,15,150.5,129.5,2.45,15.5,201.5,227.84,185.45
2017,11,9,15,30,0.0,61.0,2.4,15.0,61.0,58.95,44.24
2017,11,9,15,45,0.0,53.0,2.4,15.0,53.0,51.2,37.94
2017,11,9,16,0,0.0,45.0,2.4,15.0,45.0,43.46,31.44
2017,11,9,16,15,214.5,61.0,2.25,14.5,109.0,180.76,147.85
2017,11,9,16,30,429.0,77.0,2.1,14.0,173.0,287.91,232.59
2017,11,9,16,45,344.5,62.5,2.0,14.0,126.5,222.09,175.16
2017,11,9,17,0,260.0,48.0,1.9,14.0,80.0,162.87,122.98
2017,11,9,17,15,130.0,29.0,1.8,13.0,45.0,87.49,50.75
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,9.83,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,22.5,2.5,7.5,33.5,17.61,3.11
2017,11,10,7,30,202.0,45.0,2.5,8.0,67.0,35.07,24.94
2017,11,10,7,45,297.0,60.5,2.55,8.5,112.5,45.96,35.67
2017,11,10,8,0,392.0,76.0,2.6,9.0,158.0,56.35,45.48
2017,11,10,8,15,453.0,87.0,2.6,9.5,206.5,82.54,54.77
2017,11,10,8,30,514.0,98.0,2.6,10.0,255.0,123.55,79.54
2017,11,10,8,45,257.0,108.0,2.65,10.5,186.5,128.67,93.22
2017,11,10,9,0,0.0,118.0,2.7,11.0,118.0,111.46,89.69
2017,11,10,9,15,8.5,145.5,2.7,11.5,149.5,138.95,112.05
2017,11,10,9,30,17.0,173.0,2.7,12.0,181.0,167.42,134.91
2017,11,10,9,45,33.5,199.0,2.7,12.5,216.0,195.23,156.86
2017,11,10,10,0,50.0,225.0,2.7,13.0,251.0,227.61,182.41
2017,11,10,10,15,26.5,202.0,2.65,13.5,216.0,201.03,160.57
2017,11,10,10,30,3.0,179.0,2.6,14.0,181.0,172.62,137.14
2017,11,10,10,45,9.0,202.0,2.55,14.5,208.0,197.75,157.0
2017,11,10,11,0,15.0,225.0,2.5,15.0,235.0,223.43,176.99
2017,11,10,11,15,27.5,251.0,2.45,15.0,269.5,255.65,202.42
2017,11,10,11,30,40.0,277.0,2.4,15.0,304.0,289.7,229.1
2017,11,10,11,45,31.0,266.5,2.35,15.5,287.5,276.59,218.06
2017,11,10,12,0,22.0,256.0,2.3,16.0,271.0,261.5,205.66
2017,11,10,12,15,15.5,233.5,2.25,16.0,244.0,236.43,185.89
2017,11,10,12,30,9.0,211.0,2.2,16.0,217.0,210.85,165.65
2017,11,10,12,45,11.5,220.0,2.15,16.5,228.0,221.86,174.2
2017,11,10,13,0,14.0,229.0,2.1,17.0,239.0,233.01,182.74
2017,11,10,13,15,8.0,202.5,2.05,17.0,208.0,203.16,159.17
2017,11,10,13,30,2.0,176.0,2.0,17.0,177.0,173.09,135.36
2017,11,10,13,45,1.0,162.0,1.95,17.5,162.5,158.77,123.89
2017,11,10,14,0,0.0,148.0,1.9,18.0,148.0,144.4,112.34
2017,11,10,14,15,0.0,150.0,1.85,18.0,150.0,146.68,114.42
2017,11,10,14,30,0.0,152.0,1.8,18.0,152.0,149.09,116.59
2017,11,10,14,45,0.0,121.5,1.8,18.0,121.5,118.64,92.23
2017,11,10,15,0,0.0,91.0,1.8,18.0,91.0,88.24,67.67
2017,11,10,15,15,0.0,88.5,1.75,17.5,88.5,85.9,66.11
2017,11,10,15,30,0.0,86.0,1.7,17.0,86.0,83.63,64.55
2017,11,10,15,45,0.0,75.0,1.7,17.0,75.0,72.77,55.67
2017,11,10,16,0,0.0,64.0,1.7,17.0,64.0,61.89,46.66
2017,11,10,16,15,229.5,67.0,1.5,16.5,117.5,194.55,157.61
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,292.52,233.18
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,226.17,176.08
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,167.47,124.84
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,81.43,44.16
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,34.5,13.33,0.0
2017,11,11,7,30,323.0,35.0,1.7,12.0,69.0,27.34,17.79
2017,11,11,7,45,415.5,45.0,1.95,12.5,115.0,33.44,24.01
2017,11,11,8,0,508.0,55.0,2.2,13.0,161.0,39.26,29.53
2017,11,11,8,15,567.0,62.0,2.3,13.5,209.5,63.78,36.08
2017,11,11,8,30,626.0,69.0,2.4,14.0,258.0,106.51,59.79
2017,11,11,8,45,663.0,74.5,2.55,15.0,304.5,150.5,92.05
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,197.52,130.6
2017,11,11,9,15,365.5,131.5,2.8,16.5,274.0,199.81,147.44
2017,11,11,9,30,31.0,183.0,2.9,17.0,197.0,176.96,139.68
2017,11,11,9,45,149.5,207.5,3.05,17.5,286.0,238.39,186.48
2017,11,11,10,0,268.0,232.0,3.2,18.0,375.0,311.0,242.51
2017,11,11,10,15,541.5,166.5,3.25,18.5,476.0,378.15,293.95
2017,11,11,10,30,815.0,101.0,3.3,19.0,577.0,467.07,363.51
2017,11,11,10,45,413.0,155.5,3.4,19.5,397.0,349.79,274.84
2017,11,11,11,0,11.0,210.0,3.5,20.0,217.0,207.12,160.91
2017,11,11,11,15,6.5,192.5,3.55,20.0,196.5,188.84,146.6
2017,11,11,11,30,2.0,175.0,3.6,20.0,176.0,170.0,131.55
2017,11,11,11,45,1.0,134.5,3.65,20.5,135.0,130.69,100.03
2017,11,11,12,0,0.0,94.0,3.7,21.0,94.0,91.0,68.1
2017,11,11,12,15,0.0,91.5,3.7,21.0,91.5,88.58,66.18
2017,11,11,12,30,0.0,89.0,3.7,21.0,89.0,86.15,64.24
2017,11,11,12,45,106.0,202.5,3.7,21.0,272.0,273.86,215.32
2017,11,11,13,0,212.0,316.0,3.7,21.0,455.0,462.8,360.7
2017,11,11,13,15,186.5,309.0,3.65,21.0,429.0,441.46,343.7
2017,11,11,13,30,161.0,302.0,3.6,21.0,403.0,419.25,326.82
2017,11,11,13,45,474.5,206.5,3.6,21.0,489.5,547.56,431.07
2017,11,11,14,0,788.0,111.0,3.6,21.0,576.0,660.79,520.82
2017,11,11,14,15,411.0,163.5,3.5,21.0,405.0,456.12,361.73
2017,11,11,14,30,34.0,216.0,3.4,21.0,234.0,242.81,189.91
2017,11,11,14,45,27.5,197.0,3.3,21.0,211.0,213.84,167.84
2017,11,11,15,0,21.0,178.0,3.2,21.0,188.0,190.61,149.68
2017,11,11,15,15,338.0,135.5,3.0,21.0,270.5,358.66,288.18
2017,11,11,15,30,655.0,93.0,2.8,21.0,353.0,487.64,389.84
2017,11,11,15,45,611.0,88.0,2.65,21.0,306.0,439.97,351.21
2017,11,11,16,0,567.0,83.0,2.5,21.0,259.0,393.09,313.26
2017,11,11,16,15,507.5,74.5,2.15,20.5,211.5,336.31,266.87
2017,11,11,16,30,448.0,66.0,1.8,20.0,164.0,282.31,221.53
2017,11,11,16,45,354.5,54.5,1.45,19.5,119.0,214.5,164.57
2017,11,11,17,0,261.0,43.0,1.1,19.0,74.0,155.77,114.05
2017,11,11,17,15,130.5,21.5,1.1,18.5,37.0,75.74,38.08
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,18.5,1.65,15.0,31.5,14.4,0.0
2017,11,12,7,30,250.0,37.0,1.8,15.0,63.0,28.58,18.46
2017,11,12,7,45,353.5,48.0,1.95,15.5,107.5,36.51,26.32
2017,11,12,8,0,457.0,59.0,2.1,16.0,152.0,43.11,32.52
2017,11,12,8,15,519.5,66.5,2.05,16.5,199.5,64.6,38.17
2017,11,12,8,30,582.0,74.0,2.0,17.0,247.0,105.32,60.14
2017,11,12,8,45,291.0,43.5,2.0,17.5,130.0,72.19,42.37
2017,11,12,9,0,0.0,13.0,2.0,18.0,13.0,12.54,4.93
2017,11,12,9,15,0.0,38.0,2.0,18.5,38.0,36.7,25.16
2017,11,12,9,30,0.0,63.0,2.0,19.0,63.0,60.89,45.07
2017,11,12,9,45,0.0,68.5,2.0,19.5,68.5,66.23,49.21
2017,11,12,10,0,0.0,74.0,2.0,20.0,74.0,71.56,53.33
2017,11,12,10,15,0.5,121.5,2.0,20.0,122.0,117.14,90.12
2017,11,12,10,30,1.0,169.0,2.0,20.0,170.0,162.28,125.91
2017,11,12,10,45,0.5,148.5,2.0,20.5,149.0,143.1,110.14
2017,11,12,11,0,0.0,128.0,2.0,21.0,128.0,123.53,94.26
2017,11,12,11,15,1.0,149.0,2.05,21.0,150.0,144.29,110.67
2017,11,12,11,30,2.0,170.0,2.1,21.0,172.0,165.19,127.05
2017,11,12,11,45,3.0,177.5,2.15,21.5,180.0,173.29,133.05
2017,11,12,12,0,4.0,185.0,2.2,22.0,188.0,181.47,139.15
2017,11,12,12,15,5.5,194.0,2.25,22.0,198.0,191.51,146.98
2017,11,12,12,30,7.0,203.0,2.3,22.0,208.0,201.66,154.92
2017,11,12,12,45,3.5,171.5,2.35,22.5,174.0,168.89,129.1
2017,11,12,13,0,0.0,140.0,2.4,23.0,140.0,135.88,103.04
2017,11,12,13,15,0.0,129.0,2.45,23.0,129.0,125.2,94.77
2017,11,12,13,30,0.0,118.0,2.5,23.0,118.0,114.49,86.41
2017,11,12,13,45,0.5,142.0,2.55,23.0,142.5,138.59,105.66
2017,11,12,14,0,1.0,166.0,2.6,23.0,167.0,163.09,125.14
2017,11,12,14,15,6.0,176.5,2.65,23.0,180.0,177.45,136.78
2017,11,12,14,30,11.0,187.0,2.7,23.0,193.0,192.06,148.66
2017,11,12,14,45,5.5,138.5,2.75,23.0,141.5,139.39,107.21
2017,11,12,15,0,0.0,90.0,2.8,23.0,90.0,87.26,65.58
2017,11,12,15,15,290.0,100.5,2.75,22.5,215.0,290.1,233.02
2017,11,12,15,30,580.0,111.0,2.7,22.0,340.0,462.69,368.53
2017,11,12,15,45,537.0,103.5,2.65,22.0,294.5,415.11,330.14
2017,11,12,16,0,494.0,96.0,2.6,22.0,249.0,366.71,291.39
2017,11,12,16,15,434.0,85.5,2.3,21.5,202.5,310.9,246.03
2017,11,12,16,30,374.0,75.0,2.0,21.0,156.0,258.44,202.25
2017,11,12,16,45,290.5,60.0,1.7,20.5,112.5,195.44,149.47
2017,11,12,17,0,207.0,45.0,1.4,20.0,69.0,139.03,101.22
2017,11,12,17,15,103.5,22.5,1.3,19.5,34.5,68.37,31.93
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,17.5,1.7,13.5,31.0,13.63,0.0
2017,11,13,7,30,271.0,35.0,1.9,14.0,62.0,27.79,17.74
2017,11,13,7,45,367.0,46.5,2.15,14.5,106.5,35.31,25.34
2017,11,13,8,0,463.0,58.0,2.4,15.0,151.0,42.44,32.04
2017,11,13,8,15,306.0,88.0,2.35,15.5,156.5,75.0,52.02
2017,11,13,8,30,149.0,118.0,2.3,16.0,162.0,112.56,83.5
2017,11,13,8,45,249.5,129.0,2.25,16.5,218.0,142.04,102.45
2017,11,13,9,0,350.0,140.0,2.2,17.0,274.0,184.84,133.46
2017,11,13,9,15,260.5,170.5,2.2,17.5,276.5,209.42,157.73
2017,11,13,9,30,171.0,201.0,2.2,18.0,279.0,228.06,176.1
2017,11,13,9,45,224.5,214.0,2.25,18.5,325.5,267.11,206.34
2017,11,13,10,0,278.0,227.0,2.3,19.0,372.0,308.34,238.39
2017,11,13,10,15,317.0,235.0,2.25,19.5,410.0,345.63,267.39
2017,11,13,10,30,356.0,243.0,2.2,20.0,448.0,385.32,297.96
2017,11,13,10,45,360.0,253.5,2.15,21.0,469.0,412.37,317.96
2017,11,13,11,0,364.0,264.0,2.1,22.0,490.0,438.84,337.06
2017,11,13,11,15,355.5,274.5,2.1,22.0,500.5,457.8,351.55
2017,11,13,11,30,347.0,285.0,2.1,22.0,511.0,475.34,364.79
2017,11,13,11,45,261.0,303.0,2.1,22.5,474.5,451.94,346.03
2017,11,13,12,0,175.0,321.0,2.1,23.0,438.0,422.34,322.51
2017,11,13,12,15,227.0,315.5,2.15,23.0,466.5,456.07,348.8
2017,11,13,12,30,279.0,310.0,2.2,23.0,495.0,493.38,377.26
2017,11,13,12,45,216.5,312.0,2.25,23.5,454.5,456.25,348.56
2017,11,13,13,0,154.0,314.0,2.3,24.0,414.0,420.02,320.59
2017,11,13,13,15,166.5,305.5,2.25,24.0,412.0,422.96,323.51
2017,11,13,13,30,179.0,297.0,2.2,24.0,410.0,425.26,325.8
2017,11,13,13,45,214.0,281.5,2.2,24.0,411.0,434.78,334.12
2017,11,13,14,0,249.0,266.0,2.2,24.0,412.0,442.99,341.44
2017,11,13,14,15,265.5,248.5,2.15,24.0,396.5,440.94,340.66
2017,11,13,14,30,282.0,231.0,2.1,24.0,381.0,431.8,334.73
2017,11,13,14,45,193.0,218.0,2.1,24.0,317.5,352.94,274.69
2017,11,13,15,0,104.0,205.0,2.1,24.0,254.0,276.7,215.67
2017,11,13,15,15,97.0,186.5,2.0,23.5,229.0,252.13,197.53
2017,11,13,15,30,90.0,168.0,1.9,23.0,204.0,227.55,178.89
2017,11,13,15,45,293.0,132.0,1.8,23.0,226.0,306.59,242.97
2017,11,13,16,0,496.0,96.0,1.7,23.0,248.0,366.34,288.79
2017,11,13,16,15,437.5,85.5,1.5,22.0,202.0,311.38,244.56
2017,11,13,16,30,379.0,75.0,1.3,21.0,156.0,259.63,202.14
2017,11,13,16,45,300.0,59.0,1.15,20.5,112.5,197.24,150.16
2017,11,13,17,0,221.0,43.0,1.0,20.0,69.0,140.94,102.01
2017,11,13,17,15,110.5,21.5,1.0,19.5,34.5,68.53,29.67
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.0,16.0,1.85,13.5,31.0,12.3,0.0
2017,11,14,7,30,308.0,32.0,2.2,14.0,62.0,25.01,15.26
2017,11,14,7,45,412.0,41.5,2.55,15.0,107.5,30.8,21.31
2017,11,14,8,0,516.0,51.0,2.9,16.0,153.0,36.33,26.5
2017,11,14,8,15,576.0,58.0,3.0,16.5,201.5,55.49,31.2
2017,11,14,8,30,636.0,65.0,3.1,17.0,250.0,98.13,52.85
2017,11,14,8,45,678.0,69.0,3.25,18.0,297.5,141.52,83.08
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,191.08,122.69
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.0,236.89,162.15
2017,11,14,9,30,773.0,80.0,3.5,20.0,431.0,284.08,203.4
2017,11,14,9,45,793.0,82.5,3.6,20.5,469.5,329.35,243.13
2017,11,14,10,0,813.0,85.0,3.7,21.0,508.0,374.82,282.38
2017,11,14,10,15,450.5,173.0,3.75,21.5,410.0,341.43,262.77
2017,11,14,10,30,88.0,261.0,3.8,22.0,312.0,283.46,219.68
2017,11,14,10,45,77.5,268.5,3.9,22.5,315.0,290.37,224.78
2017,11,14,11,0,67.0,276.0,4.0,23.0,318.0,296.28,228.81
2017,11,14,11,15,68.5,284.5,4.05,23.0,328.5,308.83,238.41
2017,11,14,11,30,70.0,293.0,4.1,23.0,339.0,321.33,247.94
2017,11,14,11,45,44.0,266.5,4.2,23.5,295.5,283.83,218.47
2017,11,14,12,0,18.0,240.0,4.3,24.0,252.0,243.21,186.51
2017,11,14,12,15,57.5,276.5,4.3,24.0,314.5,306.64,236.03
2017,11,14,12,30,97.0,313.0,4.3,24.0,377.0,370.8,285.33
2017,11,14,12,45,136.5,312.5,4.35,24.5,402.0,402.72,309.67
2017,11,14,13,0,176.0,312.0,4.4,25.0,427.0,432.28,332.24
2017,11,14,13,15,204.0,302.0,4.4,25.0,431.5,444.24,342.09
2017,11,14,13,30,232.0,292.0,4.4,25.0,436.0,455.47,351.49
2017,11,14,13,45,208.5,282.0,4.4,25.0,408.0,430.89,333.13
2017,11,14,14,0,185.0,272.0,4.4,25.0,380.0,405.7,314.31
2017,11,14,14,15,485.5,184.0,4.35,25.0,446.0,522.86,409.0
2017,11,14,14,30,786.0,96.0,4.3,25.0,512.0,619.95,486.04
2017,11,14,14,45,753.0,97.5,4.3,25.0,472.5,588.78,462.4
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,558.18,439.42
2017,11,14,15,15,692.0,94.5,4.15,24.5,390.5,521.28,412.06
2017,11,14,15,30,664.0,90.0,4.0,24.0,348.0,483.49,383.39
2017,11,14,15,45,622.5,84.5,3.9,24.0,302.0,436.85,346.51
2017,11,14,16,0,581.0,79.0,3.8,24.0,256.0,390.82,309.24
2017,11,14,16,15,521.5,71.0,3.35,23.0,208.5,334.74,263.88
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,281.4,219.38
2017,11,14,16,45,371.5,51.0,2.5,21.5,116.0,215.26,163.62
2017,11,14,17,0,281.0,39.0,2.1,21.0,71.0,155.92,112.23
2017,11,14,17,15,140.5,19.5,2.0,20.5,35.5,74.14,29.46
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,17.5,3.25,16.5,28.5,13.73,0.0
2017,11,15,7,30,225.0,35.0,3.4,17.0,57.0,27.18,16.62
2017,11,15,7,45,334.5,47.0,3.55,17.5,101.0,35.53,25.09
2017,11,15,8,0,444.0,59.0,3.7,18.0,145.0,43.9,32.84
2017,11,15,8,15,508.0,67.5,3.75,18.5,193.0,60.7,37.33
2017,11,15,8,30,572.0,76.0,3.8,19.0,241.0,101.1,57.69
2017,11,15,8,45,286.0,68.0,3.9,19.5,150.5,90.72,57.69
2017,11,15,9,0,0.0,60.0,4.0,20.0,60.0,57.98,42.72
2017,11,15,9,15,11.0,115.5,3.9,20.5,120.5,112.27,86.73
2017,11,15,9,30,22.0,171.0,3.8,21.0,181.0,166.28,129.64
2017,11,15,9,45,11.0,136.5,3.75,21.5,141.5,133.66,103.2
2017,11,15,10,0,0.0,102.0,3.7,22.0,102.0,98.35,74.59
2017,11,15,10,15,0.0,108.5,3.55,22.0,108.5,104.62,79.49
2017,11,15,10,30,0.0,115.0,3.4,22.0,115.0,110.9,84.36
2017,11,15,10,45,0.0,102.0,3.3,22.5,102.0,98.6,74.19
2017,11,15,11,0,0.0,89.0,3.2,23.0,89.0,86.13,63.96
2017,11,15,11,15,0.0,94.0,3.1,23.5,94.0,90.98,67.63
2017,11,15,11,30,0.0,99.0,3.0,24.0,99.0,95.8,71.25
2017,11,15,11,45,0.0,112.5,2.9,24.5,112.5,108.85,81.35
2017,11,15,12,0,0.0,126.0,2.8,25.0,126.0,121.93,91.42
2017,11,15,12,15,0.0,138.5,2.65,25.0,138.5,134.12,100.91
2017,11,15,12,30,0.0,151.0,2.5,25.0,151.0,146.37,110.44
2017,11,15,12,45,2.5,171.0,2.45,25.5,173.0,167.7,126.84
2017,11,15,13,0,5.0,191.0,2.4,26.0,195.0,189.28,143.3
2017,11,15,13,15,2.5,152.5,2.25,26.0,154.5,149.97,112.92
2017,11,15,13,30,0.0,114.0,2.1,26.0,114.0,110.56,82.27
2017,11,15,13,45,12.5,169.5,1.95,26.0,177.0,174.01,132.21
2017,11,15,14,0,25.0,225.0,1.8,26.0,240.0,238.81,182.19
2017,11,15,14,15,40.5,224.5,1.65,26.0,247.0,254.65,194.59
2017,11,15,14,30,56.0,224.0,1.5,26.0,254.0,265.39,203.25
2017,11,15,14,45,375.0,166.0,1.35,26.0,341.0,422.08,326.61
2017,11,15,15,0,694.0,108.0,1.2,26.0,428.0,550.16,422.2
2017,11,15,15,15,665.0,103.0,1.1,25.5,385.5,512.88,394.18
2017,11,15,15,30,636.0,98.0,1.0,25.0,343.0,474.8,366.36
2017,11,15,15,45,592.5,92.0,0.9,25.0,297.0,427.5,330.28
2017,11,15,16,0,549.0,86.0,0.8,25.0,251.0,380.94,293.93
2017,11,15,16,15,488.5,76.5,0.75,24.5,204.0,323.99,249.48
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,269.03,205.19
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,203.2,151.59
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,144.75,102.43
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,69.23,24.31
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,16.5,0.5,17.5,27.5,12.94,0.0
2017,11,16,7,30,233.0,33.0,0.6,18.0,55.0,25.6,15.12
2017,11,16,7,45,342.0,44.5,0.7,18.5,98.5,34.08,23.75
2017,11,16,8,0,451.0,56.0,0.8,19.0,142.0,41.32,30.48
2017,11,16,8,15,515.0,64.0,0.95,19.0,189.0,56.18,34.32
2017,11,16,8,30,579.0,72.0,1.1,19.0,236.0,96.31,53.8
2017,11,16,8,45,616.0,78.5,1.3,19.5,281.5,137.97,82.23
2017,11,16,9,0,653.0,85.0,1.5,20.0,327.0,182.75,117.41
2017,11,16,9,15,326.5,95.5,1.6,20.5,216.5,153.95,108.84
2017,11,16,9,30,0.0,106.0,1.7,21.0,106.0,101.6,77.79
2017,11,16,9,45,0.0,115.5,1.85,21.5,115.5,110.74,84.9
2017,11,16,10,0,0.0,125.0,2.0,22.0,125.0,119.9,91.85
2017,11,16,10,15,1.0,148.0,2.1,22.5,148.5,142.09,109.1
2017,11,16,10,30,2.0,171.0,2.2,23.0,172.0,164.46,126.27
2017,11,16,10,45,151.5,222.0,2.35,23.5,314.5,281.6,217.08
2017,11,16,11,0,301.0,273.0,2.5,24.0,457.0,411.15,314.88
2017,11,16,11,15,267.0,287.5,2.55,24.5,454.0,418.29,319.29
2017,11,16,11,30,233.0,302.0,2.6,25.0,451.0,422.27,321.63
2017,11,16,11,45,136.5,289.0,2.65,25.5,376.5,360.84,274.7
2017,11,16,12,0,40.0,276.0,2.7,26.0,302.0,292.49,221.8
2017,11,16,12,15,428.0,198.5,2.7,26.0,478.0,470.99,362.19
2017,11,16,12,30,816.0,121.0,2.7,26.0,654.0,655.03,500.14
2017,11,16,12,45,502.0,215.0,2.7,26.5,541.5,552.1,419.97
2017,11,16,13,0,188.0,309.0,2.7,27.0,429.0,436.04,329.71
2017,11,16,13,15,235.5,294.5,2.65,27.0,442.0,456.37,346.42
2017,11,16,13,30,283.0,280.0,2.6,27.0,455.0,480.55,365.19
2017,11,16,13,45,168.5,264.0,2.6,27.0,367.5,383.99,292.74
2017,11,16,14,0,54.0,248.0,2.6,27.0,280.0,287.04,218.57
2017,11,16,14,15,53.0,235.0,2.6,27.0,264.5,273.91,209.34
2017,11,16,14,30,52.0,222.0,2.6,27.0,249.0,260.56,199.64
2017,11,16,14,45,387.0,160.0,2.6,27.0,339.0,421.99,328.37
2017,11,16,15,0,722.0,98.0,2.6,27.0,429.0,554.06,429.65
2017,11,16,15,15,694.0,93.5,2.5,26.5,386.5,517.37,402.1
2017,11,16,15,30,666.0,89.0,2.4,26.0,344.0,479.78,374.21
2017,11,16,15,45,624.5,83.5,2.3,26.0,298.0,433.41,338.23
2017,11,16,16,0,583.0,78.0,2.2,26.0,252.0,387.63,301.82
2017,11,16,16,15,524.0,69.5,1.9,25.0,205.0,331.57,257.27
2017,11,16,16,30,465.0,61.0,1.6,24.0,158.0,278.22,213.48
2017,11,16,16,45,377.5,49.0,1.35,23.5,113.5,213.64,159.79
2017,11,16,17,0,290.0,37.0,1.1,23.0,69.0,155.45,109.71
2017,11,16,17,15,145.0,18.5,1.15,22.5,34.5,73.0,22.73
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.0,27.0,16.22,0.0
2017,11,17,7,30,234.0,33.0,3.5,18.0,54.0,25.69,14.88
2017,11,17,7,45,340.5,45.0,3.7,18.5,98.0,34.82,24.28
2017,11,17,8,0,447.0,57.0,3.9,19.0,142.0,42.52,31.44
2017,11,17,8,15,223.5,76.0,4.2,19.5,118.5,64.45,45.57
2017,11,17,8,30,0.0,95.0,4.5,20.0,95.0,88.1,67.81
2017,11,17,8,45,3.5,112.5,4.85,20.5,114.0,105.08,81.49
2017,11,17,9,0,7.0,130.0,5.2,21.0,133.0,122.5,95.29
2017,11,17,9,15,370.0,111.5,5.35,21.5,275.5,176.2,125.4
2017,11,17,9,30,733.0,93.0,5.5,22.0,418.0,275.23,196.02
2017,11,17,9,45,758.0,94.5,5.7,23.0,456.5,321.83,236.05
2017,11,17,10,0,783.0,96.0,5.9,24.0,495.0,366.38,274.04
2017,11,17,10,15,525.5,174.5,5.95,24.5,449.5,367.95,280.84
2017,11,17,10,30,268.0,253.0,6.0,25.0,404.0,350.88,269.96
2017,11,17,10,45,554.0,177.0,6.05,25.5,507.0,427.75,329.84
2017,11,17,11,0,840.0,101.0,6.1,26.0,610.0,523.03,404.22
2017,11,17,11,15,846.0,102.0,6.05,26.0,627.0,554.52,429.65
2017,11,17,11,30,852.0,103.0,6.0,26.0,644.0,583.86,453.16
2017,11,17,11,45,844.5,108.0,6.0,26.5,651.0,606.9,470.6
2017,11,17,12,0,837.0,113.0,6.0,27.0,658.0,626.98,485.45
2017,11,17,12,15,837.5,113.0,5.95,27.0,658.5,644.1,498.89
2017,11,17,12,30,838.0,113.0,5.9,27.0,659.0,658.42,510.08
2017,11,17,12,45,840.5,110.0,5.85,27.5,652.5,668.11,516.84
2017,11,17,13,0,843.0,107.0,5.8,28.0,646.0,674.86,521.35
2017,11,17,13,15,837.0,106.0,5.7,28.0,630.0,675.01,521.75
2017,11,17,13,30,831.0,105.0,5.6,28.0,614.0,672.13,519.92
2017,11,17,13,45,825.5,102.0,5.6,28.0,591.0,664.49,514.95
2017,11,17,14,0,820.0,99.0,5.6,28.0,568.0,653.92,507.77
2017,11,17,14,15,806.5,96.5,5.5,28.0,537.5,635.81,494.61
2017,11,17,14,30,793.0,94.0,5.4,28.0,507.0,615.14,479.44
2017,11,17,14,45,767.5,93.0,5.35,28.0,469.0,586.26,458.0
2017,11,17,15,0,742.0,92.0,5.3,28.0,431.0,557.37,436.22
2017,11,17,15,15,714.5,88.0,5.15,27.5,388.5,521.17,409.28
2017,11,17,15,30,687.0,84.0,5.0,27.0,346.0,484.01,380.99
2017,11,17,15,45,652.0,77.5,4.9,27.0,300.5,439.46,345.7
2017,11,17,16,0,617.0,71.0,4.8,27.0,255.0,395.07,309.65
2017,11,17,16,15,559.0,64.0,4.45,26.0,207.5,340.19,265.29
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,287.9,221.7
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,223.27,167.22
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,164.98,116.14
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,78.11,21.11
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.0,3.45,17.5,25.5,16.71,0.0
2017,11,18,7,30,203.0,34.0,3.5,18.0,51.0,26.62,15.32
2017,11,18,7,45,309.0,48.0,3.6,18.5,94.5,36.66,25.79
2017,11,18,8,0,415.0,62.0,3.7,19.0,138.0,46.25,34.65
2017,11,18,8,15,481.5,71.5,3.85,19.5,185.5,59.68,39.59
2017,11,18,8,30,548.0,81.0,4.0,20.0,233.0,98.99,57.86
2017,11,18,8,45,609.5,84.0,4.2,21.0,282.0,138.35,82.8
2017,11,18,9,0,671.0,87.0,4.4,22.0,331.0,183.45,116.69
2017,11,18,9,15,702.5,91.0,4.6,22.5,375.0,228.22,154.19
2017,11,18,9,30,734.0,95.0,4.8,23.0,419.0,274.93,194.27
2017,11,18,9,45,776.0,92.5,5.05,24.0,461.5,323.07,234.96
2017,11,18,10,0,818.0,90.0,5.3,25.0,504.0,370.54,274.82
2017,11,18,10,15,833.5,92.0,5.85,25.0,537.0,413.57,312.5
2017,11,18,10,30,849.0,94.0,6.4,25.0,570.0,455.9,349.11
2017,11,18,10,45,866.5,93.0,6.95,25.0,597.5,495.35,383.02
2017,11,18,11,0,884.0,92.0,7.5,25.0,625.0,535.04,416.61
2017,11,18,11,15,891.0,93.0,7.75,24.5,643.0,567.96,445.09
2017,11,18,11,30,898.0,94.0,8.0,24.0,661.0,598.66,471.56
2017,11,18,11,45,908.5,91.5,8.25,24.0,672.5,625.58,494.06
2017,11,18,12,0,919.0,89.0,8.5,24.0,684.0,650.04,514.43
2017,11,18,12,15,920.0,89.0,8.5,23.5,685.0,668.4,530.5
2017,11,18,12,30,921.0,89.0,8.5,23.0,686.0,683.71,544.13
2017,11,18,12,45,924.0,87.0,8.5,23.0,680.0,695.16,553.74
2017,11,18,13,0,927.0,85.0,8.5,23.0,674.0,703.42,560.85
2017,11,18,13,15,922.0,84.0,8.4,22.5,658.0,704.16,563.01
2017,11,18,13,30,917.0,83.0,8.3,22.0,642.0,701.62,562.61
2017,11,18,13,45,913.5,80.5,8.25,22.0,619.0,695.23,558.31
2017,11,18,14,0,910.0,78.0,8.2,22.0,596.0,685.61,551.46
2017,11,18,14,15,898.0,76.0,8.1,21.5,564.5,667.88,539.16
2017,11,18,14,30,886.0,74.0,8.0,21.0,533.0,647.31,524.47
2017,11,18,14,45,870.5,71.5,7.95,21.0,495.0,621.35,504.41
2017,11,18,15,0,855.0,69.0,7.9,21.0,457.0,595.93,484.37
2017,11,18,15,15,831.0,66.5,7.8,20.5,413.0,560.67,457.03
2017,11,18,15,30,807.0,64.0,7.7,20.0,369.0,523.94,427.83
2017,11,18,15,45,774.0,59.5,7.6,20.0,321.5,479.08,390.55
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,433.94,352.05
2017,11,18,16,15,687.0,50.0,7.25,19.0,224.0,378.8,305.45
2017,11,18,16,30,633.0,45.0,7.0,18.0,174.0,325.64,258.83
2017,11,18,16,45,546.0,37.0,6.75,17.5,126.0,259.32,200.01
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,198.83,143.59
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,93.16,22.65
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
