Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,12.29,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,20.93,11.3
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,25.68,17.3
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,30.32,21.87
2017,11,19,8,15,727.0,45.0,3.2,8.5,214.5,40.28,23.76
2017,11,19,8,30,786.0,50.0,3.2,9.0,267.0,87.69,42.86
2017,11,19,8,45,824.5,53.5,3.25,10.0,317.5,136.82,75.77
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,192.21,120.51
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.0,242.98,165.36
2017,11,19,9,30,912.0,62.0,3.3,12.0,460.0,294.58,212.05
2017,11,19,9,45,782.0,93.5,3.35,12.5,456.5,323.37,243.94
2017,11,19,10,0,652.0,125.0,3.4,13.0,453.0,339.96,263.73
2017,11,19,10,15,661.0,130.5,3.35,13.5,481.0,377.27,296.26
2017,11,19,10,30,670.0,136.0,3.3,14.0,509.0,413.84,327.31
2017,11,19,10,45,659.5,147.5,3.3,14.5,528.5,446.07,354.22
2017,11,19,11,0,649.0,159.0,3.3,15.0,548.0,475.98,378.53
2017,11,19,11,15,638.5,171.0,3.25,15.0,563.0,504.04,401.35
2017,11,19,11,30,628.0,183.0,3.2,15.0,578.0,529.75,421.85
2017,11,19,11,45,602.5,195.0,3.2,15.5,578.5,544.37,432.75
2017,11,19,12,0,577.0,207.0,3.2,16.0,579.0,554.82,440.25
2017,11,19,12,15,620.5,193.0,3.1,16.0,593.0,582.54,462.19
2017,11,19,12,30,664.0,179.0,3.0,16.0,607.0,608.18,482.33
2017,11,19,12,45,682.5,169.5,2.95,16.5,605.5,620.66,491.46
2017,11,19,13,0,701.0,160.0,2.9,17.0,604.0,630.91,498.91
2017,11,19,13,15,833.5,119.5,2.85,16.5,635.0,681.4,539.72
2017,11,19,13,30,966.0,79.0,2.8,16.0,666.0,727.11,576.32
2017,11,19,13,45,958.0,78.0,2.75,16.0,641.0,719.24,570.69
2017,11,19,14,0,950.0,77.0,2.7,16.0,616.0,708.08,562.86
2017,11,19,14,15,937.5,75.5,2.65,16.0,583.0,690.27,550.01
2017,11,19,14,30,925.0,74.0,2.6,16.0,550.0,669.51,534.84
2017,11,19,14,45,907.0,72.0,2.55,16.0,510.5,642.04,514.42
2017,11,19,15,0,889.0,70.0,2.5,16.0,471.0,612.22,491.89
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.0,578.32,465.97
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,540.01,436.08
2017,11,19,15,45,803.5,60.5,1.95,14.5,331.5,493.66,399.28
2017,11,19,16,0,767.0,57.0,1.8,14.0,282.0,447.14,361.16
2017,11,19,16,15,711.0,51.5,1.6,13.5,230.0,389.79,313.01
2017,11,19,16,30,655.0,46.0,1.4,13.0,178.0,334.48,264.87
2017,11,19,16,45,558.5,38.0,1.2,12.5,128.5,263.91,203.48
2017,11,19,17,0,462.0,30.0,1.0,12.0,79.0,199.76,144.51
2017,11,19,17,15,231.0,15.0,1.0,11.5,39.5,93.65,18.83
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.0,0.45,6.5,25.0,13.76,0.0
2017,11,20,7,30,277.0,28.0,0.4,7.0,50.0,22.26,12.02
2017,11,20,7,45,375.0,40.5,0.4,7.5,94.0,31.12,22.15
2017,11,20,8,0,473.0,53.0,0.4,8.0,138.0,39.49,30.24
2017,11,20,8,15,540.0,61.5,0.55,8.5,186.5,48.12,38.3
2017,11,20,8,30,607.0,70.0,0.7,9.0,235.0,89.27,51.03
2017,11,20,8,45,644.0,77.5,0.85,10.0,281.5,132.66,80.01
2017,11,20,9,0,681.0,85.0,1.0,11.0,328.0,179.13,116.64
2017,11,20,9,15,712.0,89.5,1.35,11.5,372.0,224.46,155.54
2017,11,20,9,30,743.0,94.0,1.7,12.0,416.0,271.68,197.18
2017,11,20,9,45,767.0,97.0,2.1,13.0,455.5,317.01,237.33
2017,11,20,10,0,791.0,100.0,2.5,14.0,495.0,365.31,279.33
2017,11,20,10,15,806.5,102.5,2.6,14.5,528.0,407.6,316.07
2017,11,20,10,30,822.0,105.0,2.7,15.0,561.0,449.29,351.48
2017,11,20,10,45,837.5,105.0,2.8,15.5,587.0,487.72,383.58
2017,11,20,11,0,853.0,105.0,2.9,16.0,613.0,525.01,414.06
2017,11,20,11,15,860.0,106.0,2.95,16.0,631.0,557.4,440.8
2017,11,20,11,30,867.0,107.0,3.0,16.0,649.0,587.67,465.45
2017,11,20,11,45,885.5,101.0,3.15,16.5,661.5,615.42,487.43
2017,11,20,12,0,904.0,95.0,3.3,17.0,674.0,641.02,507.48
2017,11,20,12,15,904.5,95.0,3.4,17.0,675.5,658.9,522.1
2017,11,20,12,30,905.0,95.0,3.5,17.0,677.0,673.78,534.36
2017,11,20,12,45,904.5,94.0,3.6,17.5,670.0,683.91,542.01
2017,11,20,13,0,904.0,93.0,3.7,18.0,663.0,690.9,547.23
2017,11,20,13,15,899.0,92.0,3.7,18.0,647.5,691.74,548.51
2017,11,20,13,30,894.0,91.0,3.7,18.0,632.0,689.38,547.4
2017,11,20,13,45,886.5,89.5,3.75,18.5,608.5,681.69,541.44
2017,11,20,14,0,879.0,88.0,3.8,19.0,585.0,673.37,534.89
2017,11,20,14,15,866.5,86.0,3.75,19.0,553.5,656.08,522.32
2017,11,20,14,30,854.0,84.0,3.7,19.0,522.0,636.03,507.57
2017,11,20,14,45,836.0,81.5,3.7,19.0,484.5,609.47,487.82
2017,11,20,15,0,818.0,79.0,3.7,19.0,447.0,580.72,466.05
2017,11,20,15,15,792.0,75.5,3.55,18.5,403.0,544.35,438.46
2017,11,20,15,30,766.0,72.0,3.4,18.0,359.0,506.66,409.17
2017,11,20,15,45,729.0,67.5,3.3,18.0,311.5,461.21,372.32
2017,11,20,16,0,692.0,63.0,3.2,18.0,264.0,417.95,336.14
2017,11,20,16,15,633.5,56.5,2.75,17.0,214.5,361.4,289.04
2017,11,20,16,30,575.0,50.0,2.3,16.0,165.0,307.39,242.47
2017,11,20,16,45,478.0,41.0,1.9,15.0,118.0,239.3,183.77
2017,11,20,17,0,381.0,32.0,1.5,14.0,71.0,178.21,128.2
2017,11,20,17,15,190.5,16.0,1.5,13.0,35.5,82.62,11.77
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,2.0,13.0,2.95,9.5,13.0,12.78,0.0
2017,11,21,7,30,4.0,26.0,3.2,10.0,26.0,24.54,13.03
2017,11,21,7,45,29.5,46.0,3.45,10.5,51.0,41.22,30.52
2017,11,21,8,0,55.0,66.0,3.7,11.0,76.0,57.96,46.15
2017,11,21,8,15,67.5,87.5,3.75,11.5,103.0,75.81,62.49
2017,11,21,8,30,80.0,109.0,3.8,12.0,130.0,99.8,77.25
2017,11,21,8,45,90.5,128.5,3.9,13.0,157.0,120.39,93.04
2017,11,21,9,0,101.0,148.0,4.0,14.0,184.0,145.35,112.89
2017,11,21,9,15,262.5,150.5,4.1,14.5,260.0,185.61,139.96
2017,11,21,9,30,424.0,153.0,4.2,15.0,336.0,240.85,181.14
2017,11,21,9,45,626.0,119.5,4.3,15.5,416.5,292.88,220.61
2017,11,21,10,0,828.0,86.0,4.4,16.0,497.0,362.33,276.01
2017,11,21,10,15,717.5,122.0,4.35,16.5,494.5,386.77,300.27
2017,11,21,10,30,607.0,158.0,4.3,17.0,492.0,403.46,316.51
2017,11,21,10,45,743.0,125.5,4.25,17.5,553.0,459.34,361.53
2017,11,21,11,0,879.0,93.0,4.2,18.0,614.0,523.51,412.56
2017,11,21,11,15,885.5,94.0,4.05,18.0,632.0,557.33,440.11
2017,11,21,11,30,892.0,95.0,3.9,18.0,650.0,587.56,464.46
2017,11,21,11,45,732.0,151.5,3.8,18.5,611.5,572.95,451.95
2017,11,21,12,0,572.0,208.0,3.7,19.0,573.0,549.01,431.81
2017,11,21,12,15,451.5,247.0,3.5,19.0,535.5,525.65,412.77
2017,11,21,12,30,331.0,286.0,3.3,19.0,498.0,494.83,387.67
2017,11,21,12,45,391.5,267.0,3.15,19.5,515.0,521.25,408.15
2017,11,21,13,0,452.0,248.0,3.0,20.0,532.0,550.71,430.34
2017,11,21,13,15,451.5,241.0,2.75,20.0,518.5,548.05,428.1
2017,11,21,13,30,451.0,234.0,2.5,20.0,505.0,543.62,424.67
2017,11,21,13,45,395.5,237.0,2.25,20.5,468.0,506.92,395.66
2017,11,21,14,0,340.0,240.0,2.0,21.0,431.0,473.97,369.45
2017,11,21,14,15,366.5,220.0,1.9,21.0,416.0,468.79,366.62
2017,11,21,14,30,393.0,200.0,1.8,21.0,401.0,461.41,361.89
2017,11,21,14,45,584.5,144.0,1.75,21.0,418.0,519.9,408.6
2017,11,21,15,0,776.0,88.0,1.7,21.0,435.0,563.69,442.88
2017,11,21,15,15,748.5,84.0,1.7,20.5,392.0,528.79,417.04
2017,11,21,15,30,721.0,80.0,1.7,20.0,349.0,491.25,389.08
2017,11,21,15,45,684.0,74.0,1.75,20.0,302.5,445.81,353.67
2017,11,21,16,0,647.0,68.0,1.8,20.0,256.0,400.56,317.26
2017,11,21,16,15,586.5,61.0,1.85,19.0,207.5,344.26,272.03
2017,11,21,16,30,526.0,54.0,1.9,18.0,159.0,290.67,227.17
2017,11,21,16,45,430.5,43.5,1.95,17.0,113.0,223.56,170.38
2017,11,21,17,0,335.0,33.0,2.0,16.0,67.0,163.39,116.46
2017,11,21,17,15,167.5,16.5,2.3,15.5,33.5,76.09,6.31
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,5.05,7.0,24.0,12.29,0.0
2017,11,22,7,30,316.0,25.0,5.2,7.0,48.0,19.66,8.98
2017,11,22,7,45,434.5,34.5,5.4,7.5,93.5,25.82,17.2
2017,11,22,8,0,553.0,44.0,5.6,8.0,139.0,31.67,22.99
2017,11,22,8,15,620.0,50.5,5.7,8.5,189.0,35.49,26.7
2017,11,22,8,30,687.0,57.0,5.8,9.0,239.0,81.72,43.26
2017,11,22,8,45,734.0,60.5,5.9,9.5,288.5,126.12,71.45
2017,11,22,9,0,781.0,64.0,6.0,10.0,338.0,174.51,109.64
2017,11,22,9,15,711.0,83.0,5.9,10.5,357.0,214.02,148.58
2017,11,22,9,30,641.0,102.0,5.8,11.0,376.0,248.62,183.75
2017,11,22,9,45,764.5,88.0,5.7,11.5,444.0,305.6,231.5
2017,11,22,10,0,888.0,74.0,5.6,12.0,512.0,371.58,287.32
2017,11,22,10,15,903.0,76.0,5.45,12.5,546.5,416.68,327.76
2017,11,22,10,30,918.0,78.0,5.3,13.0,581.0,460.85,366.41
2017,11,22,10,45,931.5,78.0,5.2,13.5,608.5,501.25,401.13
2017,11,22,11,0,945.0,78.0,5.1,14.0,636.0,540.08,433.65
2017,11,22,11,15,952.0,79.0,4.95,14.5,655.0,574.68,461.85
2017,11,22,11,30,959.0,80.0,4.8,15.0,674.0,606.9,487.38
2017,11,22,11,45,963.0,80.5,4.7,15.5,684.5,634.35,508.75
2017,11,22,12,0,967.0,81.0,4.6,16.0,695.0,658.94,527.42
2017,11,22,12,15,968.0,81.0,4.5,16.0,696.5,678.21,542.67
2017,11,22,12,30,969.0,81.0,4.4,16.0,698.0,694.29,555.27
2017,11,22,12,45,970.0,79.5,4.35,16.5,691.0,705.55,563.29
2017,11,22,13,0,971.0,78.0,4.3,17.0,684.0,713.47,568.67
2017,11,22,13,15,966.0,77.5,4.25,17.0,668.0,715.12,570.33
2017,11,22,13,30,961.0,77.0,4.2,17.0,652.0,713.35,569.52
2017,11,22,13,45,954.5,75.0,4.2,17.5,628.0,705.64,563.36
2017,11,22,14,0,948.0,73.0,4.2,18.0,604.0,694.61,554.68
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.0,677.4,543.31
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,657.25,529.49
2017,11,22,14,45,903.5,69.0,4.25,17.0,500.5,629.71,508.89
2017,11,22,15,0,883.0,68.0,4.3,17.0,461.0,599.94,486.22
2017,11,22,15,15,858.0,65.0,4.15,16.5,416.5,566.23,460.2
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,528.21,430.28
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,482.22,392.51
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,436.04,353.5
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,379.6,305.76
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,325.27,258.09
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,255.94,197.33
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,193.05,138.59
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,89.91,4.16
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,11.3,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,19.53,8.44
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.0,25.36,16.92
2017,11,23,8,0,598.0,40.0,1.7,7.0,141.0,30.98,22.49
2017,11,23,8,15,662.0,46.0,1.6,7.5,191.5,34.02,25.52
2017,11,23,8,30,726.0,52.0,1.5,8.0,242.0,77.1,38.97
2017,11,23,8,45,760.5,57.0,1.45,9.0,290.0,123.45,68.17
2017,11,23,9,0,795.0,62.0,1.4,10.0,338.0,172.46,106.46
2017,11,23,9,15,822.5,65.0,1.3,10.5,383.5,220.59,147.89
2017,11,23,9,30,850.0,68.0,1.2,11.0,429.0,270.07,191.67
2017,11,23,9,45,868.5,70.5,1.1,12.0,468.5,320.37,235.78
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,367.53,276.33
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.0,411.77,313.77
2017,11,23,10,30,913.0,77.0,1.0,15.0,574.0,454.92,349.12
2017,11,23,10,45,922.0,78.0,1.05,16.0,599.5,494.0,380.52
2017,11,23,11,0,931.0,79.0,1.1,17.0,625.0,531.24,409.54
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.0,564.38,434.76
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,595.07,457.42
2017,11,23,11,45,946.0,80.0,1.0,18.5,670.5,621.18,476.63
2017,11,23,12,0,951.0,79.0,1.0,19.0,680.0,644.52,493.44
2017,11,23,12,15,950.5,79.0,0.95,19.0,681.0,662.59,506.6
2017,11,23,12,30,950.0,79.0,0.9,19.0,682.0,677.48,517.29
2017,11,23,12,45,948.0,78.5,0.9,19.5,674.0,687.66,524.12
2017,11,23,13,0,946.0,78.0,0.9,20.0,666.0,694.54,528.56
2017,11,23,13,15,940.5,77.0,0.85,20.0,650.0,695.29,529.12
2017,11,23,13,30,935.0,76.0,0.8,20.0,634.0,692.71,527.34
2017,11,23,13,45,927.0,74.5,0.8,20.5,610.0,684.69,521.39
2017,11,23,14,0,919.0,73.0,0.8,21.0,586.0,673.48,513.22
2017,11,23,14,15,906.5,71.5,0.75,21.0,554.5,656.33,501.19
2017,11,23,14,30,894.0,70.0,0.7,21.0,523.0,636.34,487.07
2017,11,23,14,45,875.5,68.5,0.7,21.0,485.0,610.06,468.82
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,581.56,448.64
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.0,548.56,424.51
2017,11,23,15,30,807.0,61.0,0.5,20.0,359.0,511.33,396.74
2017,11,23,15,45,771.0,57.5,0.45,20.0,311.5,466.8,362.48
2017,11,23,16,0,735.0,54.0,0.4,20.0,264.0,422.16,327.08
2017,11,23,16,15,678.5,48.5,0.5,19.0,214.5,366.44,284.06
2017,11,23,16,30,622.0,43.0,0.6,18.0,165.0,312.89,240.45
2017,11,23,16,45,526.0,35.5,0.7,17.0,117.5,245.36,184.23
2017,11,23,17,0,430.0,28.0,0.8,16.0,70.0,184.28,129.12
2017,11,23,17,15,215.0,14.0,0.9,15.0,35.0,85.66,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,10.32,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,17.54,6.21
2017,11,24,7,45,465.0,29.5,2.65,9.0,90.0,23.5,14.96
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,29.2,20.55
2017,11,24,8,15,643.5,44.0,3.0,11.0,184.0,32.34,23.58
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,72.29,35.59
2017,11,24,8,45,748.5,53.5,3.0,13.0,281.0,116.84,62.41
2017,11,24,9,0,789.0,57.0,3.0,14.0,329.0,164.66,98.92
2017,11,24,9,15,816.0,60.0,3.25,15.0,373.5,212.27,139.47
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,264.27,185.04
2017,11,24,9,45,862.0,65.5,3.75,17.0,457.0,311.25,226.94
2017,11,24,10,0,881.0,68.0,4.0,18.0,496.0,358.17,268.24
2017,11,24,10,15,894.0,69.5,4.05,18.5,529.0,401.59,306.42
2017,11,24,10,30,907.0,71.0,4.1,19.0,562.0,443.95,342.82
2017,11,24,10,45,915.5,72.5,4.2,19.5,587.5,482.97,375.8
2017,11,24,11,0,924.0,74.0,4.3,20.0,613.0,520.16,406.55
2017,11,24,11,15,929.5,74.5,4.3,20.5,630.5,552.81,432.88
2017,11,24,11,30,935.0,75.0,4.3,21.0,648.0,583.05,456.73
2017,11,24,11,45,932.0,78.0,4.35,21.5,656.5,608.39,476.45
2017,11,24,12,0,929.0,81.0,4.4,22.0,665.0,630.7,493.49
2017,11,24,12,15,929.0,81.0,4.4,22.0,666.0,648.73,507.93
2017,11,24,12,30,929.0,81.0,4.4,22.0,667.0,663.67,519.89
2017,11,24,12,45,925.5,81.0,4.45,22.5,659.5,673.25,526.93
2017,11,24,13,0,922.0,81.0,4.5,23.0,652.0,679.58,531.47
2017,11,24,13,15,917.0,80.0,4.5,23.0,636.5,680.64,532.94
2017,11,24,13,30,912.0,79.0,4.5,23.0,621.0,678.47,531.97
2017,11,24,13,45,902.5,78.5,4.5,23.0,597.0,670.72,526.81
2017,11,24,14,0,893.0,78.0,4.5,23.0,573.0,659.9,519.32
2017,11,24,14,15,880.5,76.0,4.45,22.5,542.5,642.6,507.75
2017,11,24,14,30,868.0,74.0,4.4,22.0,512.0,622.55,493.91
2017,11,24,14,45,836.0,75.5,4.4,22.0,472.0,594.75,472.92
2017,11,24,15,0,804.0,77.0,4.4,22.0,432.0,562.69,448.44
2017,11,24,15,15,777.5,73.5,4.15,21.5,389.5,526.86,421.05
2017,11,24,15,30,751.0,70.0,3.9,21.0,347.0,489.79,392.11
2017,11,24,15,45,713.0,65.5,3.65,21.0,300.5,444.86,355.55
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,402.11,319.74
2017,11,24,16,15,616.5,55.0,3.0,19.5,205.5,347.43,275.04
2017,11,24,16,30,558.0,49.0,2.6,18.0,157.0,295.28,230.74
2017,11,24,16,45,461.0,39.5,2.25,17.0,111.5,228.18,173.23
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,168.14,118.36
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,77.16,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.5,12.0,1.45,8.0,19.5,11.8,0.0
2017,11,25,7,30,231.0,24.0,1.6,9.0,39.0,19.2,6.44
2017,11,25,7,45,349.0,36.0,1.75,10.0,81.5,27.8,18.59
2017,11,25,8,0,467.0,48.0,1.9,11.0,124.0,35.91,26.42
2017,11,25,8,15,538.0,56.0,1.7,11.5,172.0,39.95,30.37
2017,11,25,8,30,609.0,64.0,1.5,12.0,220.0,75.06,41.59
2017,11,25,8,45,658.0,69.5,1.35,13.0,268.0,117.24,66.7
2017,11,25,9,0,707.0,75.0,1.2,14.0,316.0,163.67,101.24
2017,11,25,9,15,738.5,79.0,1.25,14.5,360.5,209.28,139.3
2017,11,25,9,30,770.0,83.0,1.3,15.0,405.0,259.34,182.37
2017,11,25,9,45,793.0,86.0,1.4,16.0,444.5,304.82,221.9
2017,11,25,10,0,816.0,89.0,1.5,17.0,484.0,350.82,261.32
2017,11,25,10,15,831.0,91.0,1.55,17.5,516.5,393.14,297.6
2017,11,25,10,30,846.0,93.0,1.6,18.0,549.0,434.75,332.45
2017,11,25,10,45,856.0,95.0,1.7,19.0,574.5,473.19,363.51
2017,11,25,11,0,866.0,97.0,1.8,20.0,600.0,510.09,392.49
2017,11,25,11,15,872.5,98.0,1.85,20.5,618.0,542.5,417.94
2017,11,25,11,30,879.0,99.0,1.9,21.0,636.0,572.76,441.21
2017,11,25,11,45,900.0,92.5,2.0,22.0,649.5,601.83,462.66
2017,11,25,12,0,921.0,86.0,2.1,23.0,663.0,628.26,481.76
2017,11,25,12,15,921.0,86.0,2.15,23.0,664.0,646.23,495.88
2017,11,25,12,30,921.0,86.0,2.2,23.0,665.0,661.14,507.68
2017,11,25,12,45,917.5,86.0,2.3,23.5,657.5,670.74,514.81
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,677.11,519.55
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.0,677.62,520.57
2017,11,25,13,30,902.0,84.0,2.4,24.0,618.0,674.92,519.26
2017,11,25,13,45,891.5,83.0,2.45,24.5,594.0,666.15,512.8
2017,11,25,14,0,881.0,82.0,2.5,25.0,570.0,654.36,504.12
2017,11,25,14,15,868.0,80.5,2.45,25.0,539.0,640.0,493.94
2017,11,25,14,30,855.0,79.0,2.4,25.0,508.0,620.64,480.08
2017,11,25,14,45,835.0,77.0,2.35,25.0,470.5,593.96,460.69
2017,11,25,15,0,815.0,75.0,2.3,25.0,433.0,565.17,439.43
2017,11,25,15,15,788.5,71.5,2.05,24.5,390.5,529.22,412.53
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,492.0,384.04
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,446.7,348.67
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,401.54,312.4
2017,11,25,16,15,623.5,54.0,1.25,22.0,205.5,348.34,269.97
2017,11,25,16,30,564.0,48.0,1.2,21.0,157.0,295.7,226.34
2017,11,25,16,45,465.5,39.0,1.2,20.0,111.5,228.58,170.43
2017,11,25,17,0,367.0,30.0,1.2,19.0,66.0,168.61,116.62
2017,11,25,17,15,183.5,15.0,1.3,18.0,33.0,77.21,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,11.5,2.5,9.5,18.5,11.3,0.0
2017,11,26,7,30,228.0,23.0,2.7,10.0,37.0,18.38,4.86
2017,11,26,7,45,347.5,34.5,2.95,10.5,79.0,26.54,17.35
2017,11,26,8,0,467.0,46.0,3.2,11.0,121.0,34.24,24.88
2017,11,26,8,15,537.5,54.0,3.05,11.5,168.5,38.37,28.91
2017,11,26,8,30,608.0,62.0,2.9,12.0,216.0,71.48,39.32
2017,11,26,8,45,654.5,67.0,2.8,13.0,263.0,112.78,63.45
2017,11,26,9,0,701.0,72.0,2.7,14.0,310.0,158.07,97.14
2017,11,26,9,15,732.0,76.0,2.55,15.0,353.5,205.86,136.9
2017,11,26,9,30,763.0,80.0,2.4,16.0,397.0,252.56,177.08
2017,11,26,9,45,785.0,83.5,2.3,17.0,436.0,297.8,216.53
2017,11,26,10,0,807.0,87.0,2.2,18.0,475.0,343.51,255.71
2017,11,26,10,15,822.5,89.0,2.05,19.0,507.5,385.58,291.11
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,427.02,324.82
2017,11,26,10,45,849.0,92.5,1.8,21.0,565.5,465.09,354.95
2017,11,26,11,0,860.0,94.0,1.7,22.0,591.0,501.72,382.88
2017,11,26,11,15,866.5,95.0,1.65,22.0,609.0,533.91,408.37
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,563.98,431.69
2017,11,26,11,45,872.5,98.5,1.6,22.5,636.0,589.32,450.43
2017,11,26,12,0,872.0,101.0,1.6,23.0,645.0,611.93,466.8
2017,11,26,12,15,872.5,101.0,1.6,23.0,646.5,629.83,480.47
2017,11,26,12,30,873.0,101.0,1.6,23.0,648.0,644.85,491.92
2017,11,26,12,45,618.5,182.5,1.65,23.5,568.0,578.95,441.45
2017,11,26,13,0,364.0,264.0,1.7,24.0,488.0,500.56,381.28
2017,11,26,13,15,611.0,181.0,1.75,24.0,546.0,585.27,447.86
2017,11,26,13,30,858.0,98.0,1.8,24.0,604.0,660.93,505.89
2017,11,26,13,45,850.0,96.0,1.85,24.0,581.0,653.26,500.67
2017,11,26,14,0,842.0,94.0,1.9,24.0,558.0,642.63,493.95
2017,11,26,14,15,828.5,92.0,1.85,24.0,528.0,625.69,481.99
2017,11,26,14,30,815.0,90.0,1.8,24.0,498.0,606.14,468.03
2017,11,26,14,45,776.5,92.5,1.8,24.0,458.5,574.0,444.76
2017,11,26,15,0,738.0,95.0,1.8,24.0,419.0,542.42,421.51
2017,11,26,15,15,710.0,90.5,1.65,23.5,377.0,506.64,395.08
2017,11,26,15,30,682.0,86.0,1.5,23.0,335.0,469.88,367.28
2017,11,26,15,45,644.5,79.5,1.4,22.5,290.0,425.45,333.11
2017,11,26,16,0,607.0,73.0,1.3,22.0,245.0,381.28,298.09
2017,11,26,16,15,546.0,65.0,1.2,21.0,198.0,325.78,253.71
2017,11,26,16,30,485.0,57.0,1.1,20.0,151.0,272.99,209.96
2017,11,26,16,45,391.5,45.0,1.05,19.0,106.5,207.52,155.4
2017,11,26,17,0,298.0,33.0,1.0,18.0,62.0,148.86,103.11
2017,11,26,17,15,149.0,16.5,1.05,17.5,31.0,68.93,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.0,11.3,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,34.0,18.04,3.44
2017,11,27,7,45,303.0,37.0,1.6,12.0,75.5,29.22,19.46
2017,11,27,8,0,419.0,51.0,1.8,13.0,117.0,39.27,29.09
2017,11,27,8,15,492.0,60.0,2.0,13.5,163.5,44.03,33.69
2017,11,27,8,30,565.0,69.0,2.2,14.0,210.0,74.28,43.25
2017,11,27,8,45,615.0,75.0,2.45,15.0,257.0,114.35,66.14
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,158.89,98.6
2017,11,27,9,15,698.0,86.0,2.95,16.5,347.5,203.42,135.38
2017,11,27,9,30,731.0,91.0,3.2,17.0,391.0,250.07,175.57
2017,11,27,9,45,754.5,94.0,3.45,18.0,430.0,294.06,214.03
2017,11,27,10,0,778.0,97.0,3.7,19.0,469.0,341.07,254.51
2017,11,27,10,15,794.0,100.0,3.75,19.5,501.5,383.07,290.87
2017,11,27,10,30,810.0,103.0,3.8,20.0,534.0,424.57,326.04
2017,11,27,10,45,575.0,175.0,3.85,20.5,488.5,417.17,323.54
2017,11,27,11,0,340.0,247.0,3.9,21.0,443.0,394.36,306.86
2017,11,27,11,15,335.0,258.5,3.95,21.0,456.5,415.54,323.93
2017,11,27,11,30,330.0,270.0,4.0,21.0,470.0,435.62,339.76
2017,11,27,11,45,610.0,182.5,4.05,21.5,559.0,521.41,407.72
2017,11,27,12,0,890.0,95.0,4.1,22.0,648.0,613.92,479.88
2017,11,27,12,15,890.5,95.0,4.1,22.0,649.5,631.79,493.85
2017,11,27,12,30,891.0,95.0,4.1,22.0,651.0,646.73,505.82
2017,11,27,12,45,890.5,94.0,4.15,22.5,644.5,657.05,513.4
2017,11,27,13,0,890.0,93.0,4.2,23.0,638.0,664.28,518.62
2017,11,27,13,15,884.5,92.0,4.15,23.0,623.0,665.22,519.83
2017,11,27,13,30,879.0,91.0,4.1,23.0,608.0,664.9,520.02
2017,11,27,13,45,872.5,89.0,4.1,23.5,585.5,658.17,514.66
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,648.4,507.02
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,631.62,495.89
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,612.13,482.57
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.0,586.64,463.69
2017,11,27,15,0,806.0,77.0,4.0,23.0,429.0,558.96,442.8
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.0,524.3,416.54
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,488.35,388.64
2017,11,27,15,45,717.0,66.0,3.45,22.0,299.0,443.69,352.6
2017,11,27,16,0,680.0,61.0,3.3,22.0,253.0,401.17,317.23
2017,11,27,16,15,621.5,55.0,2.85,21.0,205.0,346.79,272.31
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,294.88,227.93
2017,11,27,16,45,466.5,39.5,2.0,19.0,111.0,228.31,171.26
2017,11,27,17,0,370.0,30.0,1.6,18.0,65.0,168.69,116.63
2017,11,27,17,15,185.0,15.0,1.6,17.5,32.5,77.01,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,10.5,1.8,10.0,17.0,10.32,0.0
2017,11,28,7,30,230.0,21.0,2.1,11.0,34.0,16.71,1.39
2017,11,28,7,45,361.5,32.0,2.4,12.0,76.5,24.51,15.31
2017,11,28,8,0,493.0,43.0,2.7,13.0,119.0,31.85,22.5
2017,11,28,8,15,566.0,50.0,2.95,13.5,167.0,35.24,25.84
2017,11,28,8,30,639.0,57.0,3.2,14.0,215.0,64.76,34.15
2017,11,28,8,45,690.0,61.0,3.45,15.0,263.0,109.8,59.65
2017,11,28,9,0,741.0,65.0,3.7,16.0,311.0,155.97,93.0
2017,11,28,9,15,771.5,68.5,4.05,17.0,355.5,201.97,131.04
2017,11,28,9,30,802.0,72.0,4.4,18.0,400.0,249.72,172.38
2017,11,28,9,45,825.5,74.0,4.75,19.0,439.5,295.58,212.96
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,341.93,253.67
2017,11,28,10,15,863.5,77.5,5.1,20.5,512.0,384.73,291.33
2017,11,28,10,30,878.0,79.0,5.1,21.0,545.0,428.85,329.11
2017,11,28,10,45,889.0,80.0,5.2,21.5,571.0,467.48,361.94
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,504.52,392.77
2017,11,28,11,15,906.0,82.0,5.25,22.0,615.0,537.26,420.12
2017,11,28,11,30,912.0,83.0,5.2,22.0,633.0,567.72,445.16
2017,11,28,11,45,909.0,86.5,5.2,22.5,641.5,593.21,465.1
2017,11,28,12,0,906.0,90.0,5.2,23.0,650.0,615.77,482.37
2017,11,28,12,15,906.0,90.0,5.15,23.0,651.5,633.64,496.71
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,648.52,508.61
2017,11,28,12,45,901.0,90.5,5.1,23.5,645.5,657.74,515.26
2017,11,28,13,0,896.0,91.0,5.1,24.0,638.0,663.79,519.43
2017,11,28,13,15,890.0,90.0,5.0,24.0,622.5,664.5,520.29
2017,11,28,13,30,884.0,89.0,4.9,24.0,607.0,662.06,518.76
2017,11,28,13,45,871.5,89.0,4.8,24.5,583.5,655.53,512.99
2017,11,28,14,0,859.0,89.0,4.7,25.0,560.0,644.22,503.69
2017,11,28,14,15,845.5,87.0,4.55,24.5,529.5,627.3,492.04
2017,11,28,14,30,832.0,85.0,4.4,24.0,499.0,607.72,478.22
2017,11,28,14,45,807.0,84.0,4.3,24.0,461.0,579.9,457.26
2017,11,28,15,0,782.0,83.0,4.2,24.0,423.0,550.2,434.59
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.0,513.99,406.97
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,478.47,379.2
2017,11,28,15,45,683.0,70.5,3.2,23.0,292.5,432.55,342.09
2017,11,28,16,0,640.0,66.0,2.9,23.0,246.0,387.14,304.54
2017,11,28,16,15,578.0,59.0,2.5,22.0,198.5,331.56,259.08
2017,11,28,16,30,516.0,52.0,2.1,21.0,151.0,278.74,214.47
2017,11,28,16,45,413.5,42.0,1.75,20.0,106.5,211.37,157.84
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,151.38,104.01
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,69.67,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,10.5,3.7,9.5,15.5,10.32,0.0
2017,11,29,7,30,178.0,21.0,3.8,10.0,31.0,16.87,0.0
2017,11,29,7,45,308.0,33.5,3.95,10.5,72.0,26.14,16.7
2017,11,29,8,0,438.0,46.0,4.1,11.0,113.0,34.86,25.32
2017,11,29,8,15,514.0,54.5,4.2,11.5,160.0,39.41,29.77
2017,11,29,8,30,590.0,63.0,4.3,12.0,207.0,66.53,37.95
