Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,45,642.0,68.0,4.4,12.5,254.5,106.88,60.06
2017,11,29,9,0,694.0,73.0,4.5,13.0,302.0,151.83,92.76
2017,11,29,9,15,726.5,77.5,4.4,13.5,346.0,196.98,130.41
2017,11,29,9,30,759.0,82.0,4.3,14.0,390.0,246.76,173.77
2017,11,29,9,45,783.5,84.5,4.2,15.0,429.0,291.36,213.28
2017,11,29,10,0,808.0,87.0,4.1,16.0,468.0,336.65,252.97
2017,11,29,10,15,824.0,89.5,4.0,16.5,501.5,379.28,290.48
2017,11,29,10,30,840.0,92.0,3.9,17.0,535.0,421.34,326.64
2017,11,29,10,45,852.0,93.5,3.8,17.5,561.0,459.87,359.16
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,497.03,389.73
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.5,529.62,416.0
2017,11,29,11,30,878.0,97.0,3.5,19.0,624.0,560.12,439.97
2017,11,29,11,45,883.0,97.0,3.45,19.5,634.5,586.27,460.21
2017,11,29,12,0,888.0,97.0,3.4,20.0,645.0,609.89,478.1
2017,11,29,12,15,889.0,97.5,3.3,20.0,647.0,628.99,493.01
2017,11,29,12,30,890.0,98.0,3.2,20.0,649.0,645.19,505.54
2017,11,29,12,45,891.0,96.0,3.15,20.5,643.0,654.86,512.38
2017,11,29,13,0,892.0,94.0,3.1,21.0,637.0,662.17,517.36
2017,11,29,13,15,887.0,93.5,3.0,21.0,622.0,665.71,520.15
2017,11,29,13,30,882.0,93.0,2.9,21.0,607.0,664.82,519.68
2017,11,29,13,45,877.5,90.0,2.85,21.5,585.5,658.48,514.49
2017,11,29,14,0,873.0,87.0,2.8,22.0,564.0,649.06,507.01
2017,11,29,14,15,860.5,85.0,2.65,21.5,533.5,632.73,495.84
2017,11,29,14,30,848.0,83.0,2.5,21.0,503.0,613.67,482.48
2017,11,29,14,45,833.0,79.5,2.45,21.0,467.0,588.92,464.2
2017,11,29,15,0,818.0,76.0,2.4,21.0,431.0,561.87,443.86
2017,11,29,15,15,792.0,72.5,2.15,20.5,388.5,526.64,417.0
2017,11,29,15,30,766.0,69.0,1.9,20.0,346.0,490.08,388.49
2017,11,29,15,45,730.5,64.5,1.7,20.0,300.0,446.65,353.42
2017,11,29,16,0,695.0,60.0,1.5,20.0,254.0,403.08,317.31
2017,11,29,16,15,635.5,54.0,1.3,19.0,205.5,350.12,273.97
2017,11,29,16,30,576.0,48.0,1.1,18.0,157.0,297.59,229.5
2017,11,29,16,45,477.5,39.0,0.95,17.5,111.0,230.7,172.62
2017,11,29,17,0,379.0,30.0,0.8,17.0,65.0,170.82,117.51
2017,11,29,17,15,189.5,15.0,0.8,16.5,32.5,77.78,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.0,10.0,1.05,9.5,14.5,9.83,0.0
2017,11,30,7,30,184.0,20.0,1.2,10.0,29.0,16.03,0.0
2017,11,30,7,45,308.0,32.5,1.35,10.5,69.5,25.35,15.94
2017,11,30,8,0,432.0,45.0,1.5,11.0,110.0,34.11,24.66
2017,11,30,8,15,507.5,53.5,1.55,11.5,156.5,38.7,29.16
2017,11,30,8,30,583.0,62.0,1.6,12.0,203.0,63.76,36.6
2017,11,30,8,45,630.5,68.5,1.65,13.0,249.5,104.55,58.68
2017,11,30,9,0,678.0,75.0,1.7,14.0,296.0,149.48,90.85
2017,11,30,9,15,348.0,113.0,1.5,15.0,227.5,158.17,112.49
2017,11,30,9,30,18.0,151.0,1.3,16.0,159.0,145.37,114.87
2017,11,30,9,45,44.5,176.5,1.1,17.0,197.5,174.43,136.95
2017,11,30,10,0,71.0,202.0,0.9,18.0,236.0,208.73,162.83
2017,11,30,10,15,70.5,217.0,0.95,18.5,252.5,226.63,176.58
2017,11,30,10,30,70.0,232.0,1.0,19.0,269.0,244.41,190.13
2017,11,30,10,45,100.5,248.5,1.1,20.0,304.0,276.85,214.39
2017,11,30,11,0,131.0,265.0,1.2,21.0,339.0,310.74,239.52
2017,11,30,11,15,227.0,264.0,1.1,21.5,398.0,363.92,279.26
2017,11,30,11,30,323.0,263.0,1.0,22.0,457.0,422.37,322.24
2017,11,30,11,45,339.0,264.5,0.95,22.5,470.5,443.24,336.86
2017,11,30,12,0,355.0,266.0,0.9,23.0,484.0,463.78,351.3
2017,11,30,12,15,305.0,276.5,0.85,23.0,464.5,453.58,343.33
2017,11,30,12,30,255.0,287.0,0.8,23.0,445.0,440.85,333.59
2017,11,30,12,45,558.5,194.5,0.8,23.0,534.5,545.56,413.89
2017,11,30,13,0,862.0,102.0,0.8,23.0,624.0,650.79,491.36
2017,11,30,13,15,856.5,101.0,0.75,23.0,609.5,652.19,491.23
2017,11,30,13,30,851.0,100.0,0.7,23.0,595.0,650.55,490.09
2017,11,30,13,45,842.5,98.0,0.7,23.5,572.5,642.95,484.45
2017,11,30,14,0,834.0,96.0,0.7,24.0,550.0,632.42,476.79
2017,11,30,14,15,820.0,93.5,0.75,23.5,520.0,615.13,466.68
2017,11,30,14,30,806.0,91.0,0.8,23.0,490.0,595.26,454.51
2017,11,30,14,45,778.0,90.5,0.85,23.0,452.5,566.85,434.93
2017,11,30,15,0,750.0,90.0,0.9,23.0,415.0,538.42,414.88
2017,11,30,15,15,721.0,86.0,0.9,22.5,373.5,502.85,389.59
2017,11,30,15,30,692.0,82.0,0.9,22.0,332.0,466.31,362.84
2017,11,30,15,45,651.0,76.5,0.95,22.0,286.5,421.47,328.57
2017,11,30,16,0,610.0,71.0,1.0,22.0,241.0,377.05,293.48
2017,11,30,16,15,548.0,63.0,1.0,21.0,194.5,321.6,249.55
2017,11,30,16,30,486.0,55.0,1.0,20.0,148.0,268.9,206.15
2017,11,30,16,45,389.0,44.0,1.0,19.0,104.0,203.81,152.05
2017,11,30,17,0,292.0,33.0,1.0,18.0,60.0,145.64,99.94
2017,11,30,17,15,146.0,16.5,1.1,17.5,30.0,67.19,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.78,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,23.42,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,64.5,30.45,20.12
2017,12,1,8,0,353.0,52.0,1.2,11.0,103.0,39.6,29.48
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.0,47.9,37.36
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,71.01,45.18
2017,12,1,8,45,564.5,80.0,1.2,13.0,241.5,107.92,64.4
2017,12,1,9,0,623.0,86.0,1.2,14.0,288.0,150.33,93.87
2017,12,1,9,15,658.0,91.5,1.35,15.0,331.0,193.18,128.21
2017,12,1,9,30,693.0,97.0,1.5,16.0,374.0,238.45,166.24
2017,12,1,9,45,722.5,99.5,1.7,17.0,413.5,281.62,203.34
2017,12,1,10,0,752.0,102.0,1.9,18.0,453.0,326.05,241.31
2017,12,1,10,15,769.5,105.0,1.95,18.5,485.5,367.63,276.99
2017,12,1,10,30,787.0,108.0,2.0,19.0,518.0,408.9,311.65
2017,12,1,10,45,801.5,109.0,2.1,20.0,544.5,448.2,343.48
2017,12,1,11,0,816.0,110.0,2.2,21.0,571.0,484.42,372.15
2017,12,1,11,15,823.5,111.0,2.2,21.5,589.0,515.9,397.01
2017,12,1,11,30,831.0,112.0,2.2,22.0,607.0,545.47,419.82
2017,12,1,11,45,853.0,105.0,2.25,22.5,620.5,573.04,441.03
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,598.86,460.59
2017,12,1,12,15,875.5,98.0,2.3,23.0,635.5,617.02,474.77
2017,12,1,12,30,876.0,98.0,2.3,23.0,637.0,632.32,486.7
2017,12,1,12,45,874.0,97.5,2.3,23.5,630.5,642.63,493.94
2017,12,1,13,0,872.0,97.0,2.3,24.0,624.0,649.9,498.89
2017,12,1,13,15,866.0,96.0,2.3,24.0,609.0,651.08,500.37
2017,12,1,13,30,860.0,95.0,2.3,24.0,594.0,649.18,499.6
2017,12,1,13,45,850.5,93.5,2.3,24.0,571.5,641.51,494.64
2017,12,1,14,0,841.0,92.0,2.3,24.0,549.0,630.92,487.52
2017,12,1,14,15,827.5,90.0,2.25,23.5,519.5,614.49,476.75
2017,12,1,14,30,814.0,88.0,2.2,23.0,490.0,595.46,463.9
2017,12,1,14,45,790.0,86.5,2.2,23.0,453.0,568.33,444.12
2017,12,1,15,0,766.0,85.0,2.2,23.0,416.0,539.34,422.61
2017,12,1,15,15,738.5,81.0,1.95,22.5,374.5,505.81,397.14
2017,12,1,15,30,711.0,77.0,1.7,22.0,333.0,469.72,369.18
2017,12,1,15,45,671.5,72.0,1.5,22.0,288.0,425.79,334.04
2017,12,1,16,0,632.0,67.0,1.3,22.0,243.0,382.15,298.28
2017,12,1,16,15,571.0,60.0,1.2,21.0,196.0,327.67,254.55
2017,12,1,16,30,510.0,53.0,1.1,20.0,149.0,275.82,211.39
2017,12,1,16,45,412.5,42.5,1.05,19.0,105.0,210.34,156.76
2017,12,1,17,0,315.0,32.0,1.0,18.0,61.0,151.8,103.96
2017,12,1,17,15,157.5,16.0,1.05,17.5,30.5,69.69,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.41,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.61,0.0
2017,12,2,7,45,0.0,28.0,2.2,12.0,28.0,26.68,16.62
2017,12,2,8,0,0.0,45.0,2.5,13.0,45.0,42.15,31.37
2017,12,2,8,15,2.5,64.5,2.55,13.5,65.5,59.42,47.18
2017,12,2,8,30,5.0,84.0,2.6,14.0,86.0,77.11,59.88
2017,12,2,8,45,11.5,102.0,2.65,15.0,106.0,94.84,74.35
2017,12,2,9,0,18.0,120.0,2.7,16.0,126.0,113.32,89.08
2017,12,2,9,15,46.0,143.5,2.85,16.5,161.5,137.85,107.9
2017,12,2,9,30,74.0,167.0,3.0,17.0,197.0,168.11,131.44
2017,12,2,9,45,431.5,129.5,3.15,18.0,327.5,228.99,169.94
2017,12,2,10,0,789.0,92.0,3.3,19.0,458.0,328.58,242.87
2017,12,2,10,15,805.5,94.5,3.3,19.5,491.0,370.52,279.13
2017,12,2,10,30,822.0,97.0,3.3,20.0,524.0,411.98,314.4
2017,12,2,10,45,834.0,99.0,3.3,21.0,550.0,450.33,345.79
2017,12,2,11,0,846.0,101.0,3.3,22.0,576.0,487.38,375.25
2017,12,2,11,15,853.0,102.0,3.25,22.0,594.5,519.5,401.6
2017,12,2,11,30,860.0,103.0,3.2,22.0,613.0,549.6,425.87
2017,12,2,11,45,873.5,100.0,3.2,22.5,625.0,577.11,447.1
2017,12,2,12,0,887.0,97.0,3.2,23.0,637.0,602.49,466.32
2017,12,2,12,15,887.5,97.0,3.15,23.0,639.0,620.92,480.76
2017,12,2,12,30,888.0,97.0,3.1,23.0,641.0,636.46,492.87
2017,12,2,12,45,885.0,97.0,3.05,23.0,634.5,646.87,501.07
2017,12,2,13,0,882.0,97.0,3.0,23.0,628.0,654.21,506.92
2017,12,2,13,15,876.0,96.0,2.95,23.0,613.0,655.53,508.34
2017,12,2,13,30,870.0,95.0,2.9,23.0,598.0,653.73,507.45
2017,12,2,13,45,860.0,93.5,2.9,23.5,575.5,645.83,501.29
2017,12,2,14,0,850.0,92.0,2.9,24.0,553.0,634.97,492.93
2017,12,2,14,15,836.5,90.0,2.85,23.5,523.0,618.58,482.14
2017,12,2,14,30,823.0,88.0,2.8,23.0,493.0,599.54,469.22
2017,12,2,14,45,726.5,98.0,2.75,23.0,436.0,543.66,427.07
2017,12,2,15,0,630.0,108.0,2.7,23.0,379.0,487.4,384.18
2017,12,2,15,15,590.5,107.0,2.5,22.5,341.5,452.1,357.42
2017,12,2,15,30,551.0,106.0,2.3,22.0,304.0,416.5,329.76
2017,12,2,15,45,526.0,94.0,2.15,22.0,263.0,376.78,297.99
2017,12,2,16,0,501.0,82.0,2.0,22.0,222.0,336.79,265.19
2017,12,2,16,15,452.5,71.0,1.75,21.0,179.0,287.74,225.17
2017,12,2,16,30,404.0,60.0,1.5,20.0,136.0,240.68,185.53
2017,12,2,16,45,327.0,46.0,1.25,19.5,96.0,182.39,136.07
2017,12,2,17,0,250.0,32.0,1.0,19.0,56.0,130.96,89.21
2017,12,2,17,15,125.0,16.0,1.0,18.5,28.0,59.49,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,22.5,1.7,15.5,22.5,21.72,12.12
2017,12,3,8,0,0.0,37.0,2.0,16.0,37.0,35.39,25.09
2017,12,3,8,15,0.0,54.0,2.0,16.0,54.0,50.85,39.18
2017,12,3,8,30,0.0,71.0,2.0,16.0,71.0,66.36,50.48
2017,12,3,8,45,0.0,88.5,2.05,16.5,88.5,82.66,64.17
2017,12,3,9,0,0.0,106.0,2.1,17.0,106.0,99.1,77.7
2017,12,3,9,15,0.0,108.5,2.25,17.5,108.5,102.51,80.25
2017,12,3,9,30,0.0,111.0,2.4,18.0,111.0,105.57,82.44
2017,12,3,9,45,0.0,82.5,2.55,19.0,82.5,79.67,60.64
2017,12,3,10,0,0.0,54.0,2.7,20.0,54.0,52.18,37.66
2017,12,3,10,15,16.5,131.0,2.75,20.5,139.5,131.18,101.61
2017,12,3,10,30,33.0,208.0,2.8,21.0,225.0,207.81,162.03
2017,12,3,10,45,26.5,209.5,2.85,21.5,223.5,210.54,163.61
2017,12,3,11,0,20.0,211.0,2.9,22.0,222.0,210.66,163.26
2017,12,3,11,15,16.5,210.0,2.9,22.0,220.0,209.31,162.06
2017,12,3,11,30,13.0,209.0,2.9,22.0,218.0,207.59,160.58
2017,12,3,11,45,62.5,248.0,2.95,22.5,286.5,272.91,211.42
2017,12,3,12,0,112.0,287.0,3.0,23.0,355.0,341.05,263.48
2017,12,3,12,15,82.0,276.5,3.0,23.0,326.5,317.13,244.8
2017,12,3,12,30,52.0,266.0,3.0,23.0,298.0,291.63,225.04
2017,12,3,12,45,29.0,229.0,3.05,23.0,247.0,242.88,187.43
2017,12,3,13,0,6.0,192.0,3.1,23.0,196.0,190.62,146.59
2017,12,3,13,15,197.5,215.0,3.15,23.0,329.5,340.64,266.82
2017,12,3,13,30,389.0,238.0,3.2,23.0,463.0,490.78,382.62
2017,12,3,13,45,242.5,242.0,3.25,23.0,380.5,404.7,315.58
2017,12,3,14,0,96.0,246.0,3.3,23.0,298.0,309.1,240.77
2017,12,3,14,15,99.0,233.0,3.35,23.0,284.0,298.29,233.23
2017,12,3,14,30,102.0,220.0,3.4,23.0,270.0,287.02,225.05
2017,12,3,14,45,268.5,186.0,3.5,23.0,304.5,359.43,284.36
2017,12,3,15,0,435.0,152.0,3.6,23.0,339.0,420.23,333.29
2017,12,3,15,15,413.0,141.0,3.5,22.5,305.0,388.57,308.95
2017,12,3,15,30,391.0,130.0,3.4,22.0,271.0,356.5,284.13
2017,12,3,15,45,370.5,115.0,3.35,22.0,234.0,320.62,255.3
2017,12,3,16,0,350.0,100.0,3.3,22.0,197.0,284.7,225.74
2017,12,3,16,15,311.5,84.0,2.9,21.5,158.5,240.11,188.73
2017,12,3,16,30,273.0,68.0,2.5,21.0,120.0,197.26,152.34
2017,12,3,16,45,210.5,51.0,2.1,20.5,84.0,146.83,109.57
2017,12,3,17,0,148.0,34.0,1.7,20.0,48.0,100.95,68.46
2017,12,3,17,15,74.0,17.0,1.75,19.5,24.0,43.19,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.5,8.5,3.55,18.0,10.5,8.36,0.0
2017,12,4,7,30,107.0,17.0,3.7,18.0,21.0,13.37,0.0
2017,12,4,7,45,239.0,30.5,3.9,18.5,58.0,23.59,13.21
2017,12,4,8,0,371.0,44.0,4.1,19.0,95.0,33.96,23.46
2017,12,4,8,15,450.5,53.0,4.25,19.0,140.0,39.01,28.36
2017,12,4,8,30,530.0,62.0,4.4,19.0,185.0,56.29,33.63
2017,12,4,8,45,587.0,67.5,4.55,19.5,230.5,93.57,51.24
2017,12,4,9,0,644.0,73.0,4.7,20.0,276.0,136.04,79.71
2017,12,4,9,15,337.5,113.0,4.9,20.5,221.0,152.27,106.08
2017,12,4,9,30,31.0,153.0,5.1,21.0,166.0,146.52,113.8
2017,12,4,9,45,33.0,169.0,5.35,21.5,183.5,164.08,127.67
2017,12,4,10,0,35.0,185.0,5.6,22.0,201.0,181.85,141.58
2017,12,4,10,15,127.0,208.5,5.65,22.5,273.0,235.8,182.65
2017,12,4,10,30,219.0,232.0,5.7,23.0,345.0,299.21,231.49
2017,12,4,10,45,109.5,136.0,5.8,23.5,192.5,175.51,135.28
2017,12,4,11,0,0.0,40.0,5.9,24.0,40.0,38.65,25.74
2017,12,4,11,15,425.5,67.0,5.8,24.5,317.0,272.07,213.45
2017,12,4,11,30,851.0,94.0,5.7,25.0,594.0,531.84,413.78
2017,12,4,11,45,852.0,95.5,5.6,25.5,604.0,556.76,432.46
2017,12,4,12,0,853.0,97.0,5.5,26.0,614.0,579.12,449.46
2017,12,4,12,15,600.0,181.5,5.4,26.0,546.0,532.93,412.85
2017,12,4,12,30,347.0,266.0,5.3,26.0,478.0,472.54,364.64
2017,12,4,12,45,378.0,256.0,5.2,26.5,484.5,488.25,376.65
2017,12,4,13,0,409.0,246.0,5.1,27.0,491.0,503.12,387.73
2017,12,4,13,15,628.0,169.0,4.95,27.0,535.5,572.46,442.88
2017,12,4,13,30,847.0,92.0,4.8,27.0,580.0,632.84,490.64
2017,12,4,13,45,839.5,90.5,4.7,27.0,558.5,626.71,486.07
2017,12,4,14,0,832.0,89.0,4.6,27.0,537.0,617.68,479.57
2017,12,4,14,15,818.0,87.0,4.45,27.0,508.0,601.32,467.39
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,582.39,453.39
2017,12,4,14,45,720.5,95.5,4.15,27.0,429.0,535.33,417.56
2017,12,4,15,0,637.0,106.0,4.0,27.0,379.0,487.53,380.89
2017,12,4,15,15,604.5,102.5,3.7,26.5,341.5,453.48,355.16
2017,12,4,15,30,572.0,99.0,3.4,26.0,304.0,418.85,328.39
2017,12,4,15,45,545.0,88.5,3.1,25.5,262.5,379.28,297.3
2017,12,4,16,0,518.0,78.0,2.8,25.0,221.0,339.53,265.19
2017,12,4,16,15,468.0,67.5,2.4,24.0,178.5,290.02,224.9
2017,12,4,16,30,418.0,57.0,2.0,23.0,136.0,242.58,185.11
2017,12,4,16,45,339.5,44.0,1.65,22.5,96.0,185.04,136.53
2017,12,4,17,0,261.0,31.0,1.3,22.0,56.0,133.22,89.63
2017,12,4,17,15,130.5,15.5,1.35,21.5,28.0,61.45,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.93,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.86,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,23.52,13.47
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,38.62,28.46
2017,12,5,8,15,2.0,61.0,6.35,10.0,61.5,56.35,44.97
2017,12,5,8,30,4.0,81.0,6.4,10.0,82.0,74.23,58.36
2017,12,5,8,45,12.5,99.5,6.5,10.5,103.5,92.38,73.61
2017,12,5,9,0,21.0,118.0,6.6,11.0,125.0,111.49,89.33
2017,12,5,9,15,79.0,142.5,6.55,11.0,173.0,141.73,112.38
2017,12,5,9,30,137.0,167.0,6.5,11.0,221.0,177.96,140.85
2017,12,5,9,45,82.0,172.5,6.5,11.5,206.0,179.55,144.21
2017,12,5,10,0,27.0,178.0,6.5,12.0,191.0,175.6,142.21
2017,12,5,10,15,28.0,191.0,6.5,12.0,205.0,187.74,152.15
2017,12,5,10,30,29.0,204.0,6.5,12.0,219.0,202.38,164.12
2017,12,5,10,45,53.0,226.5,6.5,12.5,255.5,235.35,190.67
2017,12,5,11,0,77.0,249.0,6.5,13.0,292.0,270.17,218.64
2017,12,5,11,15,42.0,220.0,6.45,13.5,243.5,230.33,185.7
2017,12,5,11,30,7.0,191.0,6.4,14.0,195.0,187.31,149.94
2017,12,5,11,45,7.0,194.0,6.4,14.5,198.5,190.76,152.42
2017,12,5,12,0,7.0,197.0,6.4,15.0,202.0,194.2,154.86
2017,12,5,12,15,3.5,151.5,6.35,15.0,154.0,148.65,117.62
2017,12,5,12,30,0.0,106.0,6.3,15.0,106.0,102.61,79.75
2017,12,5,12,45,0.5,137.0,6.25,15.5,137.0,133.11,104.71
2017,12,5,13,0,1.0,168.0,6.2,16.0,168.0,163.91,129.69
2017,12,5,13,15,0.5,139.0,6.15,16.0,139.0,135.33,106.41
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,106.65,82.97
2017,12,5,13,45,0.0,102.5,6.1,16.0,102.5,99.34,77.07
2017,12,5,14,0,0.0,95.0,6.1,16.0,95.0,92.01,71.13
2017,12,5,14,15,67.0,158.0,6.1,16.0,191.0,199.4,161.14
2017,12,5,14,30,134.0,221.0,6.1,16.0,287.0,312.23,253.81
2017,12,5,14,45,130.0,206.0,6.1,16.0,266.0,293.94,239.21
2017,12,5,15,0,126.0,191.0,6.1,16.0,245.0,275.26,224.39
2017,12,5,15,15,122.0,172.0,6.05,15.5,220.5,251.76,205.85
2017,12,5,15,30,118.0,153.0,6.0,15.0,196.0,227.88,186.69
2017,12,5,15,45,110.0,133.5,6.0,15.0,169.0,201.15,164.44
2017,12,5,16,0,102.0,114.0,6.0,15.0,142.0,174.4,141.79
2017,12,5,16,15,89.0,93.5,5.75,14.5,114.5,144.32,116.13
2017,12,5,16,30,76.0,73.0,5.5,14.0,87.0,114.6,90.32
2017,12,5,16,45,52.0,52.5,5.3,13.5,61.0,81.28,61.31
2017,12,5,17,0,28.0,32.0,5.1,13.0,35.0,44.41,28.76
2017,12,5,17,15,14.0,16.0,5.05,12.5,17.5,20.41,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.85,4.0,2.0,0.0,0.0
2017,12,6,7,30,0.0,4.0,3.8,4.0,4.0,3.93,0.0
2017,12,6,7,45,0.0,13.5,3.75,4.0,13.5,13.02,5.05
2017,12,6,8,0,0.0,23.0,3.7,4.0,23.0,22.19,14.39
2017,12,6,8,15,0.0,35.0,3.7,4.0,35.0,33.8,25.42
2017,12,6,8,30,0.0,47.0,3.7,4.0,47.0,45.41,34.49
2017,12,6,8,45,0.0,59.5,3.7,4.0,59.5,57.3,45.1
2017,12,6,9,0,0.0,72.0,3.7,4.0,72.0,69.07,55.47
2017,12,6,9,15,0.0,80.5,3.75,4.0,80.5,77.26,62.57
2017,12,6,9,30,0.0,89.0,3.8,4.0,89.0,85.43,69.57
2017,12,6,9,45,0.0,89.0,3.85,4.0,89.0,85.71,69.64
2017,12,6,10,0,0.0,89.0,3.9,4.0,89.0,85.88,69.62
2017,12,6,10,15,0.0,80.5,3.9,4.0,80.5,77.85,62.49
2017,12,6,10,30,0.0,72.0,3.9,4.0,72.0,69.62,55.22
2017,12,6,10,45,0.0,86.0,3.9,4.0,86.0,83.2,66.86
2017,12,6,11,0,0.0,100.0,3.9,4.0,100.0,96.64,78.33
2017,12,6,11,15,0.0,112.0,3.95,4.0,112.0,108.18,88.11
2017,12,6,11,30,0.0,124.0,4.0,4.0,124.0,119.75,97.9
2017,12,6,11,45,0.0,95.5,4.1,4.5,95.5,92.4,74.27
2017,12,6,12,0,0.0,67.0,4.2,5.0,67.0,64.8,50.44
2017,12,6,12,15,0.0,69.0,4.3,5.0,69.0,66.74,52.11
2017,12,6,12,30,0.0,71.0,4.4,5.0,71.0,68.68,53.77
2017,12,6,12,45,0.0,43.0,4.55,5.5,43.0,41.57,30.35
2017,12,6,13,0,0.0,15.0,4.7,6.0,15.0,14.49,6.91
2017,12,6,13,15,0.0,56.5,4.75,6.0,56.5,54.63,41.6
2017,12,6,13,30,0.0,98.0,4.8,6.0,98.0,94.9,76.18
2017,12,6,13,45,10.0,150.5,4.85,6.0,156.0,152.99,125.93
2017,12,6,14,0,20.0,203.0,4.9,6.0,214.0,212.38,176.33
2017,12,6,14,15,10.0,110.5,4.85,6.0,116.0,113.5,92.6
2017,12,6,14,30,0.0,18.0,4.8,6.0,18.0,17.38,9.52
2017,12,6,14,45,0.0,75.5,4.8,6.0,75.5,73.0,57.99
2017,12,6,15,0,0.0,133.0,4.8,6.0,133.0,131.26,108.36
2017,12,6,15,15,0.0,119.5,4.7,5.5,119.5,118.03,97.34
2017,12,6,15,30,0.0,106.0,4.6,5.0,106.0,104.77,86.24
2017,12,6,15,45,0.0,91.5,4.6,5.0,91.5,90.42,73.88
2017,12,6,16,0,0.0,77.0,4.6,5.0,77.0,76.03,61.32
2017,12,6,16,15,0.0,62.0,4.35,5.0,62.0,61.03,48.05
2017,12,6,16,30,0.0,47.0,4.1,5.0,47.0,45.92,34.52
2017,12,6,16,45,0.0,33.0,3.95,5.0,33.0,31.87,21.81
2017,12,6,17,0,0.0,19.0,3.8,5.0,19.0,18.34,9.24
2017,12,6,17,15,0.0,9.5,3.6,4.5,9.5,9.16,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.8,4.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.8,4.0,1.0,0.98,0.0
2017,12,7,7,45,0.0,4.5,2.8,4.0,4.5,4.33,0.0
2017,12,7,8,0,0.0,8.0,2.8,4.0,8.0,7.71,1.3
2017,12,7,8,15,0.0,12.5,2.9,4.0,12.5,12.05,5.44
2017,12,7,8,30,0.0,17.0,3.0,4.0,17.0,16.39,8.88
2017,12,7,8,45,0.0,21.0,3.1,4.5,21.0,20.26,12.33
2017,12,7,9,0,0.0,25.0,3.2,5.0,25.0,24.12,15.73
2017,12,7,9,15,0.0,41.5,3.3,5.0,41.5,40.07,29.77
2017,12,7,9,30,0.0,58.0,3.4,5.0,58.0,56.04,43.71
2017,12,7,9,45,0.0,49.5,3.55,5.0,49.5,47.82,36.39
2017,12,7,10,0,0.0,41.0,3.7,5.0,41.0,39.6,29.12
2017,12,7,10,15,0.0,70.0,3.85,5.0,70.0,67.68,53.48
2017,12,7,10,30,0.0,99.0,4.0,5.0,99.0,95.54,77.4
2017,12,7,10,45,0.0,89.5,4.15,5.0,89.5,86.57,69.51
2017,12,7,11,0,0.0,80.0,4.3,5.0,80.0,77.38,61.5
2017,12,7,11,15,0.0,123.5,4.4,5.0,123.5,119.16,97.22
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,160.84,132.44
2017,12,7,11,45,7.5,192.0,4.65,5.5,196.5,189.05,155.89
2017,12,7,12,0,15.0,217.0,4.8,6.0,226.0,217.82,179.67
2017,12,7,12,15,9.5,200.5,4.9,6.0,206.5,199.48,164.25
2017,12,7,12,30,4.0,184.0,5.0,6.0,187.0,180.73,148.51
2017,12,7,12,45,137.5,228.0,5.15,6.0,310.5,309.9,258.81
2017,12,7,13,0,271.0,272.0,5.3,6.0,434.0,442.13,369.07
2017,12,7,13,15,148.0,247.5,5.45,5.5,336.0,341.38,285.51
2017,12,7,13,30,25.0,223.0,5.6,5.0,238.0,234.26,194.87
2017,12,7,13,45,30.5,221.0,5.75,5.0,238.5,240.51,200.7
2017,12,7,14,0,36.0,219.0,5.9,5.0,239.0,243.08,203.33
2017,12,7,14,15,18.0,169.5,5.9,5.0,179.5,177.62,147.94
2017,12,7,14,30,0.0,120.0,5.9,5.0,120.0,117.08,96.06
2017,12,7,14,45,0.0,67.0,5.9,5.0,67.0,64.77,51.01
2017,12,7,15,0,0.0,14.0,5.9,5.0,14.0,13.51,6.24
2017,12,7,15,15,0.0,12.5,5.8,4.5,12.5,12.06,5.01
2017,12,7,15,30,0.0,11.0,5.7,4.0,11.0,10.61,3.76
2017,12,7,15,45,0.0,9.5,5.65,4.0,9.5,9.16,2.48
2017,12,7,16,0,0.0,8.0,5.6,4.0,8.0,7.71,1.2
2017,12,7,16,15,0.0,6.5,5.35,3.5,6.5,6.26,0.0
2017,12,7,16,30,0.0,5.0,5.1,3.0,5.0,4.82,0.0
2017,12,7,16,45,0.0,3.5,4.9,2.5,3.5,3.37,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.93,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.96,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,-0.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.66,0.0
2017,12,8,7,45,260.5,27.5,1.9,0.0,61.0,21.79,11.93
2017,12,8,8,0,521.0,35.0,2.0,0.0,102.0,28.56,20.41
2017,12,8,8,15,602.5,42.0,1.95,0.5,151.0,32.62,24.7
2017,12,8,8,30,684.0,49.0,1.9,1.0,200.0,44.17,28.21
2017,12,8,8,45,736.0,53.5,1.9,1.5,249.5,87.18,45.81
2017,12,8,9,0,788.0,58.0,1.9,2.0,299.0,134.73,78.01
2017,12,8,9,15,820.5,61.5,1.9,2.5,345.0,182.41,117.32
2017,12,8,9,30,853.0,65.0,1.9,3.0,391.0,232.01,161.42
2017,12,8,9,45,877.0,67.5,1.95,4.0,433.0,280.14,205.47
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,331.42,251.95
2017,12,8,10,15,917.0,71.5,2.05,5.5,510.0,376.42,293.22
2017,12,8,10,30,933.0,73.0,2.1,6.0,545.0,420.61,332.94
2017,12,8,10,45,944.5,74.5,2.2,6.5,573.0,461.89,369.51
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,501.55,403.86
2017,12,8,11,15,963.5,77.0,2.35,7.5,621.0,536.98,433.9
2017,12,8,11,30,971.0,78.0,2.4,8.0,641.0,570.13,461.38
2017,12,8,11,45,972.0,79.5,2.5,8.5,652.5,597.84,484.21
2017,12,8,12,0,973.0,81.0,2.6,9.0,664.0,622.63,504.32
2017,12,8,12,15,974.0,81.0,2.65,9.0,666.5,642.91,521.35
2017,12,8,12,30,975.0,81.0,2.7,9.0,669.0,660.05,535.75
2017,12,8,12,45,974.0,80.5,2.75,9.5,663.5,672.27,545.25
2017,12,8,13,0,973.0,80.0,2.8,10.0,658.0,681.17,552.09
2017,12,8,13,15,967.5,79.5,2.9,10.0,643.0,683.96,555.41
2017,12,8,13,30,962.0,79.0,3.0,10.0,628.0,683.37,556.11
2017,12,8,13,45,953.0,78.0,3.1,10.0,605.0,676.75,552.13
2017,12,8,14,0,944.0,77.0,3.2,10.0,582.0,666.9,545.56
2017,12,8,14,15,931.0,75.5,3.2,10.0,551.5,650.94,533.76
2017,12,8,14,30,918.0,74.0,3.2,10.0,521.0,632.08,519.53
2017,12,8,14,45,895.5,72.5,3.25,10.0,483.0,604.95,498.75
2017,12,8,15,0,873.0,71.0,3.3,10.0,445.0,578.2,477.77
2017,12,8,15,15,846.0,68.0,3.05,9.5,401.5,542.86,449.57
2017,12,8,15,30,819.0,65.0,2.8,9.0,358.0,506.04,419.5
2017,12,8,15,45,780.0,61.0,2.6,9.0,310.0,461.04,381.45
2017,12,8,16,0,741.0,57.0,2.4,9.0,262.0,415.92,342.3
2017,12,8,16,15,680.5,51.5,2.05,8.0,212.5,360.21,294.29
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,306.64,246.5
2017,12,8,16,45,520.5,37.5,1.35,6.5,115.5,242.05,188.48
2017,12,8,17,0,421.0,29.0,1.0,6.0,68.0,181.57,129.91
2017,12,8,17,15,210.5,14.5,1.0,5.5,34.0,82.5,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,11.8,0.0
2017,12,9,7,45,404.5,21.5,4.25,2.5,59.5,17.57,8.09
2017,12,9,8,0,550.0,31.0,4.4,3.0,100.0,24.62,16.52
2017,12,9,8,15,628.5,36.5,4.25,3.5,148.0,27.5,19.63
2017,12,9,8,30,707.0,42.0,4.1,4.0,196.0,36.25,27.92
2017,12,9,8,45,745.0,48.0,3.95,5.0,243.5,80.89,40.0
2017,12,9,9,0,783.0,54.0,3.8,6.0,291.0,128.61,72.08
2017,12,9,9,15,815.0,57.0,3.9,7.0,336.5,175.44,110.0
2017,12,9,9,30,847.0,60.0,4.0,8.0,382.0,227.14,155.25
2017,12,9,9,45,870.5,62.0,4.1,9.5,423.0,274.24,197.8
2017,12,9,10,0,894.0,64.0,4.2,11.0,464.0,321.73,240.56
2017,12,9,10,15,909.5,66.0,4.45,12.0,498.5,366.66,281.36
2017,12,9,10,30,925.0,68.0,4.7,13.0,533.0,410.77,320.65
2017,12,9,10,45,937.0,68.5,5.0,14.0,561.0,450.98,356.02
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,489.62,389.22
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,524.33,419.43
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,556.72,447.14
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,584.57,470.0
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,609.67,490.2
2017,12,9,12,15,971.5,71.0,5.1,16.0,653.5,629.6,506.65
2017,12,9,12,30,972.0,71.0,5.0,16.0,656.0,646.39,520.39
2017,12,9,12,45,971.5,70.0,4.95,16.5,650.5,658.34,529.38
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,667.0,535.67
2017,12,9,13,15,966.0,68.5,4.85,17.0,630.5,670.07,538.58
2017,12,9,13,30,961.0,68.0,4.8,17.0,616.0,669.78,538.85
2017,12,9,13,45,953.5,66.5,4.75,17.0,593.5,663.54,534.55
2017,12,9,14,0,946.0,65.0,4.7,17.0,571.0,654.05,527.67
2017,12,9,14,15,934.0,64.0,4.6,17.0,541.5,639.21,516.38
2017,12,9,14,30,922.0,63.0,4.5,17.0,512.0,621.44,502.67
2017,12,9,14,45,900.0,63.0,4.45,17.0,475.0,596.23,483.11
2017,12,9,15,0,878.0,63.0,4.4,17.0,438.0,568.82,461.52
2017,12,9,15,15,853.5,60.5,4.0,16.5,396.0,535.3,434.76
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,502.89,408.38
2017,12,9,15,45,794.0,54.5,3.25,15.5,307.5,460.26,373.3
