Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,16,0,759.0,51.0,2.9,15.0,261.0,417.29,336.89
2017,12,9,16,15,703.0,46.0,2.6,13.5,212.5,363.66,291.99
2017,12,9,16,30,647.0,41.0,2.3,12.0,164.0,311.92,246.87
2017,12,9,16,45,552.0,34.0,2.0,11.0,117.0,246.54,189.23
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,187.16,132.21
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,85.03,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.0,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,18.0,11.8,0.0
2017,12,10,7,45,416.5,21.5,1.3,4.0,60.0,17.71,7.81
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,24.77,16.52
2017,12,10,8,15,654.0,37.5,1.5,6.0,152.0,28.58,20.42
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,36.48,27.81
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,81.02,39.1
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,129.47,70.21
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.0,181.17,111.35
2017,12,10,9,30,887.0,58.0,1.8,11.0,393.0,231.39,154.43
2017,12,10,9,45,909.0,59.5,1.65,12.0,434.5,279.43,197.08
2017,12,10,10,0,931.0,61.0,1.5,13.0,476.0,327.64,239.61
2017,12,10,10,15,945.0,63.0,1.5,13.5,511.0,373.56,280.38
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,418.49,319.37
2017,12,10,10,45,970.0,65.5,1.5,14.5,573.5,459.54,354.31
2017,12,10,11,0,981.0,66.0,1.5,15.0,601.0,498.86,386.9
2017,12,10,11,15,987.5,67.0,1.5,15.5,621.0,534.59,415.85
2017,12,10,11,30,994.0,68.0,1.5,16.0,641.0,567.93,442.16
2017,12,10,11,45,992.5,70.5,1.55,16.5,652.5,595.95,464.12
2017,12,10,12,0,991.0,73.0,1.6,17.0,664.0,620.91,483.31
2017,12,10,12,15,992.0,73.5,1.6,17.0,667.0,642.12,500.01
2017,12,10,12,30,993.0,74.0,1.6,17.0,670.0,660.16,514.13
2017,12,10,12,45,992.0,73.0,1.6,17.5,664.5,672.21,522.79
2017,12,10,13,0,991.0,72.0,1.6,18.0,659.0,680.88,528.87
2017,12,10,13,15,799.0,119.5,1.55,18.0,586.0,620.26,483.34
2017,12,10,13,30,607.0,167.0,1.5,18.0,513.0,554.74,433.84
2017,12,10,13,45,692.0,134.5,1.45,18.5,515.0,575.45,450.36
2017,12,10,14,0,777.0,102.0,1.4,19.0,517.0,591.11,462.27
2017,12,10,14,15,861.5,84.0,1.35,18.5,521.5,618.45,483.76
2017,12,10,14,30,946.0,66.0,1.3,18.0,526.0,638.27,499.46
2017,12,10,14,45,567.5,125.5,1.3,18.0,396.0,474.29,375.05
2017,12,10,15,0,189.0,185.0,1.3,18.0,266.0,303.35,241.15
2017,12,10,15,15,520.5,122.5,1.1,17.5,315.0,424.0,338.71
2017,12,10,15,30,852.0,60.0,0.9,17.0,364.0,516.74,408.41
2017,12,10,15,45,817.5,56.5,0.75,17.0,317.0,473.84,372.56
2017,12,10,16,0,783.0,53.0,0.6,17.0,270.0,430.47,336.63
2017,12,10,16,15,727.5,48.0,0.65,16.0,220.0,376.33,293.64
2017,12,10,16,30,672.0,43.0,0.7,15.0,170.0,323.91,249.91
2017,12,10,16,45,577.0,35.5,0.75,14.5,122.0,257.02,192.93
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,196.0,135.94
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,89.13,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,2.4,5.5,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,2.5,6.0,13.0,12.78,0.0
2017,12,11,7,45,164.0,26.5,2.6,7.0,46.5,20.67,9.41
2017,12,11,8,0,328.0,40.0,2.7,8.0,80.0,31.33,21.98
2017,12,11,8,15,394.0,51.0,2.75,8.5,120.0,38.42,28.99
2017,12,11,8,30,460.0,62.0,2.8,9.0,160.0,46.77,36.85
2017,12,11,8,45,501.0,70.5,2.9,9.5,200.5,81.22,48.61
2017,12,11,9,0,542.0,79.0,3.0,10.0,241.0,119.39,73.83
2017,12,11,9,15,538.0,94.0,2.85,10.5,275.5,160.13,107.55
2017,12,11,9,30,534.0,109.0,2.7,11.0,310.0,199.55,142.24
2017,12,11,9,45,716.0,89.5,2.6,12.0,389.0,252.27,181.91
2017,12,11,10,0,898.0,70.0,2.5,13.0,468.0,324.23,238.83
2017,12,11,10,15,815.0,87.0,2.2,14.0,468.5,348.56,263.73
2017,12,11,10,30,732.0,104.0,1.9,15.0,469.0,365.22,280.82
2017,12,11,10,45,844.0,89.5,1.65,16.5,532.0,427.24,328.81
2017,12,11,11,0,956.0,75.0,1.4,18.0,595.0,494.47,378.95
2017,12,11,11,15,819.5,110.5,1.5,18.5,567.0,494.23,381.14
2017,12,11,11,30,683.0,146.0,1.6,19.0,539.0,484.16,375.14
2017,12,11,11,45,829.5,112.5,1.75,20.0,599.0,549.13,424.66
2017,12,11,12,0,976.0,79.0,1.9,21.0,659.0,616.92,475.03
2017,12,11,12,15,976.5,79.0,2.05,21.0,662.0,637.19,491.43
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,654.32,505.69
2017,12,11,12,45,976.0,78.5,2.4,21.5,659.5,666.82,515.71
2017,12,11,13,0,975.0,78.0,2.6,22.0,654.0,676.02,523.15
2017,12,11,13,15,970.0,77.5,2.65,22.0,640.0,679.42,526.57
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,679.44,527.49
2017,12,11,13,45,694.0,142.0,2.8,22.0,529.5,583.65,455.32
2017,12,11,14,0,423.0,207.0,2.9,22.0,433.0,481.48,376.85
2017,12,11,14,15,549.5,161.0,2.9,21.5,438.0,508.99,401.3
2017,12,11,14,30,676.0,115.0,2.9,21.0,443.0,533.94,422.87
2017,12,11,14,45,738.5,91.5,2.9,21.0,426.0,536.48,425.6
2017,12,11,15,0,801.0,68.0,2.9,21.0,409.0,532.74,423.39
2017,12,11,15,15,778.5,65.0,2.6,20.0,370.5,501.64,399.95
2017,12,11,15,30,756.0,62.0,2.3,19.0,332.0,469.06,374.78
2017,12,11,15,45,720.5,58.5,2.0,18.5,289.0,428.35,341.8
2017,12,11,16,0,685.0,55.0,1.7,18.0,246.0,387.47,307.75
2017,12,11,16,15,631.5,50.0,1.7,16.5,200.5,337.41,267.12
2017,12,11,16,30,578.0,45.0,1.7,15.0,155.0,291.68,228.14
2017,12,11,16,45,482.0,37.5,1.7,14.0,111.0,228.44,173.73
2017,12,11,17,0,386.0,30.0,1.7,13.0,67.0,171.72,120.89
2017,12,11,17,15,193.0,15.0,1.7,12.5,33.5,78.68,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,10.81,0.0
2017,12,12,7,45,394.5,21.0,4.05,6.5,56.0,17.44,6.63
2017,12,12,8,0,554.0,31.0,4.2,7.0,96.0,25.03,16.45
2017,12,12,8,15,634.5,37.0,4.45,7.5,145.0,28.33,19.97
2017,12,12,8,30,715.0,43.0,4.7,8.0,194.0,32.1,23.64
2017,12,12,8,45,762.0,47.5,4.95,8.5,243.0,76.0,36.55
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,123.87,66.71
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,174.68,107.22
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,224.14,150.4
2017,12,12,9,45,893.0,60.0,5.55,10.5,424.5,271.87,194.2
2017,12,12,10,0,915.0,62.0,5.7,11.0,465.0,319.83,238.59
2017,12,12,10,15,929.5,63.5,5.65,11.5,500.0,364.83,280.26
2017,12,12,10,30,944.0,65.0,5.6,12.0,535.0,408.91,320.36
2017,12,12,10,45,956.0,65.0,5.55,12.5,562.5,449.39,356.66
2017,12,12,11,0,968.0,65.0,5.5,13.0,590.0,488.26,390.71
2017,12,12,11,15,974.5,66.0,5.4,13.0,610.5,523.68,421.83
2017,12,12,11,30,981.0,67.0,5.3,13.0,631.0,556.76,450.35
2017,12,12,11,45,971.0,74.0,5.25,13.5,641.0,584.6,473.23
2017,12,12,12,0,961.0,81.0,5.2,14.0,651.0,609.08,492.85
2017,12,12,12,15,962.5,81.0,5.1,14.0,654.5,629.73,510.01
2017,12,12,12,30,964.0,81.0,5.0,14.0,658.0,647.32,524.49
2017,12,12,12,45,966.0,79.5,4.9,14.5,653.5,660.54,534.37
2017,12,12,13,0,968.0,78.0,4.8,15.0,649.0,670.53,541.57
2017,12,12,13,15,964.0,77.0,4.7,15.0,635.5,674.09,544.68
2017,12,12,13,30,960.0,76.0,4.6,15.0,622.0,674.29,545.14
2017,12,12,13,45,954.5,74.0,4.5,15.5,600.5,669.18,540.45
2017,12,12,14,0,949.0,72.0,4.4,16.0,579.0,660.78,533.19
2017,12,12,14,15,938.0,71.0,4.25,15.5,549.5,646.95,523.43
2017,12,12,14,30,927.0,70.0,4.1,15.0,520.0,630.14,511.33
2017,12,12,14,45,894.0,72.5,4.0,15.0,481.0,601.67,489.08
2017,12,12,15,0,861.0,75.0,3.9,15.0,442.0,573.87,466.98
2017,12,12,15,15,835.5,72.0,3.6,14.5,400.0,540.04,440.33
2017,12,12,15,30,810.0,69.0,3.3,14.0,358.0,504.64,411.79
2017,12,12,15,45,773.5,64.5,3.0,14.0,311.5,460.94,375.18
2017,12,12,16,0,737.0,60.0,2.7,14.0,265.0,416.92,337.39
2017,12,12,16,15,679.0,54.0,2.35,12.5,216.0,362.13,291.57
2017,12,12,16,30,621.0,48.0,2.0,11.0,167.0,312.2,247.94
2017,12,12,16,45,522.5,39.5,1.7,10.0,119.5,245.29,189.29
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,184.96,132.34
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,84.76,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.91,0.0
2017,12,13,7,45,0.0,20.0,1.45,4.5,20.0,19.25,7.48
2017,12,13,8,0,0.0,35.0,1.5,5.0,35.0,33.11,23.75
2017,12,13,8,15,0.0,53.5,1.75,5.5,53.5,49.68,39.52
2017,12,13,8,30,0.0,72.0,2.0,6.0,72.0,66.03,54.82
2017,12,13,8,45,4.5,89.5,2.3,6.5,91.0,82.66,66.51
2017,12,13,9,0,9.0,107.0,2.6,7.0,110.0,99.88,81.09
2017,12,13,9,15,38.5,130.5,2.7,7.5,145.0,123.48,99.75
2017,12,13,9,30,68.0,154.0,2.8,8.0,180.0,152.76,123.18
2017,12,13,9,45,109.5,174.0,2.9,8.5,220.5,182.57,146.7
2017,12,13,10,0,151.0,194.0,3.0,9.0,261.0,218.67,175.74
2017,12,13,10,15,329.0,181.0,3.15,9.5,340.5,271.98,216.39
2017,12,13,10,30,507.0,168.0,3.3,10.0,420.0,338.81,269.45
2017,12,13,10,45,379.5,206.0,3.45,10.5,400.0,344.22,276.54
2017,12,13,11,0,252.0,244.0,3.6,11.0,380.0,338.69,273.43
2017,12,13,11,15,339.0,235.5,3.65,11.0,426.0,382.05,308.99
2017,12,13,11,30,426.0,227.0,3.7,11.0,472.0,429.86,348.06
2017,12,13,11,45,487.5,212.0,3.8,11.5,497.0,461.45,373.73
2017,12,13,12,0,549.0,197.0,3.9,12.0,522.0,494.22,400.29
2017,12,13,12,15,443.5,229.5,3.9,12.0,493.0,479.24,388.08
2017,12,13,12,30,338.0,262.0,3.9,12.0,464.0,457.28,370.09
2017,12,13,12,45,367.5,253.0,3.9,12.0,471.0,472.8,383.3
2017,12,13,13,0,397.0,244.0,3.9,12.0,478.0,487.57,395.77
2017,12,13,13,15,420.5,232.0,3.85,12.0,475.0,498.15,404.8
2017,12,13,13,30,444.0,220.0,3.8,12.0,472.0,504.22,410.37
2017,12,13,13,45,466.0,205.5,3.75,12.0,461.5,505.08,411.91
2017,12,13,14,0,488.0,191.0,3.7,12.0,451.0,503.93,411.86
2017,12,13,14,15,482.0,182.5,3.65,12.0,428.0,489.91,401.25
2017,12,13,14,30,476.0,174.0,3.6,12.0,405.0,474.19,389.23
2017,12,13,14,45,484.0,157.0,3.55,12.0,377.5,455.96,375.36
2017,12,13,15,0,492.0,140.0,3.5,12.0,350.0,435.54,359.48
2017,12,13,15,15,476.0,129.5,3.25,11.5,316.5,407.02,336.82
2017,12,13,15,30,460.0,119.0,3.0,11.0,283.0,377.6,312.94
2017,12,13,15,45,443.5,105.0,2.75,11.0,246.5,343.33,284.03
2017,12,13,16,0,427.0,91.0,2.5,11.0,210.0,308.53,254.0
2017,12,13,16,15,391.5,77.5,2.4,10.0,171.0,265.87,217.65
2017,12,13,16,30,356.0,64.0,2.3,9.0,132.0,224.53,181.22
2017,12,13,16,45,298.5,48.5,2.2,8.5,94.5,174.64,136.63
2017,12,13,17,0,241.0,33.0,2.1,8.0,57.0,128.58,92.91
2017,12,13,17,15,120.5,16.5,2.15,7.5,28.5,59.44,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,119.5,20.5,2.15,6.0,34.5,15.82,4.55
2017,12,14,8,0,239.0,41.0,2.4,7.0,69.0,31.59,22.13
2017,12,14,8,15,301.5,56.5,2.45,7.5,108.0,42.68,32.87
2017,12,14,8,30,364.0,72.0,2.5,8.0,147.0,53.3,42.88
2017,12,14,8,45,405.0,85.0,2.6,8.5,188.0,85.2,56.36
2017,12,14,9,0,446.0,98.0,2.7,9.0,229.0,122.56,81.3
2017,12,14,9,15,493.0,102.0,2.6,10.0,267.5,156.66,106.68
2017,12,14,9,30,540.0,106.0,2.5,11.0,306.0,194.66,137.54
2017,12,14,9,45,572.0,112.0,2.45,12.0,344.0,233.86,171.04
2017,12,14,10,0,604.0,118.0,2.4,13.0,382.0,274.98,206.29
2017,12,14,10,15,533.5,148.0,2.4,13.5,394.5,306.08,235.73
2017,12,14,10,30,463.0,178.0,2.4,14.0,407.0,330.89,258.66
2017,12,14,10,45,645.5,140.5,2.4,14.5,478.5,389.21,304.6
2017,12,14,11,0,828.0,103.0,2.4,15.0,550.0,458.66,359.46
2017,12,14,11,15,415.0,138.5,2.45,15.0,362.5,325.91,259.45
2017,12,14,11,30,2.0,174.0,2.5,15.0,175.0,168.39,133.1
2017,12,14,11,45,93.5,227.5,2.55,15.5,283.0,267.72,213.44
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,373.16,296.04
2017,12,14,12,15,224.0,278.5,2.65,16.0,412.0,398.62,316.09
2017,12,14,12,30,263.0,276.0,2.7,16.0,433.0,426.93,338.67
2017,12,14,12,45,240.5,276.5,2.8,16.0,419.0,417.38,331.49
2017,12,14,13,0,218.0,277.0,2.9,16.0,405.0,408.77,325.09
2017,12,14,13,15,252.5,266.0,2.95,16.0,411.5,422.28,336.64
2017,12,14,13,30,287.0,255.0,3.0,16.0,418.0,439.13,350.64
2017,12,14,13,45,208.0,250.5,3.15,16.0,367.0,383.88,307.26
2017,12,14,14,0,129.0,246.0,3.3,16.0,316.0,332.33,266.27
2017,12,14,14,15,178.0,231.0,3.25,16.0,321.5,347.25,279.5
2017,12,14,14,30,227.0,216.0,3.2,16.0,327.0,360.53,291.1
2017,12,14,14,45,217.0,200.5,3.15,16.0,300.5,337.03,272.73
2017,12,14,15,0,207.0,185.0,3.1,16.0,274.0,313.0,253.87
2017,12,14,15,15,197.5,169.0,2.8,15.5,247.5,288.3,234.49
2017,12,14,15,30,188.0,153.0,2.5,15.0,221.0,263.32,214.55
2017,12,14,15,45,178.5,134.0,2.25,14.5,191.5,234.69,191.31
2017,12,14,16,0,169.0,115.0,2.0,14.0,162.0,205.94,167.44
2017,12,14,16,15,152.0,95.0,1.95,13.0,131.5,172.69,139.62
2017,12,14,16,30,135.0,75.0,1.9,12.0,101.0,139.93,111.44
2017,12,14,16,45,105.5,55.0,1.9,11.5,72.0,103.2,79.31
2017,12,14,17,0,76.0,35.0,1.9,11.0,43.0,72.72,51.22
2017,12,14,17,15,38.0,17.5,2.05,10.5,21.5,31.21,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,17.0,3.45,5.0,17.0,16.41,4.35
2017,12,15,8,0,0.0,34.0,3.6,5.0,34.0,32.16,22.74
2017,12,15,8,15,2.0,53.5,3.7,5.5,53.5,49.53,39.28
2017,12,15,8,30,4.0,73.0,3.8,6.0,73.0,66.64,55.31
2017,12,15,8,45,11.0,90.5,3.95,7.0,93.5,83.52,66.94
2017,12,15,9,0,18.0,108.0,4.1,8.0,114.0,101.33,81.7
2017,12,15,9,15,175.0,123.5,4.25,8.5,187.5,134.27,102.61
2017,12,15,9,30,332.0,139.0,4.4,9.0,261.0,184.82,139.16
2017,12,15,9,45,387.0,146.5,4.6,9.5,303.5,219.21,167.49
2017,12,15,10,0,442.0,154.0,4.8,10.0,346.0,260.39,202.18
2017,12,15,10,15,354.0,184.0,4.7,10.0,346.0,281.22,223.65
2017,12,15,10,30,266.0,214.0,4.6,10.0,346.0,292.44,235.79
2017,12,15,10,45,146.0,212.5,4.55,10.5,285.5,256.8,208.33
2017,12,15,11,0,26.0,211.0,4.5,11.0,225.0,212.28,172.2
2017,12,15,11,15,148.5,234.5,4.35,11.0,319.0,291.61,237.1
2017,12,15,11,30,271.0,258.0,4.2,11.0,413.0,380.46,308.93
2017,12,15,11,45,213.5,269.0,4.1,11.5,393.0,369.83,299.59
2017,12,15,12,0,156.0,280.0,4.0,12.0,373.0,356.13,287.78
2017,12,15,12,15,280.0,262.5,3.85,12.0,429.5,416.04,336.97
2017,12,15,12,30,404.0,245.0,3.7,12.0,486.0,477.88,387.06
2017,12,15,12,45,650.0,169.0,3.6,12.5,553.0,560.69,454.17
2017,12,15,13,0,896.0,93.0,3.5,13.0,620.0,640.43,517.7
2017,12,15,13,15,891.0,92.5,3.35,13.0,607.0,644.17,520.35
2017,12,15,13,30,886.0,92.0,3.2,13.0,594.0,644.79,520.94
2017,12,15,13,45,878.0,90.5,3.05,13.5,573.5,639.43,515.96
2017,12,15,14,0,870.0,89.0,2.9,14.0,553.0,631.04,508.62
2017,12,15,14,15,857.5,87.0,2.7,13.5,524.5,616.46,498.14
2017,12,15,14,30,845.0,85.0,2.5,13.0,496.0,599.13,485.38
2017,12,15,14,45,827.5,82.0,2.4,13.0,461.0,575.24,466.88
2017,12,15,15,0,810.0,79.0,2.3,13.0,426.0,549.1,446.36
2017,12,15,15,15,784.0,75.5,2.05,12.5,385.0,515.78,420.07
2017,12,15,15,30,758.0,72.0,1.8,12.0,344.0,481.04,392.07
2017,12,15,15,45,721.5,67.5,1.55,12.0,299.5,438.95,356.86
2017,12,15,16,0,685.0,63.0,1.3,12.0,255.0,398.86,322.34
2017,12,15,16,15,628.0,56.5,1.1,11.5,207.5,346.11,277.61
2017,12,15,16,30,571.0,50.0,0.9,11.0,160.0,295.47,233.3
2017,12,15,16,45,479.0,40.5,0.75,10.5,115.0,231.6,177.8
2017,12,15,17,0,387.0,31.0,0.6,10.0,70.0,173.9,124.48
2017,12,15,17,15,193.5,15.5,0.55,10.0,35.0,80.48,8.21
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,5.5,0.95,6.5,5.5,5.3,0.0
2017,12,16,8,0,0.0,11.0,1.0,7.0,11.0,10.6,3.66
2017,12,16,8,15,0.0,17.5,1.05,7.0,17.5,16.88,9.66
2017,12,16,8,30,0.0,24.0,1.1,7.0,24.0,23.15,15.6
2017,12,16,8,45,0.0,30.0,1.2,7.5,30.0,28.95,19.78
2017,12,16,9,0,0.0,36.0,1.3,8.0,36.0,34.75,24.84
2017,12,16,9,15,0.0,45.5,1.5,8.0,45.5,43.94,32.83
2017,12,16,9,30,0.0,55.0,1.7,8.0,55.0,53.14,40.74
2017,12,16,9,45,0.0,70.5,1.9,8.5,70.5,68.15,53.49
2017,12,16,10,0,0.0,86.0,2.1,9.0,86.0,82.98,65.92
2017,12,16,10,15,0.0,47.0,2.15,9.0,47.0,45.41,33.6
2017,12,16,10,30,0.0,8.0,2.2,9.0,8.0,7.72,1.03
2017,12,16,10,45,0.0,80.0,2.3,9.0,80.0,77.38,60.8
2017,12,16,11,0,0.0,152.0,2.4,9.0,152.0,145.88,118.27
2017,12,16,11,15,0.0,85.0,2.45,8.5,85.0,82.23,64.69
2017,12,16,11,30,0.0,18.0,2.5,8.0,18.0,17.39,9.35
2017,12,16,11,45,0.0,18.5,2.55,8.0,18.5,17.87,9.77
2017,12,16,12,0,0.0,19.0,2.6,8.0,19.0,18.35,10.18
2017,12,16,12,15,0.0,22.5,2.5,8.0,22.5,21.74,13.08
2017,12,16,12,30,0.0,26.0,2.4,8.0,26.0,25.12,15.99
2017,12,16,12,45,0.0,87.5,2.3,8.0,87.5,84.67,66.82
2017,12,16,13,0,0.0,149.0,2.2,8.0,149.0,144.62,117.15
2017,12,16,13,15,0.0,121.0,2.05,8.0,121.0,117.35,94.26
2017,12,16,13,30,0.0,93.0,1.9,8.0,93.0,90.01,71.35
2017,12,16,13,45,0.0,122.5,1.8,8.0,122.5,119.01,95.94
2017,12,16,14,0,0.0,152.0,1.7,8.0,152.0,148.52,120.73
2017,12,16,14,15,6.0,164.0,1.65,8.0,167.0,164.63,134.42
2017,12,16,14,30,12.0,176.0,1.6,8.0,182.0,181.05,148.38
2017,12,16,14,45,6.0,148.5,1.55,8.0,151.5,149.91,122.52
2017,12,16,15,0,0.0,121.0,1.5,8.0,121.0,118.83,96.55
2017,12,16,15,15,0.0,109.0,1.35,7.5,109.0,107.07,86.99
2017,12,16,15,30,0.0,97.0,1.2,7.0,97.0,95.28,77.25
2017,12,16,15,45,0.0,84.0,1.05,7.0,84.0,82.43,66.31
2017,12,16,16,0,0.0,71.0,0.9,7.0,71.0,69.54,55.2
2017,12,16,16,15,0.0,57.5,0.8,6.5,57.5,56.08,43.52
2017,12,16,16,30,0.0,44.0,0.7,6.0,44.0,42.55,31.57
2017,12,16,16,45,0.0,31.0,0.65,6.0,31.0,29.93,20.22
2017,12,16,17,0,0.0,18.0,0.6,6.0,18.0,17.37,8.73
2017,12,16,17,15,0.0,9.0,0.65,6.0,9.0,8.68,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,176.0,19.0,0.8,4.0,38.5,14.58,2.0
2017,12,17,8,0,352.0,38.0,0.8,4.0,77.0,30.34,21.17
2017,12,17,8,15,446.0,48.5,0.75,4.0,122.5,37.02,28.19
2017,12,17,8,30,540.0,59.0,0.7,4.0,168.0,43.43,34.52
2017,12,17,8,45,270.0,46.0,0.7,4.5,100.5,45.66,27.39
2017,12,17,9,0,0.0,33.0,0.7,5.0,33.0,31.85,22.62
2017,12,17,9,15,133.5,89.5,0.75,5.5,138.5,96.32,72.76
2017,12,17,9,30,267.0,146.0,0.8,6.0,244.0,177.05,135.77
2017,12,17,9,45,263.0,167.5,0.85,6.5,273.0,209.1,163.3
2017,12,17,10,0,259.0,189.0,0.9,7.0,302.0,240.61,190.35
2017,12,17,10,15,143.0,192.0,0.9,7.5,255.5,221.65,178.24
2017,12,17,10,30,27.0,195.0,0.9,8.0,209.0,194.03,157.66
2017,12,17,10,45,29.5,205.5,0.9,9.0,221.0,204.99,165.99
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,218.08,175.77
2017,12,17,11,15,67.5,240.0,0.9,10.5,277.5,259.01,208.07
2017,12,17,11,30,103.0,264.0,0.9,11.0,322.0,302.28,241.75
2017,12,17,11,45,265.0,250.0,0.95,12.0,404.5,378.5,301.24
2017,12,17,12,0,427.0,236.0,1.0,13.0,487.0,462.47,365.31
2017,12,17,12,15,358.5,253.0,1.05,13.5,465.0,450.06,354.82
2017,12,17,12,30,290.0,270.0,1.1,14.0,443.0,435.55,343.19
2017,12,17,12,45,391.5,243.0,1.2,14.5,474.5,475.28,374.95
2017,12,17,13,0,493.0,216.0,1.3,15.0,506.0,518.87,408.9
2017,12,17,13,15,484.5,215.5,1.35,15.0,495.5,518.95,409.31
2017,12,17,13,30,476.0,215.0,1.4,15.0,485.0,517.22,408.7
2017,12,17,13,45,306.5,231.0,1.45,15.5,402.5,427.88,339.23
2017,12,17,14,0,137.0,247.0,1.5,16.0,320.0,337.9,267.99
2017,12,17,14,15,183.5,231.5,1.5,15.5,324.0,350.75,280.23
2017,12,17,14,30,230.0,216.0,1.5,15.0,328.0,362.0,290.62
2017,12,17,14,45,301.0,190.0,1.55,15.0,325.5,379.4,305.64
2017,12,17,15,0,372.0,164.0,1.6,15.0,323.0,387.92,313.52
2017,12,17,15,15,355.0,152.0,1.45,14.5,292.5,360.08,291.76
2017,12,17,15,30,338.0,140.0,1.3,14.0,262.0,331.81,269.45
2017,12,17,15,45,322.5,123.5,1.2,13.5,228.0,298.9,243.11
2017,12,17,16,0,307.0,107.0,1.1,13.0,194.0,265.77,215.87
2017,12,17,16,15,279.5,90.0,1.05,12.0,158.5,226.85,183.54
2017,12,17,16,30,252.0,73.0,1.0,11.0,123.0,188.9,150.98
2017,12,17,16,45,209.5,55.0,0.95,10.5,88.5,151.1,117.52
2017,12,17,17,0,167.0,37.0,0.9,10.0,54.0,110.43,80.1
2017,12,17,17,15,83.5,18.5,0.9,9.5,27.0,52.65,9.05
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.55,6.5,9.0,8.68,0.0
2017,12,18,8,0,0.0,18.0,1.7,7.0,18.0,17.36,9.49
2017,12,18,8,15,0.0,29.5,1.7,7.0,29.5,28.48,20.08
2017,12,18,8,30,0.0,41.0,1.7,7.0,41.0,39.6,30.56
2017,12,18,8,45,0.0,53.0,1.75,7.5,53.0,51.16,39.1
2017,12,18,9,0,0.0,65.0,1.8,8.0,65.0,62.45,48.9
2017,12,18,9,15,0.0,76.5,1.75,8.0,76.5,73.34,58.29
2017,12,18,9,30,0.0,88.0,1.7,8.0,88.0,84.27,67.58
2017,12,18,9,45,0.0,98.5,1.7,8.5,98.5,94.3,75.87
2017,12,18,10,0,0.0,109.0,1.7,9.0,109.0,104.37,84.08
2017,12,18,10,15,0.0,131.5,1.65,9.5,131.5,125.55,101.53
2017,12,18,10,30,0.0,154.0,1.6,10.0,154.0,146.83,118.81
2017,12,18,10,45,0.0,158.5,1.55,10.5,158.5,151.53,122.17
2017,12,18,11,0,0.0,163.0,1.5,11.0,163.0,156.19,125.54
2017,12,18,11,15,0.0,146.0,1.45,11.0,146.0,140.48,112.41
2017,12,18,11,30,0.0,129.0,1.4,11.0,129.0,124.47,99.09
2017,12,18,11,45,0.0,127.5,1.4,11.5,127.5,123.16,97.76
2017,12,18,12,0,0.0,126.0,1.4,12.0,126.0,121.81,96.41
2017,12,18,12,15,0.0,106.5,1.4,12.0,106.5,103.05,80.89
2017,12,18,12,30,0.0,87.0,1.4,12.0,87.0,84.18,65.25
2017,12,18,12,45,0.0,121.0,1.45,12.5,121.0,117.2,92.49
2017,12,18,13,0,0.0,155.0,1.5,13.0,155.0,150.48,119.53
2017,12,18,13,15,21.0,197.0,1.5,13.0,209.0,204.87,164.01
2017,12,18,13,30,42.0,239.0,1.5,13.0,263.0,264.04,211.59
2017,12,18,13,45,21.0,174.0,1.55,13.0,186.0,182.95,146.35
2017,12,18,14,0,0.0,109.0,1.6,13.0,109.0,105.79,83.14
2017,12,18,14,15,0.0,103.0,1.55,13.0,103.0,99.95,78.57
2017,12,18,14,30,0.0,97.0,1.5,13.0,97.0,94.1,73.86
2017,12,18,14,45,0.0,59.5,1.5,13.0,59.5,57.51,43.28
2017,12,18,15,0,0.0,22.0,1.5,13.0,22.0,21.23,12.55
2017,12,18,15,15,0.0,19.5,1.4,13.0,19.5,18.82,10.53
2017,12,18,15,30,0.0,17.0,1.3,13.0,17.0,16.4,8.49
2017,12,18,15,45,0.0,15.0,1.25,13.0,15.0,14.47,6.84
2017,12,18,16,0,0.0,13.0,1.2,13.0,13.0,12.54,5.18
2017,12,18,16,15,0.0,10.5,1.1,12.5,10.5,10.12,3.09
2017,12,18,16,30,0.0,8.0,1.0,12.0,8.0,7.71,0.98
2017,12,18,16,45,0.0,5.5,0.9,11.5,5.5,5.3,0.0
2017,12,18,17,0,0.0,3.0,0.8,11.0,3.0,2.89,0.0
2017,12,18,17,15,0.0,1.5,0.8,10.5,1.5,1.44,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.5,3.05,13.5,10.5,10.13,0.0
2017,12,19,8,0,0.0,21.0,3.2,14.0,21.0,20.27,11.5
2017,12,19,8,15,0.0,34.5,3.3,14.0,34.5,33.32,23.64
2017,12,19,8,30,0.0,48.0,3.4,14.0,48.0,46.01,35.3
2017,12,19,8,45,0.0,61.5,3.5,14.5,61.5,58.61,44.28
2017,12,19,9,0,0.0,75.0,3.6,15.0,75.0,71.31,55.02
2017,12,19,9,15,0.0,88.5,3.5,15.0,88.5,84.08,65.76
2017,12,19,9,30,0.0,102.0,3.4,15.0,102.0,96.9,76.39
2017,12,19,9,45,10.0,133.0,3.35,15.5,137.5,127.73,101.35
2017,12,19,10,0,20.0,164.0,3.3,16.0,173.0,159.58,126.84
2017,12,19,10,15,11.5,162.5,3.35,16.5,167.5,157.47,124.87
2017,12,19,10,30,3.0,161.0,3.4,17.0,162.0,154.32,122.01
2017,12,19,10,45,1.5,109.0,3.45,17.5,109.5,105.64,81.91
2017,12,19,11,0,0.0,57.0,3.5,18.0,57.0,55.1,40.14
2017,12,19,11,15,0.0,87.0,3.7,18.0,87.0,84.17,64.04
2017,12,19,11,30,0.0,117.0,3.9,18.0,117.0,112.99,87.48
2017,12,19,11,45,0.0,118.0,4.1,18.5,118.0,114.03,88.05
2017,12,19,12,0,0.0,119.0,4.3,19.0,119.0,115.06,88.67
2017,12,19,12,15,1.0,146.5,4.45,19.0,147.5,142.26,110.63
2017,12,19,12,30,2.0,174.0,4.6,19.0,176.0,169.69,132.66
2017,12,19,12,45,1.5,172.5,4.8,19.5,174.0,168.23,131.24
2017,12,19,13,0,1.0,171.0,5.0,20.0,172.0,166.74,129.88
2017,12,19,13,15,0.5,121.0,4.95,20.0,121.5,117.64,90.47
2017,12,19,13,30,0.0,71.0,4.9,20.0,71.0,68.67,50.78
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,97.37,74.28
2017,12,19,14,0,0.0,130.0,4.8,20.0,130.0,126.57,98.07
2017,12,19,14,15,7.0,154.5,4.65,19.5,158.0,155.59,122.04
2017,12,19,14,30,14.0,179.0,4.5,19.0,186.0,185.25,146.53
2017,12,19,14,45,7.0,129.5,4.35,19.0,133.0,131.02,102.67
2017,12,19,15,0,0.0,80.0,4.2,19.0,80.0,77.4,58.77
2017,12,19,15,15,0.0,72.0,4.05,18.5,72.0,69.61,52.6
2017,12,19,15,30,0.0,64.0,3.9,18.0,64.0,61.86,46.36
2017,12,19,15,45,0.0,55.5,3.8,18.0,55.5,53.62,39.54
2017,12,19,16,0,0.0,47.0,3.7,18.0,47.0,45.4,32.66
2017,12,19,16,15,0.0,38.0,3.65,17.5,38.0,36.69,25.33
2017,12,19,16,30,0.0,29.0,3.6,17.0,29.0,27.99,17.9
2017,12,19,16,45,0.0,21.0,3.55,16.5,21.0,20.26,11.21
2017,12,19,17,0,0.0,13.0,3.5,16.0,13.0,12.53,4.4
2017,12,19,17,15,0.0,6.5,3.45,15.5,6.5,6.26,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
